Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,1,7,15,27.0,3.0,0.55,8.2,2.5,0.0,0.0
2018,1,1,7,30,54.0,6.0,0.5,8.4,5.0,0.0,0.0
2018,1,1,7,45,193.5,15.0,0.45,8.55,26.5,99.24,0.0
2018,1,1,8,0,333.0,24.0,0.4,8.7,48.0,212.32,129.81
2018,1,1,8,15,422.5,31.0,0.35,9.3,82.0,285.34,224.9
2018,1,1,8,30,512.0,38.0,0.3,9.9,116.0,357.8,289.15
2018,1,1,8,45,577.0,43.5,0.2,10.45,155.0,414.13,336.5
2018,1,1,9,0,642.0,49.0,0.1,11.0,194.0,478.39,387.47
2018,1,1,9,15,694.0,50.5,0.1,11.45,232.0,531.04,428.31
2018,1,1,9,30,746.0,52.0,0.1,11.9,270.0,583.75,467.56
2018,1,1,9,45,732.5,60.0,0.1,12.4,295.0,599.07,477.04
2018,1,1,10,0,719.0,68.0,0.1,12.9,320.0,611.05,484.23
2018,1,1,10,15,639.5,90.0,0.1,13.35,327.0,593.4,469.56
2018,1,1,10,30,560.0,112.0,0.1,13.8,334.0,565.84,447.19
2018,1,1,10,45,573.0,116.0,0.1,14.3,354.0,582.41,458.4
2018,1,1,11,0,586.0,120.0,0.1,14.8,374.0,596.73,467.19
2018,1,1,11,15,600.0,120.0,0.1,15.1,388.0,605.0,472.05
2018,1,1,11,30,614.0,120.0,0.1,15.4,402.0,610.75,475.14
2018,1,1,11,45,622.0,120.5,0.1,15.7,410.0,610.08,473.59
2018,1,1,12,0,630.0,121.0,0.1,16.0,418.0,606.82,470.27
2018,1,1,12,15,655.5,114.5,0.1,16.1,423.5,605.41,468.98
2018,1,1,12,30,681.0,108.0,0.1,16.2,429.0,600.66,465.18
2018,1,1,12,45,687.0,104.5,0.1,16.35,424.5,583.03,451.78
2018,1,1,13,0,693.0,101.0,0.1,16.5,420.0,562.79,436.46
2018,1,1,13,15,664.0,104.5,0.1,16.6,402.5,526.64,409.11
2018,1,1,13,30,635.0,108.0,0.1,16.7,385.0,489.99,381.14
2018,1,1,13,45,598.0,109.5,0.1,16.85,360.5,446.83,347.84
2018,1,1,14,0,561.0,111.0,0.1,17.0,336.0,404.55,314.67
2018,1,1,14,15,582.0,99.0,0.1,16.6,318.5,376.21,291.91
2018,1,1,14,30,603.0,87.0,0.1,16.2,301.0,344.73,265.53
2018,1,1,14,45,605.0,78.0,0.1,15.85,275.5,306.28,232.78
2018,1,1,15,0,607.0,69.0,0.1,15.5,250.0,266.5,197.92
2018,1,1,15,15,545.5,66.5,0.1,15.5,213.5,215.22,154.65
2018,1,1,15,30,484.0,64.0,0.1,15.5,177.0,169.22,116.06
2018,1,1,15,45,354.0,60.0,0.25,14.25,134.5,115.09,75.42
2018,1,1,16,0,224.0,56.0,0.4,13.0,92.0,75.91,48.61
2018,1,1,16,15,181.0,42.5,0.5,12.6,66.0,46.42,27.41
2018,1,1,16,30,138.0,29.0,0.6,12.2,40.0,22.78,11.64
2018,1,1,16,45,95.5,17.5,0.75,11.8,23.0,16.68,0.0
2018,1,1,17,0,53.0,6.0,0.9,11.4,6.0,5.72,0.0
2018,1,1,17,15,26.5,3.0,0.95,11.05,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,7,15,14.5,2.0,0.65,9.5,1.5,0.0,0.0
2018,1,2,7,30,29.0,4.0,0.6,9.7,3.0,0.0,0.0
2018,1,2,7,45,60.0,15.0,0.55,9.9,18.0,40.61,0.0
2018,1,2,8,0,91.0,26.0,0.5,10.1,33.0,89.11,51.77
2018,1,2,8,15,152.5,40.0,0.45,10.6,59.5,145.13,113.79
2018,1,2,8,30,214.0,54.0,0.4,11.1,86.0,211.2,171.59
2018,1,2,8,45,235.5,67.5,0.35,11.55,112.5,234.93,193.14
2018,1,2,9,0,257.0,81.0,0.3,12.0,139.0,270.33,223.08
2018,1,2,9,15,276.0,94.0,0.3,12.4,166.0,303.87,250.58
2018,1,2,9,30,295.0,107.0,0.3,12.8,193.0,337.47,277.27
2018,1,2,9,45,220.5,125.5,0.25,13.15,194.0,313.51,256.14
2018,1,2,10,0,146.0,144.0,0.2,13.5,195.0,273.96,222.86
2018,1,2,10,15,97.0,146.5,0.2,13.75,181.5,240.47,195.03
2018,1,2,10,30,48.0,149.0,0.2,14.0,168.0,194.76,156.99
2018,1,2,10,45,92.5,168.0,0.2,14.25,207.5,249.1,201.51
2018,1,2,11,0,137.0,187.0,0.2,14.5,247.0,314.78,252.92
2018,1,2,11,15,126.5,194.0,0.2,14.7,250.5,312.91,250.04
2018,1,2,11,30,116.0,201.0,0.2,14.9,254.0,310.68,247.55
2018,1,2,11,45,161.5,203.5,0.15,15.1,279.0,343.53,273.23
2018,1,2,12,0,207.0,206.0,0.1,15.3,304.0,374.97,297.02
2018,1,2,12,15,169.5,208.0,0.15,15.6,288.0,345.8,273.44
2018,1,2,12,30,132.0,210.0,0.2,15.9,272.0,317.38,250.99
2018,1,2,12,45,262.5,188.5,0.2,16.25,310.5,383.18,303.27
2018,1,2,13,0,393.0,167.0,0.2,16.6,349.0,441.78,347.45
2018,1,2,13,15,469.0,148.5,0.2,16.6,359.0,453.62,355.86
2018,1,2,13,30,545.0,130.0,0.2,16.6,369.0,459.41,359.75
2018,1,2,13,45,468.0,137.5,0.2,16.65,336.0,404.49,316.9
2018,1,2,14,0,391.0,145.0,0.2,16.7,303.0,353.51,277.19
2018,1,2,14,15,294.0,145.5,0.15,16.35,259.5,285.85,224.48
2018,1,2,14,30,197.0,146.0,0.1,16.0,216.0,227.51,178.71
2018,1,2,14,45,224.0,126.5,0.1,15.6,199.5,210.81,164.63
2018,1,2,15,0,251.0,107.0,0.1,15.2,183.0,187.32,143.96
2018,1,2,15,15,231.5,98.0,0.1,15.2,161.0,158.98,119.69
2018,1,2,15,30,212.0,89.0,0.1,15.2,139.0,132.29,96.83
2018,1,2,15,45,163.0,71.0,0.2,14.25,105.0,94.16,66.52
2018,1,2,16,0,114.0,53.0,0.3,13.3,71.0,61.55,41.31
2018,1,2,16,15,88.0,39.5,0.4,13.0,51.0,39.83,24.7
2018,1,2,16,30,62.0,26.0,0.5,12.7,31.0,21.55,11.03
2018,1,2,16,45,40.0,15.0,0.55,12.45,17.5,14.3,0.0
2018,1,2,17,0,18.0,4.0,0.6,12.2,4.0,3.81,0.0
2018,1,2,17,15,9.0,2.0,0.65,12.05,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,3,7,15,1.5,0.5,0.5,10.0,0.5,0.0,0.0
2018,1,3,7,30,3.0,1.0,0.5,10.0,1.0,0.0,0.0
2018,1,3,7,45,1.5,5.5,0.5,10.05,5.5,5.9,0.0
2018,1,3,8,0,0.0,10.0,0.5,10.1,10.0,9.26,0.33
2018,1,3,8,15,0.0,15.0,0.5,10.25,15.0,13.9,5.91
2018,1,3,8,30,0.0,20.0,0.5,10.4,20.0,18.54,10.22
2018,1,3,8,45,0.0,26.5,0.45,10.55,26.5,24.58,15.63
2018,1,3,9,0,0.0,33.0,0.4,10.7,33.0,30.63,21.0
2018,1,3,9,15,1.5,54.0,0.4,10.85,54.5,51.17,38.87
2018,1,3,9,30,3.0,75.0,0.4,11.0,76.0,73.98,58.45
2018,1,3,9,45,1.5,73.0,0.4,11.2,73.5,69.92,54.8
2018,1,3,10,0,0.0,71.0,0.4,11.4,71.0,66.28,51.56
2018,1,3,10,15,0.5,88.5,0.45,11.55,88.5,84.38,66.86
2018,1,3,10,30,1.0,106.0,0.5,11.7,106.0,102.67,82.1
2018,1,3,10,45,1.0,101.0,0.5,11.85,101.0,96.85,77.0
2018,1,3,11,0,1.0,96.0,0.5,12.0,96.0,91.37,72.28
2018,1,3,11,15,0.5,95.0,0.5,12.1,95.0,89.78,70.83
2018,1,3,11,30,0.0,94.0,0.5,12.2,94.0,88.26,69.45
2018,1,3,11,45,6.0,122.5,0.5,12.25,125.5,121.32,97.15
2018,1,3,12,0,12.0,151.0,0.5,12.3,157.0,154.79,124.69
2018,1,3,12,15,6.0,106.0,0.55,12.25,109.0,104.13,82.6
2018,1,3,12,30,0.0,61.0,0.6,12.2,61.0,56.74,42.81
2018,1,3,12,45,0.0,61.0,0.6,12.2,61.0,56.74,42.91
2018,1,3,13,0,0.0,61.0,0.6,12.2,61.0,56.74,42.94
2018,1,3,13,15,0.0,59.0,0.55,12.05,59.0,54.87,41.41
2018,1,3,13,30,0.0,57.0,0.5,11.9,57.0,53.0,39.9
2018,1,3,13,45,0.0,45.5,0.5,11.75,45.5,42.28,30.81
2018,1,3,14,0,0.0,34.0,0.5,11.6,34.0,31.57,21.68
2018,1,3,14,15,0.0,43.0,0.55,11.55,43.0,39.94,28.95
2018,1,3,14,30,0.0,52.0,0.6,11.5,52.0,48.33,36.2
2018,1,3,14,45,0.0,43.5,0.6,11.4,43.5,40.4,29.42
2018,1,3,15,0,0.0,35.0,0.6,11.3,35.0,32.48,22.62
2018,1,3,15,15,0.0,44.0,0.6,11.3,44.0,40.87,29.86
2018,1,3,15,30,0.0,53.0,0.6,11.3,53.0,49.27,37.01
2018,1,3,15,45,0.0,43.5,0.6,11.2,43.5,40.42,29.22
2018,1,3,16,0,0.0,34.0,0.6,11.1,34.0,31.58,21.37
2018,1,3,16,15,0.0,25.5,0.6,10.95,25.5,23.67,14.22
2018,1,3,16,30,0.0,17.0,0.6,10.8,17.0,15.77,6.88
2018,1,3,16,45,0.0,9.5,0.65,10.65,9.5,8.8,0.0
2018,1,3,17,0,0.0,2.0,0.7,10.5,2.0,1.91,0.0
2018,1,3,17,15,0.0,1.0,0.7,10.45,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,4,7,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,4,7,45,0.0,2.0,0.7,10.35,2.0,1.91,0.0
2018,1,4,8,0,0.0,4.0,0.7,10.4,4.0,3.7,0.0
2018,1,4,8,15,0.0,5.5,0.7,10.45,5.5,5.09,0.0
2018,1,4,8,30,0.0,7.0,0.7,10.5,7.0,6.48,0.0
2018,1,4,8,45,0.0,9.5,0.7,10.5,9.5,8.79,1.97
2018,1,4,9,0,0.0,12.0,0.7,10.5,12.0,11.11,4.04
2018,1,4,9,15,0.0,16.5,0.7,10.6,16.5,15.29,7.71
2018,1,4,9,30,0.0,21.0,0.7,10.7,21.0,19.47,11.37
2018,1,4,9,45,0.0,32.5,0.7,10.8,32.5,30.16,20.66
2018,1,4,10,0,0.0,44.0,0.7,10.9,44.0,40.87,29.88
2018,1,4,10,15,0.0,58.0,0.65,11.0,58.0,53.92,41.05
2018,1,4,10,30,0.0,72.0,0.6,11.1,72.0,67.0,52.12
2018,1,4,10,45,0.0,70.0,0.6,11.2,70.0,65.13,50.41
2018,1,4,11,0,0.0,68.0,0.6,11.3,68.0,63.27,48.74
2018,1,4,11,15,0.0,84.0,0.6,11.45,84.0,78.39,61.47
2018,1,4,11,30,0.0,100.0,0.6,11.6,100.0,94.26,74.7
2018,1,4,11,45,1.5,99.0,0.55,11.7,99.5,94.22,74.58
2018,1,4,12,0,3.0,98.0,0.5,11.8,99.0,94.19,74.54
2018,1,4,12,15,1.5,85.0,0.5,11.95,85.5,80.27,62.76
2018,1,4,12,30,0.0,72.0,0.5,12.1,72.0,67.01,51.55
2018,1,4,12,45,0.0,80.5,0.5,12.2,80.5,74.95,58.27
2018,1,4,13,0,0.0,89.0,0.5,12.3,89.0,83.12,65.13
2018,1,4,13,15,6.5,95.5,0.5,12.4,98.5,93.39,73.89
2018,1,4,13,30,13.0,102.0,0.5,12.5,108.0,103.26,82.24
2018,1,4,13,45,12.5,97.0,0.5,12.6,102.5,97.67,77.54
2018,1,4,14,0,12.0,92.0,0.5,12.7,97.0,92.12,72.91
2018,1,4,14,15,229.0,76.5,0.5,12.7,159.5,190.78,155.0
2018,1,4,14,30,446.0,61.0,0.5,12.7,222.0,256.2,204.65
2018,1,4,14,45,460.5,60.5,0.5,12.7,213.5,238.89,187.08
2018,1,4,15,0,475.0,60.0,0.5,12.7,205.0,219.15,167.38
2018,1,4,15,15,316.0,51.5,0.5,12.7,143.0,141.6,104.7
2018,1,4,15,30,157.0,43.0,0.5,12.7,81.0,78.38,55.39
2018,1,4,15,45,228.5,40.0,0.5,12.5,84.0,77.65,50.68
2018,1,4,16,0,300.0,37.0,0.5,12.3,87.0,69.5,40.21
2018,1,4,16,15,150.0,24.5,0.5,12.25,49.5,30.3,14.83
2018,1,4,16,30,0.0,12.0,0.5,12.2,12.0,11.12,3.28
2018,1,4,16,45,9.0,7.5,0.55,12.15,7.5,6.99,0.0
2018,1,4,17,0,18.0,3.0,0.6,12.1,3.0,2.86,0.0
2018,1,4,17,15,9.0,1.5,0.6,12.1,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,5,7,15,3.0,1.0,0.4,11.9,1.0,0.0,0.0
2018,1,5,7,30,6.0,2.0,0.4,11.9,2.0,0.0,0.0
2018,1,5,7,45,8.0,13.0,0.4,11.9,13.5,15.89,0.0
2018,1,5,8,0,10.0,24.0,0.4,11.9,25.0,32.61,15.33
2018,1,5,8,15,37.0,40.0,0.35,11.9,45.5,67.82,50.4
2018,1,5,8,30,64.0,56.0,0.3,11.9,66.0,110.74,88.1
2018,1,5,8,45,91.0,72.5,0.3,11.9,91.0,147.55,120.22
2018,1,5,9,0,118.0,89.0,0.3,11.9,116.0,185.57,152.85
2018,1,5,9,15,158.0,101.0,0.3,11.9,143.5,226.58,187.59
2018,1,5,9,30,198.0,113.0,0.3,11.9,171.0,280.71,231.98
2018,1,5,9,45,170.0,127.5,0.3,11.95,181.5,269.89,222.38
2018,1,5,10,0,142.0,142.0,0.3,12.0,192.0,268.57,220.52
2018,1,5,10,15,177.0,154.5,0.3,11.9,222.0,308.88,253.19
2018,1,5,10,30,212.0,167.0,0.3,11.8,252.0,349.4,285.1
2018,1,5,10,45,200.5,178.0,0.3,11.75,262.0,353.29,287.04
2018,1,5,11,0,189.0,189.0,0.3,11.7,272.0,356.3,288.64
2018,1,5,11,15,157.0,195.5,0.3,11.65,266.0,337.74,273.08
2018,1,5,11,30,125.0,202.0,0.3,11.6,260.0,318.82,257.4
2018,1,5,11,45,142.5,207.5,0.3,11.5,274.5,334.92,270.36
2018,1,5,12,0,160.0,213.0,0.3,11.4,289.0,350.17,282.24
2018,1,5,12,15,100.0,195.5,0.3,11.4,243.0,273.16,220.58
2018,1,5,12,30,40.0,178.0,0.3,11.4,197.0,209.18,168.68
2018,1,5,12,45,74.5,191.0,0.25,11.4,226.0,244.72,198.18
2018,1,5,13,0,109.0,204.0,0.2,11.4,255.0,278.29,224.84
2018,1,5,13,15,93.5,194.5,0.25,11.35,237.5,254.15,205.33
2018,1,5,13,30,78.0,185.0,0.3,11.3,220.0,230.98,186.92
2018,1,5,13,45,48.5,150.0,0.3,11.25,171.5,174.37,141.02
2018,1,5,14,0,19.0,115.0,0.3,11.2,123.0,118.05,94.7
2018,1,5,14,15,34.0,124.5,0.3,11.1,137.5,136.69,110.57
2018,1,5,14,30,49.0,134.0,0.3,11.0,152.0,150.68,121.95
2018,1,5,14,45,72.5,127.0,0.3,10.85,151.0,149.61,120.54
2018,1,5,15,0,96.0,120.0,0.3,10.7,150.0,148.91,119.04
2018,1,5,15,15,143.0,106.0,0.3,10.7,144.0,142.02,111.11
2018,1,5,15,30,190.0,92.0,0.3,10.7,138.0,131.87,99.59
2018,1,5,15,45,165.5,77.0,0.3,10.35,112.0,101.47,73.83
2018,1,5,16,0,141.0,62.0,0.3,10.0,86.0,73.76,51.05
2018,1,5,16,15,106.0,47.5,0.35,9.8,62.5,48.64,31.78
2018,1,5,16,30,71.0,33.0,0.4,9.6,39.0,28.53,17.76
2018,1,5,16,45,48.0,20.0,0.45,9.4,23.0,16.61,0.0
2018,1,5,17,0,25.0,7.0,0.5,9.2,7.0,6.67,0.0
2018,1,5,17,15,12.5,3.5,0.55,9.1,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,6,7,15,24.0,2.0,0.5,6.25,1.5,0.0,0.0
2018,1,6,7,30,48.0,4.0,0.5,6.4,3.0,0.0,0.0
2018,1,6,7,45,199.5,12.0,0.5,6.55,24.0,98.71,0.0
2018,1,6,8,0,351.0,20.0,0.5,6.7,45.0,211.09,130.4
2018,1,6,8,15,440.0,26.0,0.55,7.05,79.0,282.68,225.67
2018,1,6,8,30,529.0,32.0,0.6,7.4,113.0,354.93,291.5
2018,1,6,8,45,533.5,37.5,0.6,7.75,139.0,381.83,317.15
2018,1,6,9,0,538.0,43.0,0.6,8.1,165.0,407.47,340.2
2018,1,6,9,15,324.0,70.5,0.6,8.6,147.5,316.41,265.48
2018,1,6,9,30,110.0,98.0,0.6,9.1,130.0,190.0,158.64
2018,1,6,9,45,201.5,110.5,0.6,9.6,178.5,280.89,235.83
2018,1,6,10,0,293.0,123.0,0.6,10.1,227.0,363.23,302.4
2018,1,6,10,15,491.5,107.5,0.6,10.5,298.0,503.8,413.75
2018,1,6,10,30,690.0,92.0,0.6,10.9,369.0,641.42,516.22
2018,1,6,10,45,765.5,82.5,0.6,11.3,405.5,685.63,545.11
2018,1,6,11,0,841.0,73.0,0.6,11.7,442.0,732.02,576.25
2018,1,6,11,15,884.0,66.5,0.55,11.95,466.5,748.52,585.32
2018,1,6,11,30,927.0,60.0,0.5,12.2,491.0,767.51,596.51
2018,1,6,11,45,931.0,60.0,0.5,12.45,499.5,762.09,591.52
2018,1,6,12,0,935.0,60.0,0.5,12.7,508.0,753.18,584.61
2018,1,6,12,15,932.5,61.0,0.5,12.75,508.5,737.39,573.49
2018,1,6,12,30,930.0,62.0,0.5,12.8,509.0,718.34,560.25
2018,1,6,12,45,923.0,63.0,0.5,12.9,501.5,693.13,542.62
2018,1,6,13,0,916.0,64.0,0.5,13.0,494.0,665.09,521.77
2018,1,6,13,15,908.5,63.0,0.45,12.95,479.5,631.78,496.19
2018,1,6,13,30,901.0,62.0,0.4,12.9,465.0,596.07,468.43
2018,1,6,13,45,889.5,61.5,0.4,12.85,444.0,556.54,437.8
2018,1,6,14,0,878.0,61.0,0.4,12.8,423.0,515.28,405.03
2018,1,6,14,15,860.5,59.5,0.4,12.6,395.0,468.64,367.44
2018,1,6,14,30,843.0,58.0,0.4,12.4,367.0,421.28,328.11
2018,1,6,14,45,818.0,56.5,0.4,12.2,334.0,371.22,285.49
2018,1,6,15,0,793.0,55.0,0.4,12.0,301.0,320.73,241.33
2018,1,6,15,15,758.0,51.5,0.4,12.0,263.5,266.28,193.21
2018,1,6,15,30,723.0,48.0,0.4,12.0,226.0,214.09,146.67
2018,1,6,15,45,668.0,44.0,0.35,10.95,186.0,160.55,101.12
2018,1,6,16,0,613.0,40.0,0.3,9.9,146.0,112.11,62.46
2018,1,6,16,15,458.5,36.0,0.4,9.5,103.0,61.36,30.39
2018,1,6,16,30,304.0,32.0,0.5,9.1,60.0,28.68,18.18
2018,1,6,16,45,164.5,19.0,0.55,8.65,33.0,15.54,0.0
2018,1,6,17,0,25.0,6.0,0.6,8.2,6.0,5.72,0.0
2018,1,6,17,15,12.5,3.0,0.7,7.85,3.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,7,7,15,13.0,1.5,0.65,4.4,1.5,0.0,0.0
2018,1,7,7,30,26.0,3.0,0.6,4.9,3.0,0.0,0.0
2018,1,7,7,45,62.0,14.5,0.55,5.45,18.0,40.94,0.0
2018,1,7,8,0,98.0,26.0,0.5,6.0,33.0,92.36,55.48
2018,1,7,8,15,124.5,41.0,0.45,6.55,56.0,132.13,104.88
2018,1,7,8,30,151.0,56.0,0.4,7.1,79.0,168.39,138.57
2018,1,7,8,45,187.5,70.5,0.4,7.6,107.5,211.16,176.3
2018,1,7,9,0,224.0,85.0,0.4,8.1,136.0,255.77,214.49
2018,1,7,9,15,179.0,87.0,0.4,8.3,132.5,231.62,194.54
2018,1,7,9,30,134.0,89.0,0.4,8.5,129.0,194.32,163.37
2018,1,7,9,45,91.5,109.0,0.35,8.7,137.5,190.96,159.48
2018,1,7,10,0,49.0,129.0,0.3,8.9,146.0,174.35,144.16
2018,1,7,10,15,135.5,147.0,0.3,9.25,200.0,269.19,223.74
2018,1,7,10,30,222.0,165.0,0.3,9.6,254.0,366.54,301.37
2018,1,7,10,45,211.0,172.5,0.3,9.9,261.0,354.52,290.12
2018,1,7,11,0,200.0,180.0,0.3,10.2,268.0,353.72,288.61
2018,1,7,11,15,110.5,149.5,0.3,10.5,198.5,247.98,202.66
2018,1,7,11,30,21.0,119.0,0.3,10.8,129.0,135.2,108.87
2018,1,7,11,45,138.5,123.5,0.3,11.1,190.0,234.91,194.12
2018,1,7,12,0,256.0,128.0,0.3,11.4,251.0,332.23,272.7
2018,1,7,12,15,292.0,161.0,0.3,11.45,301.5,390.18,316.32
2018,1,7,12,30,328.0,194.0,0.3,11.5,352.0,445.12,357.01
2018,1,7,12,45,219.5,198.0,0.25,11.55,303.0,358.35,287.68
2018,1,7,13,0,111.0,202.0,0.2,11.6,254.0,285.85,229.56
2018,1,7,13,15,64.5,181.5,0.2,11.5,211.5,222.4,179.22
2018,1,7,13,30,18.0,161.0,0.2,11.4,169.0,165.06,132.69
2018,1,7,13,45,29.0,161.5,0.2,11.3,174.0,175.92,142.18
2018,1,7,14,0,40.0,162.0,0.2,11.2,179.0,180.31,145.87
2018,1,7,14,15,21.5,133.5,0.2,10.95,142.5,136.63,110.07
2018,1,7,14,30,3.0,105.0,0.2,10.7,106.0,99.93,79.86
2018,1,7,14,45,1.5,86.5,0.2,10.5,87.0,81.43,64.53
2018,1,7,15,0,0.0,68.0,0.2,10.3,68.0,63.31,49.27
2018,1,7,15,15,0.0,57.5,0.2,10.3,57.5,53.47,40.87
2018,1,7,15,30,0.0,47.0,0.2,10.3,47.0,43.67,32.38
2018,1,7,15,45,0.0,38.5,0.45,9.55,38.5,35.75,25.47
2018,1,7,16,0,0.0,30.0,0.7,8.8,30.0,27.84,18.46
2018,1,7,16,15,0.0,23.0,0.7,8.5,23.0,21.33,12.56
2018,1,7,16,30,0.0,16.0,0.7,8.2,16.0,14.83,6.32
2018,1,7,16,45,0.0,9.5,0.75,7.9,9.5,8.8,0.0
2018,1,7,17,0,0.0,3.0,0.8,7.6,3.0,2.86,0.0
2018,1,7,17,15,0.0,1.5,0.75,7.4,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,8,7,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,7,45,0.0,2.0,0.9,7.9,2.0,1.91,0.0
2018,1,8,8,0,0.0,4.0,0.9,8.0,4.0,3.7,0.0
2018,1,8,8,15,0.0,5.0,0.9,8.1,5.0,4.62,0.0
2018,1,8,8,30,0.0,6.0,0.9,8.2,6.0,5.55,0.0
2018,1,8,8,45,0.0,7.5,0.9,8.25,7.5,6.94,0.41
2018,1,8,9,0,0.0,9.0,0.9,8.3,9.0,8.33,1.67
2018,1,8,9,15,0.0,10.5,0.9,8.4,10.5,9.72,2.91
2018,1,8,9,30,0.0,12.0,0.9,8.5,12.0,11.12,4.14
2018,1,8,9,45,0.0,15.5,0.85,8.6,15.5,14.37,7.0
2018,1,8,10,0,0.0,19.0,0.8,8.7,19.0,17.62,9.84
2018,1,8,10,15,0.0,29.5,0.8,8.8,29.5,27.38,18.35
2018,1,8,10,30,0.0,40.0,0.8,8.9,40.0,37.15,26.8
2018,1,8,10,45,0.0,46.5,0.8,9.0,46.5,43.21,31.98
2018,1,8,11,0,0.0,53.0,0.8,9.1,53.0,49.27,37.15
2018,1,8,11,15,0.0,56.5,0.8,9.2,56.5,52.54,39.89
2018,1,8,11,30,0.0,60.0,0.8,9.3,60.0,55.81,42.63
2018,1,8,11,45,0.0,64.5,0.8,9.4,64.5,60.01,46.18
2018,1,8,12,0,0.0,69.0,0.8,9.5,69.0,64.21,49.72
2018,1,8,12,15,0.0,57.0,0.75,9.65,57.0,53.01,40.1
2018,1,8,12,30,0.0,45.0,0.7,9.8,45.0,41.83,30.51
2018,1,8,12,45,0.0,40.0,0.7,9.9,40.0,37.17,26.52
2018,1,8,13,0,0.0,35.0,0.7,10.0,35.0,32.51,22.51
2018,1,8,13,15,0.0,31.5,0.7,10.1,31.5,29.25,19.72
2018,1,8,13,30,0.0,28.0,0.7,10.2,28.0,26.0,16.92
2018,1,8,13,45,0.0,40.5,0.65,10.3,40.5,37.62,26.99
2018,1,8,14,0,0.0,53.0,0.6,10.4,53.0,49.27,37.04
2018,1,8,14,15,0.0,54.5,0.6,10.45,54.5,50.66,38.27
2018,1,8,14,30,0.0,56.0,0.6,10.5,56.0,52.06,39.52
2018,1,8,14,45,0.0,37.0,0.6,10.55,37.0,34.35,24.27
2018,1,8,15,0,0.0,18.0,0.6,10.6,18.0,16.69,8.94
2018,1,8,15,15,1.5,39.0,0.6,10.6,39.5,36.63,26.27
2018,1,8,15,30,3.0,60.0,0.6,10.6,61.0,56.48,43.26
2018,1,8,15,45,1.5,45.5,0.6,10.5,46.0,42.55,31.14
2018,1,8,16,0,0.0,31.0,0.6,10.4,31.0,28.77,19.14
2018,1,8,16,15,0.0,24.5,0.6,10.35,24.5,22.73,13.66
2018,1,8,16,30,0.0,18.0,0.6,10.3,18.0,16.69,7.84
2018,1,8,16,45,0.0,10.0,0.65,10.3,10.0,9.26,0.0
2018,1,8,17,0,0.0,2.0,0.7,10.3,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,0.7,10.3,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,9,7,15,4.0,1.5,0.85,9.35,1.5,0.0,0.0
2018,1,9,7,30,8.0,3.0,0.9,9.4,3.0,0.0,0.0
2018,1,9,7,45,4.0,10.0,0.9,9.4,10.0,11.28,0.0
2018,1,9,8,0,0.0,17.0,0.9,9.4,17.0,15.77,4.87
2018,1,9,8,15,0.0,30.0,0.9,9.45,30.0,28.61,18.2
2018,1,9,8,30,0.0,43.0,0.9,9.5,43.0,42.15,30.42
2018,1,9,8,45,2.5,60.0,0.9,9.55,60.5,61.94,47.87
2018,1,9,9,0,5.0,77.0,0.9,9.6,78.0,81.58,65.07
2018,1,9,9,15,23.0,84.5,0.9,9.85,91.0,106.12,86.62
2018,1,9,9,30,41.0,92.0,0.9,10.1,104.0,125.51,103.54
2018,1,9,9,45,40.0,110.0,0.9,10.35,123.0,145.79,120.41
2018,1,9,10,0,39.0,128.0,0.9,10.6,142.0,165.8,136.77
2018,1,9,10,15,51.5,147.5,0.9,10.85,167.5,197.31,162.81
2018,1,9,10,30,64.0,167.0,0.9,11.1,193.0,228.88,188.43
2018,1,9,10,45,51.0,166.0,0.9,11.3,187.5,215.66,176.73
2018,1,9,11,0,38.0,165.0,0.9,11.5,182.0,202.74,165.5
2018,1,9,11,15,26.0,163.5,0.95,11.6,175.5,190.25,154.77
2018,1,9,11,30,14.0,162.0,1.0,11.7,169.0,169.24,137.05
2018,1,9,11,45,52.0,179.0,1.0,11.8,204.5,224.34,183.1
2018,1,9,12,0,90.0,196.0,1.0,11.9,240.0,269.67,220.12
2018,1,9,12,15,84.5,200.0,1.0,11.95,241.0,267.61,217.83
2018,1,9,12,30,79.0,204.0,1.0,12.0,242.0,265.49,215.8
2018,1,9,12,45,75.0,199.0,1.0,12.0,235.0,254.23,206.64
2018,1,9,13,0,71.0,194.0,1.0,12.0,228.0,243.14,197.65
2018,1,9,13,15,43.0,166.5,1.0,12.05,187.0,193.07,156.62
2018,1,9,13,30,15.0,139.0,1.0,12.1,146.0,141.07,113.61
2018,1,9,13,45,7.5,128.0,1.0,12.15,131.5,125.37,100.69
2018,1,9,14,0,0.0,117.0,1.0,12.2,117.0,110.36,88.21
2018,1,9,14,15,42.5,107.5,1.0,12.15,123.5,123.8,99.82
2018,1,9,14,30,85.0,98.0,1.0,12.1,130.0,134.05,108.12
2018,1,9,14,45,43.0,88.0,1.0,12.05,104.0,100.44,79.83
2018,1,9,15,0,1.0,78.0,1.0,12.0,78.0,73.09,57.23
2018,1,9,15,15,1.5,72.5,1.0,12.0,73.0,67.96,52.9
2018,1,9,15,30,2.0,67.0,1.0,12.0,68.0,62.77,48.38
2018,1,9,15,45,170.0,53.0,0.95,11.2,84.0,81.56,57.17
2018,1,9,16,0,338.0,39.0,0.9,10.4,100.0,80.11,47.83
2018,1,9,16,15,205.5,31.0,0.95,10.0,65.0,42.09,22.55
2018,1,9,16,30,73.0,23.0,1.0,9.6,30.0,20.76,10.53
2018,1,9,16,45,55.0,14.5,1.0,9.15,18.5,12.32,0.0
2018,1,9,17,0,37.0,6.0,1.0,8.7,7.0,5.72,0.0
2018,1,9,17,15,18.5,3.0,1.0,8.55,3.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,10,7,15,8.0,1.0,0.5,7.05,1.0,0.0,0.0
2018,1,10,7,30,16.0,2.0,0.5,7.2,2.0,0.0,0.0
2018,1,10,7,45,8.0,5.0,0.5,7.3,5.0,8.27,0.0
2018,1,10,8,0,0.0,8.0,0.5,7.4,8.0,7.4,0.0
2018,1,10,8,15,0.0,11.0,0.5,7.6,11.0,10.18,2.93
2018,1,10,8,30,0.0,14.0,0.5,7.8,14.0,12.97,5.58
2018,1,10,8,45,0.0,17.0,0.5,7.95,17.0,15.75,8.14
2018,1,10,9,0,0.0,20.0,0.5,8.1,20.0,18.54,10.66
2018,1,10,9,15,0.0,27.5,0.5,8.35,27.5,25.51,16.82
2018,1,10,9,30,0.0,35.0,0.5,8.6,35.0,32.48,22.92
2018,1,10,9,45,5.0,62.0,0.5,8.8,64.0,61.15,47.97
2018,1,10,10,0,10.0,89.0,0.5,9.0,93.0,92.2,74.63
2018,1,10,10,15,31.5,124.0,0.5,9.25,137.0,153.49,126.75
2018,1,10,10,30,53.0,159.0,0.5,9.5,181.0,210.56,173.84
2018,1,10,10,45,59.5,170.0,0.5,9.75,195.5,226.9,186.55
2018,1,10,11,0,66.0,181.0,0.5,10.0,210.0,243.13,199.31
2018,1,10,11,15,48.0,181.5,0.5,10.2,203.0,228.06,186.1
2018,1,10,11,30,30.0,182.0,0.5,10.4,196.0,213.21,173.29
2018,1,10,11,45,15.0,152.5,0.45,10.6,159.5,159.02,128.51
2018,1,10,12,0,0.0,123.0,0.4,10.8,123.0,117.01,93.42
2018,1,10,12,15,8.5,127.0,0.4,11.0,131.0,126.95,102.02
2018,1,10,12,30,17.0,131.0,0.4,11.2,139.0,136.58,110.11
2018,1,10,12,45,26.5,149.5,0.4,11.35,162.0,167.35,135.49
2018,1,10,13,0,36.0,168.0,0.4,11.5,185.0,192.09,155.55
2018,1,10,13,15,21.0,153.0,0.4,11.55,163.0,159.51,128.57
2018,1,10,13,30,6.0,138.0,0.4,11.6,141.0,134.77,108.15
2018,1,10,13,45,4.0,129.5,0.4,11.65,131.5,124.91,100.16
2018,1,10,14,0,2.0,121.0,0.4,11.7,122.0,115.29,92.28
2018,1,10,14,15,1.0,108.5,0.4,11.7,109.0,102.49,81.75
2018,1,10,14,30,0.0,96.0,0.4,11.7,96.0,89.93,71.35
2018,1,10,14,45,96.0,93.0,0.4,11.65,124.0,128.87,103.25
2018,1,10,15,0,192.0,90.0,0.4,11.6,152.0,155.49,122.76
2018,1,10,15,15,242.5,82.0,0.4,11.6,150.5,151.17,116.06
2018,1,10,15,30,293.0,74.0,0.4,11.6,149.0,143.34,105.65
2018,1,10,15,45,362.5,61.0,0.45,11.2,138.0,125.84,86.1
2018,1,10,16,0,432.0,48.0,0.5,10.8,127.0,101.71,61.66
2018,1,10,16,15,390.5,39.5,0.55,10.55,97.0,64.43,34.32
2018,1,10,16,30,349.0,31.0,0.6,10.3,67.0,31.52,15.96
2018,1,10,16,45,239.0,22.0,0.65,10.05,41.5,17.97,3.43
2018,1,10,17,0,129.0,13.0,0.7,9.8,16.0,12.39,0.0
2018,1,10,17,15,64.5,6.5,0.7,9.7,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.2,8.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.2,8.25,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,1,11,7,15,6.5,0.5,0.4,7.6,0.5,0.0,0.0
2018,1,11,7,30,13.0,1.0,0.4,7.9,1.0,0.0,0.0
2018,1,11,7,45,6.5,2.5,0.35,8.2,2.5,5.23,0.0
2018,1,11,8,0,0.0,4.0,0.3,8.5,4.0,3.7,0.0
2018,1,11,8,15,0.0,5.0,0.3,8.8,5.0,4.62,0.0
2018,1,11,8,30,0.0,6.0,0.3,9.1,6.0,5.55,0.0
2018,1,11,8,45,0.0,9.5,0.3,9.4,9.5,8.79,2.02
2018,1,11,9,0,0.0,13.0,0.3,9.7,13.0,12.04,4.91
2018,1,11,9,15,0.5,25.5,0.3,9.9,25.5,23.97,15.4
2018,1,11,9,30,1.0,38.0,0.3,10.1,38.0,35.95,25.85
2018,1,11,9,45,0.5,26.5,0.3,10.3,26.5,24.93,16.18
2018,1,11,10,0,0.0,15.0,0.3,10.5,15.0,13.91,6.52
2018,1,11,10,15,0.0,34.0,0.3,10.65,34.0,31.56,21.87
2018,1,11,10,30,0.0,53.0,0.3,10.8,53.0,49.26,37.04
2018,1,11,10,45,3.0,72.0,0.3,10.95,73.5,69.25,54.09
2018,1,11,11,0,6.0,91.0,0.3,11.1,94.0,89.96,71.52
2018,1,11,11,15,50.5,145.5,0.3,11.25,169.5,187.85,153.72
2018,1,11,11,30,95.0,200.0,0.3,11.4,245.0,283.31,230.24
2018,1,11,11,45,69.0,182.5,0.3,11.5,215.5,240.99,195.0
2018,1,11,12,0,43.0,165.0,0.3,11.6,186.0,200.12,161.68
2018,1,11,12,15,22.5,152.0,0.3,11.65,163.0,169.56,136.52
2018,1,11,12,30,2.0,139.0,0.3,11.7,140.0,134.21,107.15
2018,1,11,12,45,3.0,140.5,0.3,11.8,142.0,136.17,108.95
2018,1,11,13,0,4.0,142.0,0.3,11.9,144.0,138.09,110.55
2018,1,11,13,15,7.5,149.5,0.3,11.9,153.0,147.56,118.46
2018,1,11,13,30,11.0,157.0,0.3,11.9,162.0,156.8,126.11
2018,1,11,13,45,30.0,159.5,0.3,11.85,172.5,174.37,140.8
2018,1,11,14,0,49.0,162.0,0.3,11.8,183.0,185.06,149.64
2018,1,11,14,15,273.5,130.5,0.3,11.7,236.0,266.8,216.06
2018,1,11,14,30,498.0,99.0,0.3,11.6,289.0,326.62,260.37
2018,1,11,14,45,622.0,79.0,0.3,11.5,295.5,329.16,257.49
2018,1,11,15,0,746.0,59.0,0.3,11.4,302.0,319.23,243.05
2018,1,11,15,15,594.0,60.5,0.3,11.4,239.5,237.16,175.96
2018,1,11,15,30,442.0,62.0,0.3,11.4,177.0,169.7,121.91
2018,1,11,15,45,282.0,55.0,0.3,11.05,124.0,106.18,73.0
2018,1,11,16,0,122.0,48.0,0.3,10.7,71.0,60.97,41.12
2018,1,11,16,15,62.5,36.0,0.3,10.55,47.5,37.88,24.21
2018,1,11,16,30,3.0,24.0,0.3,10.4,24.0,22.34,12.72
