Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,14,30,893.0,56.0,0.3,18.7,465.0,504.42,385.15
2018,2,1,14,45,876.5,54.5,0.3,18.5,432.0,453.29,344.68
2018,2,1,15,0,860.0,53.0,0.3,18.3,399.0,401.66,302.4
2018,2,1,15,15,742.5,66.0,0.3,18.3,344.5,329.12,244.27
2018,2,1,15,30,625.0,79.0,0.3,18.3,290.0,265.3,192.83
2018,2,1,15,45,603.5,70.0,0.4,17.0,252.0,215.12,150.54
2018,2,1,16,0,582.0,61.0,0.5,15.7,214.0,166.6,109.15
2018,2,1,16,15,512.5,55.5,0.6,15.05,172.5,117.03,70.21
2018,2,1,16,30,443.0,50.0,0.7,14.4,131.0,74.99,41.38
2018,2,1,16,45,416.0,39.0,0.8,13.8,98.0,36.22,20.85
2018,2,1,17,0,389.0,28.0,0.9,13.2,65.0,22.25,12.71
2018,2,1,17,15,225.5,18.0,0.85,13.0,36.5,14.65,0.0
2018,2,1,17,30,62.0,8.0,0.8,12.8,8.0,7.63,0.0
2018,2,1,17,45,31.0,4.0,0.8,12.6,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,7,15,30.0,6.0,0.95,12.25,7.0,0.0,0.0
2018,2,2,7,30,60.0,12.0,0.8,12.5,14.0,36.52,0.0
2018,2,2,7,45,197.0,25.0,0.7,12.75,45.5,143.77,88.79
2018,2,2,8,0,334.0,38.0,0.6,13.0,77.0,242.74,190.97
2018,2,2,8,15,315.5,53.5,0.5,13.5,103.5,263.81,212.98
2018,2,2,8,30,297.0,69.0,0.4,14.0,130.0,283.44,231.0
2018,2,2,8,45,359.5,79.0,0.35,14.55,169.5,344.46,281.07
2018,2,2,9,0,422.0,89.0,0.3,15.1,209.0,409.0,331.53
2018,2,2,9,15,461.0,97.5,0.3,15.45,246.5,458.07,368.75
2018,2,2,9,30,500.0,106.0,0.3,15.8,284.0,507.89,405.45
2018,2,2,9,45,511.0,117.0,0.3,16.15,315.5,540.17,427.77
2018,2,2,10,0,522.0,128.0,0.3,16.5,347.0,570.94,448.61
2018,2,2,10,15,588.5,122.0,0.25,16.9,386.0,628.83,488.72
2018,2,2,10,30,655.0,116.0,0.2,17.3,425.0,681.56,522.96
2018,2,2,10,45,774.0,93.5,0.2,17.7,477.5,751.17,568.26
2018,2,2,11,0,893.0,71.0,0.2,18.1,530.0,816.71,609.33
2018,2,2,11,15,898.5,72.5,0.2,18.35,548.0,823.26,611.24
2018,2,2,11,30,904.0,74.0,0.2,18.6,566.0,826.31,611.94
2018,2,2,11,45,917.5,72.0,0.2,18.85,579.5,828.01,611.95
2018,2,2,12,0,931.0,70.0,0.2,19.1,593.0,826.01,609.71
2018,2,2,12,15,931.0,70.5,0.2,19.15,596.0,812.65,600.68
2018,2,2,12,30,931.0,71.0,0.2,19.2,599.0,795.8,589.63
2018,2,2,12,45,913.0,75.0,0.25,19.3,589.0,766.23,570.95
2018,2,2,13,0,895.0,79.0,0.3,19.4,579.0,734.11,550.63
2018,2,2,13,15,868.0,82.5,0.3,19.4,559.0,692.97,523.46
2018,2,2,13,30,841.0,86.0,0.3,19.4,539.0,653.76,495.93
2018,2,2,13,45,863.5,78.5,0.25,19.4,529.0,625.61,475.29
2018,2,2,14,0,886.0,71.0,0.2,19.4,519.0,596.61,453.21
2018,2,2,14,15,878.0,68.5,0.25,19.4,493.5,552.27,420.43
2018,2,2,14,30,870.0,66.0,0.3,19.4,468.0,506.23,385.45
2018,2,2,14,45,854.0,64.0,0.3,19.4,435.5,455.63,345.4
2018,2,2,15,0,838.0,62.0,0.3,19.4,403.0,404.53,303.64
2018,2,2,15,15,785.0,63.0,0.3,19.4,358.5,342.96,253.24
2018,2,2,15,30,732.0,64.0,0.3,19.4,314.0,285.1,204.83
2018,2,2,15,45,686.0,61.0,0.5,18.25,271.5,229.32,158.67
2018,2,2,16,0,640.0,58.0,0.7,17.1,229.0,176.08,114.2
2018,2,2,16,15,612.5,51.0,0.8,16.45,191.0,127.17,73.88
2018,2,2,16,30,585.0,44.0,0.9,15.8,153.0,82.95,42.32
2018,2,2,16,45,486.0,37.0,1.0,15.2,110.5,36.36,19.46
2018,2,2,17,0,387.0,30.0,1.1,14.6,68.0,23.96,14.24
2018,2,2,17,15,248.5,20.0,1.1,14.15,39.5,16.46,0.0
2018,2,2,17,30,110.0,10.0,1.1,13.7,11.0,9.53,0.0
2018,2,2,17,45,55.0,5.0,1.1,13.25,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,3,7,15,108.0,8.0,0.4,12.15,11.5,0.0,0.0
2018,2,3,7,30,216.0,16.0,0.4,12.6,23.0,105.95,0.0
2018,2,3,7,45,366.5,24.0,0.4,13.05,59.0,224.32,146.01
2018,2,3,8,0,517.0,32.0,0.4,13.5,95.0,324.33,253.47
2018,2,3,8,15,594.5,37.5,0.4,14.0,138.5,396.36,316.36
2018,2,3,8,30,672.0,43.0,0.4,14.5,182.0,472.75,378.95
2018,2,3,8,45,720.0,46.0,0.35,14.95,226.0,531.31,424.77
2018,2,3,9,0,768.0,49.0,0.3,15.4,270.0,590.89,468.92
2018,2,3,9,15,798.5,52.0,0.3,15.9,311.5,638.87,501.79
2018,2,3,9,30,829.0,55.0,0.3,16.4,353.0,679.71,528.52
2018,2,3,9,45,849.5,57.0,0.35,16.85,390.0,716.4,552.5
2018,2,3,10,0,870.0,59.0,0.4,17.3,427.0,751.01,574.63
2018,2,3,10,15,885.0,60.0,0.4,17.65,458.5,777.6,590.36
2018,2,3,10,30,900.0,61.0,0.4,18.0,490.0,801.35,604.11
2018,2,3,10,45,910.5,62.5,0.4,18.35,515.5,819.03,613.74
2018,2,3,11,0,921.0,64.0,0.4,18.7,541.0,833.36,621.25
2018,2,3,11,15,927.0,64.0,0.4,18.95,558.5,838.65,623.15
2018,2,3,11,30,933.0,64.0,0.4,19.2,576.0,840.36,622.96
2018,2,3,11,45,936.5,64.5,0.4,19.45,586.5,837.0,619.66
2018,2,3,12,0,940.0,65.0,0.4,19.7,597.0,829.99,614.19
2018,2,3,12,15,940.0,65.5,0.35,19.75,600.0,816.57,604.26
2018,2,3,12,30,940.0,66.0,0.3,19.8,603.0,799.63,592.25
2018,2,3,12,45,937.0,66.0,0.3,19.9,597.5,776.41,577.01
2018,2,3,13,0,934.0,66.0,0.3,20.0,592.0,749.97,559.73
2018,2,3,13,15,929.0,65.5,0.3,19.95,579.5,718.5,539.36
2018,2,3,13,30,924.0,65.0,0.3,19.9,567.0,684.22,516.69
2018,2,3,13,45,916.0,64.0,0.3,19.85,546.5,644.87,488.69
2018,2,3,14,0,908.0,63.0,0.3,19.8,526.0,603.3,458.45
2018,2,3,14,15,896.0,62.0,0.3,19.6,499.5,557.54,424.58
2018,2,3,14,30,884.0,61.0,0.3,19.4,473.0,510.35,388.56
2018,2,3,14,45,867.5,59.5,0.3,19.2,440.0,459.38,348.54
2018,2,3,15,0,851.0,58.0,0.3,19.0,407.0,407.92,306.73
2018,2,3,15,15,827.5,55.5,0.3,19.0,369.0,352.74,260.57
2018,2,3,15,30,804.0,53.0,0.3,19.0,331.0,298.35,213.82
2018,2,3,15,45,770.5,50.0,0.3,18.0,289.0,241.01,164.96
2018,2,3,16,0,737.0,47.0,0.3,17.0,247.0,186.98,118.75
2018,2,3,16,15,652.0,45.5,0.35,16.3,199.0,130.35,74.57
2018,2,3,16,30,567.0,44.0,0.4,15.6,151.0,80.86,40.93
2018,2,3,16,45,380.5,40.5,0.45,14.95,104.0,38.77,22.05
2018,2,3,17,0,194.0,37.0,0.5,14.3,57.0,28.9,18.61
2018,2,3,17,15,117.5,22.0,0.5,14.15,32.5,17.42,0.07
2018,2,3,17,30,41.0,7.0,0.5,14.0,8.0,6.67,0.0
2018,2,3,17,45,20.5,3.5,0.5,13.9,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,4,7,15,74.5,8.0,0.35,11.85,10.5,0.0,0.0
2018,2,4,7,30,149.0,16.0,0.3,12.4,21.0,78.1,0.0
2018,2,4,7,45,262.0,26.5,0.3,12.95,52.5,179.92,121.47
2018,2,4,8,0,375.0,37.0,0.3,13.5,84.0,264.38,207.96
2018,2,4,8,15,439.0,45.5,0.25,14.25,122.0,325.92,261.37
2018,2,4,8,30,503.0,54.0,0.2,15.0,160.0,391.68,315.16
2018,2,4,8,45,524.0,65.0,0.2,15.7,197.5,436.72,350.74
2018,2,4,9,0,545.0,76.0,0.2,16.4,235.0,481.54,384.52
2018,2,4,9,15,688.0,66.0,0.2,17.0,296.5,581.2,458.47
2018,2,4,9,30,831.0,56.0,0.2,17.6,358.0,684.66,529.03
2018,2,4,9,45,804.5,67.5,0.2,18.15,384.5,704.83,539.39
2018,2,4,10,0,778.0,79.0,0.2,18.7,411.0,714.14,543.29
2018,2,4,10,15,842.0,70.0,0.2,18.75,453.5,765.64,576.97
2018,2,4,10,30,906.0,61.0,0.2,18.8,496.0,808.74,603.76
2018,2,4,10,45,891.5,68.5,0.2,18.8,515.0,813.83,605.41
2018,2,4,11,0,877.0,76.0,0.2,18.8,534.0,815.02,605.21
2018,2,4,11,15,827.5,92.5,0.2,19.1,536.5,801.17,594.61
2018,2,4,11,30,778.0,109.0,0.2,19.4,539.0,776.39,577.15
2018,2,4,11,45,861.0,87.5,0.2,19.7,571.5,812.43,600.21
2018,2,4,12,0,944.0,66.0,0.2,20.0,604.0,837.23,614.81
2018,2,4,12,15,944.5,66.0,0.2,20.1,607.0,823.55,605.08
2018,2,4,12,30,945.0,66.0,0.2,20.2,610.0,806.31,593.76
2018,2,4,12,45,942.5,66.0,0.15,20.3,605.0,783.34,578.06
2018,2,4,13,0,940.0,66.0,0.1,20.4,600.0,757.11,560.44
2018,2,4,13,15,935.0,65.5,0.15,20.6,587.0,725.43,540.25
2018,2,4,13,30,930.0,65.0,0.2,20.8,574.0,690.91,518.0
2018,2,4,13,45,922.5,64.0,0.2,20.95,554.0,651.62,489.95
2018,2,4,14,0,915.0,63.0,0.2,21.1,534.0,610.03,459.67
2018,2,4,14,15,903.5,62.5,0.2,21.2,507.5,564.73,426.0
2018,2,4,14,30,892.0,62.0,0.2,21.3,481.0,517.91,390.23
2018,2,4,14,45,875.5,60.5,0.25,21.35,448.0,466.47,350.45
2018,2,4,15,0,859.0,59.0,0.3,21.4,415.0,414.51,308.84
2018,2,4,15,15,836.0,57.0,0.3,21.4,377.0,359.47,263.29
2018,2,4,15,30,813.0,55.0,0.3,21.4,339.0,304.41,216.47
2018,2,4,15,45,778.0,52.5,0.3,20.05,296.5,247.27,168.52
2018,2,4,16,0,743.0,50.0,0.3,18.7,254.0,192.84,122.56
2018,2,4,16,15,620.0,51.5,0.35,18.2,201.5,131.5,76.32
2018,2,4,16,30,497.0,53.0,0.4,17.7,149.0,84.95,46.32
2018,2,4,16,45,430.5,42.5,0.45,17.15,110.0,42.4,23.61
2018,2,4,17,0,364.0,32.0,0.5,16.6,71.0,25.45,15.7
2018,2,4,17,15,229.0,21.0,0.6,16.35,41.5,17.06,2.02
2018,2,4,17,30,94.0,10.0,0.7,16.1,12.0,9.53,0.0
2018,2,4,17,45,47.0,5.0,0.8,15.85,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,2,5,7,15,8.0,4.0,0.5,15.1,4.5,3.81,0.0
2018,2,5,7,30,16.0,8.0,0.5,15.2,9.0,14.41,0.0
2018,2,5,7,45,8.0,21.0,0.45,15.25,21.5,25.15,12.9
2018,2,5,8,0,0.0,34.0,0.4,15.3,34.0,32.69,21.41
2018,2,5,8,15,0.0,48.5,0.35,15.55,48.5,47.63,34.48
2018,2,5,8,30,0.0,63.0,0.3,15.8,63.0,62.28,47.12
2018,2,5,8,45,31.5,88.0,0.3,16.1,97.5,116.79,93.41
2018,2,5,9,0,63.0,113.0,0.3,16.4,132.0,168.02,135.93
2018,2,5,9,15,137.5,132.0,0.3,16.95,180.5,253.8,205.74
2018,2,5,9,30,212.0,151.0,0.3,17.5,229.0,344.91,276.77
2018,2,5,9,45,297.5,155.0,0.3,18.0,276.5,416.44,331.09
2018,2,5,10,0,383.0,159.0,0.3,18.5,324.0,504.37,395.5
2018,2,5,10,15,582.0,125.0,0.3,19.0,396.5,632.18,488.42
2018,2,5,10,30,781.0,91.0,0.3,19.5,469.0,754.56,569.45
2018,2,5,10,45,847.0,78.0,0.3,20.0,507.5,798.76,595.08
2018,2,5,11,0,913.0,65.0,0.3,20.5,546.0,833.5,615.21
2018,2,5,11,15,919.5,66.0,0.35,20.45,564.5,840.51,619.5
2018,2,5,11,30,926.0,67.0,0.4,20.4,583.0,843.92,622.05
2018,2,5,11,45,919.0,70.5,0.4,20.35,590.5,835.71,616.26
2018,2,5,12,0,912.0,74.0,0.4,20.3,598.0,823.97,608.48
2018,2,5,12,15,923.5,71.0,0.45,20.1,604.0,815.79,604.47
2018,2,5,12,30,935.0,68.0,0.5,19.9,610.0,803.83,597.99
2018,2,5,12,45,933.5,68.0,0.5,19.7,605.5,781.78,584.02
2018,2,5,13,0,932.0,68.0,0.5,19.5,601.0,756.44,567.98
2018,2,5,13,15,927.5,67.5,0.5,19.3,588.5,725.28,547.96
2018,2,5,13,30,923.0,67.0,0.5,19.1,576.0,691.26,525.84
2018,2,5,13,45,915.5,66.5,0.55,18.95,556.5,652.69,499.03
2018,2,5,14,0,908.0,66.0,0.6,18.8,537.0,611.83,469.76
2018,2,5,14,15,896.5,64.5,0.6,18.65,510.0,565.62,435.15
2018,2,5,14,30,885.0,63.0,0.6,18.5,483.0,517.93,398.36
2018,2,5,14,45,868.5,61.5,0.6,18.4,450.0,466.71,357.64
2018,2,5,15,0,852.0,60.0,0.6,18.3,417.0,414.98,315.15
2018,2,5,15,15,829.0,58.0,0.6,18.3,379.0,360.17,268.89
2018,2,5,15,30,806.0,56.0,0.6,18.3,341.0,305.34,221.39
2018,2,5,15,45,772.0,53.0,0.65,17.2,298.5,248.18,172.45
2018,2,5,16,0,738.0,50.0,0.7,16.1,256.0,193.63,125.43
2018,2,5,16,15,675.0,47.0,0.8,15.5,210.5,138.0,80.4
2018,2,5,16,30,612.0,44.0,0.9,14.9,165.0,89.0,45.68
2018,2,5,16,45,517.0,38.5,1.0,14.3,122.0,41.55,21.33
2018,2,5,17,0,422.0,33.0,1.1,13.7,79.0,26.25,16.72
2018,2,5,17,15,265.5,22.5,1.1,13.35,46.5,18.37,4.46
2018,2,5,17,30,109.0,12.0,1.1,13.0,14.0,11.44,0.0
2018,2,5,17,45,54.5,6.0,1.05,12.65,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,7,15,132.0,9.0,0.65,10.0,14.5,8.58,0.0
2018,2,6,7,30,264.0,18.0,0.6,10.6,29.0,129.6,0.0
2018,2,6,7,45,416.0,25.5,0.55,11.25,68.5,248.57,178.96
2018,2,6,8,0,568.0,33.0,0.5,11.9,108.0,355.7,281.87
2018,2,6,8,15,641.0,37.5,0.5,12.4,153.0,426.76,343.5
2018,2,6,8,30,714.0,42.0,0.5,12.9,198.0,501.69,404.88
2018,2,6,8,45,760.0,45.0,0.5,13.35,243.5,560.92,451.5
2018,2,6,9,0,806.0,48.0,0.5,13.8,289.0,615.3,491.7
2018,2,6,9,15,834.0,50.5,0.45,14.15,331.0,662.06,523.3
2018,2,6,9,30,862.0,53.0,0.4,14.5,373.0,707.77,552.98
2018,2,6,9,45,881.0,55.0,0.4,14.85,411.0,744.51,576.23
2018,2,6,10,0,900.0,57.0,0.4,15.2,449.0,778.98,597.51
2018,2,6,10,15,913.5,58.0,0.4,15.5,480.5,805.2,612.95
2018,2,6,10,30,927.0,59.0,0.4,15.8,512.0,828.41,626.33
2018,2,6,10,45,937.0,60.0,0.4,16.1,538.0,845.53,635.63
2018,2,6,11,0,947.0,61.0,0.4,16.4,564.0,859.19,642.75
2018,2,6,11,15,952.5,61.5,0.4,16.65,582.0,864.9,644.88
2018,2,6,11,30,958.0,62.0,0.4,16.9,600.0,866.89,644.84
2018,2,6,11,45,961.0,62.5,0.4,17.1,610.5,863.08,641.31
2018,2,6,12,0,964.0,63.0,0.4,17.3,621.0,855.49,635.57
2018,2,6,12,15,963.5,64.0,0.4,17.4,624.0,841.97,626.36
2018,2,6,12,30,963.0,65.0,0.4,17.5,627.0,824.81,614.95
2018,2,6,12,45,959.5,65.5,0.4,17.55,622.0,801.26,599.54
2018,2,6,13,0,956.0,66.0,0.4,17.6,617.0,774.4,582.03
2018,2,6,13,15,951.0,65.5,0.4,17.6,604.0,742.19,560.99
2018,2,6,13,30,946.0,65.0,0.4,17.6,591.0,707.08,537.9
2018,2,6,13,45,939.0,64.0,0.35,17.6,571.0,667.42,509.04
2018,2,6,14,0,932.0,63.0,0.3,17.6,551.0,625.39,477.7
2018,2,6,14,15,920.5,62.0,0.3,17.45,523.5,578.7,443.11
2018,2,6,14,30,909.0,61.0,0.3,17.3,496.0,530.44,406.28
2018,2,6,14,45,893.5,59.0,0.3,17.15,462.5,477.98,365.08
2018,2,6,15,0,878.0,57.0,0.3,17.0,429.0,424.87,321.92
2018,2,6,15,15,855.5,55.5,0.3,17.0,390.5,369.37,275.35
2018,2,6,15,30,833.0,54.0,0.3,17.0,352.0,314.48,227.93
2018,2,6,15,45,800.5,51.0,0.35,15.85,309.0,256.47,178.42
2018,2,6,16,0,768.0,48.0,0.4,14.7,266.0,199.38,129.3
2018,2,6,16,15,663.0,49.5,0.45,14.0,214.5,140.25,83.07
2018,2,6,16,30,558.0,51.0,0.5,13.3,163.0,90.3,48.86
2018,2,6,16,45,438.0,43.5,0.55,12.55,117.5,45.28,25.33
2018,2,6,17,0,318.0,36.0,0.6,11.8,72.0,28.8,19.22
2018,2,6,17,15,231.0,25.0,0.65,11.6,44.5,20.63,7.29
2018,2,6,17,30,144.0,14.0,0.7,11.4,17.0,13.34,0.0
2018,2,6,17,45,72.0,7.0,0.7,11.2,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,7,7,15,123.5,9.5,0.7,9.3,15.0,56.3,0.0
2018,2,7,7,30,247.0,19.0,0.7,9.9,30.0,141.63,0.0
2018,2,7,7,45,396.5,26.5,0.65,10.5,69.0,248.61,183.15
2018,2,7,8,0,546.0,34.0,0.6,11.1,108.0,346.71,276.98
2018,2,7,8,15,619.5,39.0,0.6,11.6,153.0,417.99,338.9
2018,2,7,8,30,693.0,44.0,0.6,12.1,198.0,493.3,400.85
2018,2,7,8,45,738.5,48.0,0.55,12.6,243.5,552.96,447.43
2018,2,7,9,0,784.0,52.0,0.5,13.1,289.0,613.52,491.76
2018,2,7,9,15,815.0,54.0,0.45,13.6,331.5,661.61,523.99
2018,2,7,9,30,846.0,56.0,0.4,14.1,374.0,702.39,549.87
2018,2,7,9,45,867.5,58.0,0.35,14.6,412.0,740.71,573.22
2018,2,7,10,0,889.0,60.0,0.3,15.1,450.0,776.9,594.46
2018,2,7,10,15,902.5,61.5,0.3,15.5,482.0,803.61,609.92
2018,2,7,10,30,916.0,63.0,0.3,15.9,514.0,827.35,623.35
2018,2,7,10,45,925.5,64.0,0.3,16.3,539.5,843.97,632.02
2018,2,7,11,0,935.0,65.0,0.3,16.7,565.0,857.15,638.56
2018,2,7,11,15,941.0,66.0,0.3,16.95,583.5,863.85,641.34
2018,2,7,11,30,947.0,67.0,0.3,17.2,602.0,866.87,641.94
2018,2,7,11,45,950.5,67.0,0.3,17.45,613.0,862.88,638.18
2018,2,7,12,0,954.0,67.0,0.3,17.7,624.0,855.16,632.27
2018,2,7,12,15,953.5,68.0,0.25,17.8,627.0,841.71,622.25
2018,2,7,12,30,953.0,69.0,0.2,17.9,630.0,824.66,610.15
2018,2,7,12,45,949.5,69.5,0.2,17.95,624.5,801.24,594.97
2018,2,7,13,0,946.0,70.0,0.2,18.0,619.0,774.54,577.73
2018,2,7,13,15,941.0,69.5,0.2,17.95,606.5,742.52,557.13
2018,2,7,13,30,936.0,69.0,0.2,17.9,594.0,707.63,534.51
2018,2,7,13,45,928.5,68.5,0.2,17.85,574.0,668.46,507.04
2018,2,7,14,0,921.0,68.0,0.2,17.8,554.0,626.95,477.05
2018,2,7,14,15,909.5,66.5,0.2,17.75,526.5,580.03,442.38
2018,2,7,14,30,898.0,65.0,0.2,17.7,499.0,531.59,405.54
2018,2,7,14,45,881.5,63.5,0.2,17.6,465.5,479.54,364.88
2018,2,7,15,0,865.0,62.0,0.2,17.5,432.0,426.96,322.4
2018,2,7,15,15,842.5,60.0,0.2,17.5,393.5,371.41,276.18
2018,2,7,15,30,820.0,58.0,0.2,17.5,355.0,315.73,228.54
2018,2,7,15,45,787.0,55.0,0.2,16.7,312.0,257.74,179.05
2018,2,7,16,0,754.0,52.0,0.2,15.9,269.0,202.25,131.36
2018,2,7,16,15,692.0,49.5,0.3,15.3,222.5,145.9,85.9
2018,2,7,16,30,630.0,47.0,0.4,14.7,176.0,96.07,50.32
2018,2,7,16,45,548.5,40.0,0.55,14.1,132.0,48.34,25.24
2018,2,7,17,0,467.0,33.0,0.7,13.5,88.0,25.9,16.68
2018,2,7,17,15,318.5,23.5,0.75,13.25,53.5,19.0,7.24
2018,2,7,17,30,170.0,14.0,0.8,13.0,19.0,13.34,0.0
2018,2,7,17,45,85.0,7.0,0.9,12.8,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,7,15,137.0,10.0,0.85,12.1,16.5,62.18,0.0
2018,2,8,7,30,274.0,20.0,0.7,12.6,33.0,155.77,0.0
2018,2,8,7,45,407.5,27.5,0.55,13.05,71.5,255.78,189.38
2018,2,8,8,0,541.0,35.0,0.4,13.5,110.0,346.53,274.18
2018,2,8,8,15,619.5,40.0,0.35,14.2,156.0,420.73,336.6
2018,2,8,8,30,698.0,45.0,0.3,14.9,202.0,499.35,398.96
2018,2,8,8,45,714.5,52.0,0.2,15.6,242.5,544.44,432.42
2018,2,8,9,0,731.0,59.0,0.1,16.3,283.0,588.43,463.23
2018,2,8,9,15,771.0,60.0,0.1,16.55,326.0,640.32,498.94
2018,2,8,9,30,811.0,61.0,0.1,16.8,369.0,691.76,533.01
2018,2,8,9,45,846.5,60.5,0.1,17.0,410.0,730.44,557.45
2018,2,8,10,0,882.0,60.0,0.1,17.2,451.0,773.99,584.84
2018,2,8,10,15,902.0,59.5,0.1,18.2,484.0,803.29,600.31
2018,2,8,10,30,922.0,59.0,0.1,19.2,517.0,829.85,613.91
2018,2,8,10,45,931.5,59.5,0.1,20.2,542.5,846.01,620.6
2018,2,8,11,0,941.0,60.0,0.1,21.2,568.0,858.71,625.21
2018,2,8,11,15,947.0,60.5,0.1,21.55,586.0,864.9,627.34
2018,2,8,11,30,953.0,61.0,0.1,21.9,604.0,867.4,627.34
2018,2,8,11,45,956.5,61.5,0.1,22.25,615.0,864.06,623.85
2018,2,8,12,0,960.0,62.0,0.1,22.6,626.0,856.96,618.21
2018,2,8,12,15,960.5,62.0,0.1,22.8,629.0,843.09,608.82
2018,2,8,12,30,961.0,62.0,0.1,23.0,632.0,825.59,597.34
2018,2,8,12,45,959.5,61.5,0.15,23.2,627.0,802.41,583.01
2018,2,8,13,0,958.0,61.0,0.2,23.4,622.0,775.85,566.64
2018,2,8,13,15,953.0,60.5,0.2,23.15,609.0,743.56,546.72
2018,2,8,13,30,948.0,60.0,0.2,22.9,596.0,708.35,524.76
2018,2,8,13,45,940.0,59.5,0.25,22.6,575.5,668.49,499.0
2018,2,8,14,0,932.0,59.0,0.3,22.3,555.0,626.3,470.11
2018,2,8,14,15,921.5,58.0,0.3,22.0,528.0,580.07,436.78
2018,2,8,14,30,911.0,57.0,0.3,21.7,501.0,532.18,401.14
2018,2,8,14,45,896.0,55.5,0.35,21.35,468.0,480.25,361.78
2018,2,8,15,0,881.0,54.0,0.4,21.0,435.0,427.62,320.26
2018,2,8,15,15,859.5,52.5,0.4,21.0,396.5,372.16,274.32
2018,2,8,15,30,838.0,51.0,0.4,21.0,358.0,317.21,227.43
2018,2,8,15,45,807.5,48.0,0.45,19.7,315.0,259.24,178.59
2018,2,8,16,0,777.0,45.0,0.5,18.4,272.0,203.38,130.9
2018,2,8,16,15,730.5,42.5,0.55,17.75,227.5,146.33,84.04
2018,2,8,16,30,684.0,40.0,0.6,17.1,183.0,95.42,46.99
2018,2,8,16,45,595.5,35.0,0.7,16.45,137.5,45.93,21.47
2018,2,8,17,0,507.0,30.0,0.8,15.8,92.0,25.12,15.91
2018,2,8,17,15,354.5,22.5,0.85,15.45,56.5,19.53,8.3
2018,2,8,17,30,202.0,15.0,0.9,15.1,21.0,14.3,0.0
2018,2,8,17,45,101.0,7.5,0.95,14.7,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,7,15,127.0,9.5,1.2,13.95,16.0,58.09,0.0
2018,2,9,7,30,254.0,19.0,1.0,14.4,32.0,148.26,0.0
2018,2,9,7,45,274.0,33.5,0.85,14.8,61.0,198.41,148.19
2018,2,9,8,0,294.0,48.0,0.7,15.2,90.0,237.89,189.29
2018,2,9,8,15,474.0,47.5,0.6,15.9,143.5,353.41,284.98
2018,2,9,8,30,654.0,47.0,0.5,16.6,197.0,476.79,382.19
2018,2,9,8,45,633.5,60.5,0.4,17.35,230.5,508.62,404.83
2018,2,9,9,0,613.0,74.0,0.3,18.1,264.0,532.73,420.96
2018,2,9,9,15,567.0,93.5,0.3,18.35,288.5,541.87,426.45
2018,2,9,9,30,521.0,113.0,0.3,18.6,313.0,540.9,424.25
2018,2,9,9,45,587.0,111.0,0.3,18.9,357.0,606.36,471.16
2018,2,9,10,0,653.0,109.0,0.3,19.2,401.0,667.48,512.08
2018,2,9,10,15,729.0,99.0,0.3,19.25,446.5,726.53,550.74
2018,2,9,10,30,805.0,89.0,0.3,19.3,492.0,781.16,585.59
2018,2,9,10,45,727.0,114.5,0.35,19.35,492.5,757.49,568.59
2018,2,9,11,0,649.0,140.0,0.4,19.4,493.0,724.66,546.57
2018,2,9,11,15,666.0,141.0,0.4,19.4,513.5,739.36,556.33
2018,2,9,11,30,683.0,142.0,0.4,19.4,534.0,751.25,563.58
2018,2,9,11,45,750.5,125.0,0.4,19.4,563.0,781.31,583.11
2018,2,9,12,0,818.0,108.0,0.4,19.4,592.0,803.93,597.37
2018,2,9,12,15,853.5,99.0,0.45,19.4,606.5,809.09,601.15
2018,2,9,12,30,889.0,90.0,0.5,19.4,621.0,804.43,598.83
2018,2,9,12,45,867.5,95.5,0.5,19.35,610.5,778.93,582.11
2018,2,9,13,0,846.0,101.0,0.5,19.3,600.0,745.68,560.43
2018,2,9,13,15,832.0,100.5,0.5,19.15,583.0,709.18,536.69
2018,2,9,13,30,818.0,100.0,0.5,19.0,566.0,670.68,510.26
2018,2,9,13,45,806.5,97.0,0.5,18.85,543.5,629.36,481.1
2018,2,9,14,0,795.0,94.0,0.5,18.7,521.0,586.41,450.07
2018,2,9,14,15,787.5,90.5,0.5,18.45,496.0,543.8,418.59
2018,2,9,14,30,780.0,87.0,0.5,18.2,471.0,499.69,384.98
2018,2,9,14,45,783.5,79.5,0.5,17.9,443.0,455.36,350.12
2018,2,9,15,0,787.0,72.0,0.5,17.6,415.0,408.96,312.25
2018,2,9,15,15,660.0,87.0,0.5,17.6,357.0,333.97,252.5
2018,2,9,15,30,533.0,102.0,0.5,17.6,299.0,270.73,201.92
2018,2,9,15,45,349.0,108.5,0.5,16.65,231.5,194.68,144.05
2018,2,9,16,0,165.0,115.0,0.5,15.7,164.0,139.08,104.26
2018,2,9,16,15,170.0,97.5,0.55,15.0,140.5,112.33,81.61
2018,2,9,16,30,175.0,80.0,0.6,14.3,117.0,84.85,59.08
2018,2,9,16,45,202.5,60.0,0.6,13.55,93.0,55.74,37.33
2018,2,9,17,0,230.0,40.0,0.6,12.8,69.0,30.83,21.17
2018,2,9,17,15,206.0,28.5,0.65,12.55,46.0,22.43,11.28
2018,2,9,17,30,182.0,17.0,0.7,12.3,23.0,16.2,0.0
2018,2,9,17,45,91.0,8.5,0.75,12.0,11.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,10,7,15,146.5,11.0,0.9,8.1,19.0,67.36,0.0
2018,2,10,7,30,293.0,22.0,0.9,8.6,38.0,169.55,26.79
2018,2,10,7,45,423.0,29.0,0.9,9.1,77.5,266.71,205.9
2018,2,10,8,0,553.0,36.0,0.9,9.6,117.0,356.9,289.66
2018,2,10,8,15,478.0,53.5,0.85,10.15,141.0,363.97,299.79
2018,2,10,8,30,403.0,71.0,0.8,10.7,165.0,354.9,294.59
2018,2,10,8,45,319.5,95.0,0.8,11.25,179.0,344.73,286.35
2018,2,10,9,0,236.0,119.0,0.8,11.8,193.0,314.9,261.16
2018,2,10,9,15,196.0,141.0,0.75,12.25,208.0,307.17,253.75
2018,2,10,9,30,156.0,163.0,0.7,12.7,223.0,307.57,252.1
2018,2,10,9,45,304.5,159.0,0.7,13.15,291.5,429.62,350.08
2018,2,10,10,0,453.0,155.0,0.7,13.6,360.0,560.0,448.66
2018,2,10,10,15,521.5,150.0,0.7,13.8,401.5,615.51,488.11
2018,2,10,10,30,590.0,145.0,0.7,14.0,443.0,676.59,531.32
2018,2,10,10,45,550.0,164.0,0.65,14.25,453.0,664.1,518.76
2018,2,10,11,0,510.0,183.0,0.6,14.5,463.0,653.83,508.66
2018,2,10,11,15,599.0,162.5,0.6,14.6,501.5,709.0,548.67
2018,2,10,11,30,688.0,142.0,0.6,14.7,540.0,757.52,581.38
2018,2,10,11,45,677.0,149.5,0.6,14.8,547.0,750.46,575.14
2018,2,10,12,0,666.0,157.0,0.6,14.9,554.0,740.61,567.91
2018,2,10,12,15,612.0,176.0,0.6,14.9,542.5,705.64,542.22
2018,2,10,12,30,558.0,195.0,0.6,14.9,531.0,665.81,513.25
2018,2,10,12,45,605.5,177.0,0.65,14.9,539.0,672.15,519.49
2018,2,10,13,0,653.0,159.0,0.7,14.9,547.0,670.53,519.46
2018,2,10,13,15,661.5,152.0,0.65,14.8,538.5,647.68,502.55
2018,2,10,13,30,670.0,145.0,0.6,14.7,530.0,622.09,483.7
2018,2,10,13,45,777.5,111.5,0.6,14.6,543.5,628.21,489.24
2018,2,10,14,0,885.0,78.0,0.6,14.5,557.0,623.74,485.99
2018,2,10,14,15,914.0,70.5,0.6,14.25,544.0,594.4,463.32
2018,2,10,14,30,943.0,63.0,0.6,14.0,531.0,560.15,436.28
2018,2,10,14,45,929.5,60.5,0.6,13.75,496.5,506.11,393.38
2018,2,10,15,0,916.0,58.0,0.6,13.5,462.0,451.16,348.36
2018,2,10,15,15,895.0,56.5,0.6,13.5,422.0,393.8,299.6
2018,2,10,15,30,874.0,55.0,0.6,13.5,382.0,336.81,249.66
2018,2,10,15,45,820.0,54.5,0.6,12.6,333.0,271.53,193.71
2018,2,10,16,0,766.0,54.0,0.6,11.7,284.0,211.84,142.14
2018,2,10,16,15,732.0,48.5,0.65,10.95,239.5,155.5,94.05
2018,2,10,16,30,698.0,43.0,0.7,10.2,195.0,102.44,53.26
2018,2,10,16,45,608.0,39.0,0.7,9.5,148.5,52.55,26.23
2018,2,10,17,0,518.0,35.0,0.7,8.8,102.0,29.8,20.74
2018,2,10,17,15,345.0,26.0,0.7,8.45,63.0,20.87,10.88
2018,2,10,17,30,172.0,17.0,0.7,8.1,24.0,16.2,0.0
2018,2,10,17,45,86.0,8.5,0.75,7.75,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,11,7,15,0.0,4.0,0.95,5.55,4.0,3.81,0.0
2018,2,11,7,30,0.0,8.0,0.9,6.2,8.0,7.41,0.0
2018,2,11,7,45,6.5,25.5,0.85,6.8,26.5,26.84,16.64
2018,2,11,8,0,13.0,43.0,0.8,7.4,45.0,53.28,40.32
2018,2,11,8,15,24.5,63.5,0.8,7.6,69.0,84.3,67.87
2018,2,11,8,30,36.0,84.0,0.8,7.8,93.0,115.56,95.37
2018,2,11,8,45,19.0,73.0,0.85,8.0,78.0,87.78,71.34
2018,2,11,9,0,2.0,62.0,0.9,8.2,63.0,59.04,46.05
2018,2,11,9,15,1.0,58.5,0.9,8.25,59.0,55.11,42.58
2018,2,11,9,30,0.0,55.0,0.9,8.3,55.0,51.13,39.0
2018,2,11,9,45,48.5,111.5,0.9,8.3,133.5,151.37,126.24
2018,2,11,10,0,97.0,168.0,0.9,8.3,212.0,267.65,222.98
2018,2,11,10,15,144.0,198.5,0.9,8.3,269.0,342.13,282.87
2018,2,11,10,30,191.0,229.0,0.9,8.3,326.0,417.17,341.78
2018,2,11,10,45,243.0,234.5,0.9,8.25,364.5,479.14,389.61
2018,2,11,11,0,295.0,240.0,0.9,8.2,403.0,527.83,426.73
2018,2,11,11,15,217.0,234.5,0.95,8.3,356.5,440.58,357.83
2018,2,11,11,30,139.0,229.0,1.0,8.4,310.0,366.16,298.32
2018,2,11,11,45,83.0,204.0,1.05,8.45,252.5,277.03,226.6
2018,2,11,12,0,27.0,179.0,1.1,8.5,195.0,202.05,164.43
2018,2,11,12,15,66.5,195.5,1.15,8.85,235.5,250.32,205.07
2018,2,11,12,30,106.0,212.0,1.2,9.2,276.0,307.05,251.07
2018,2,11,12,45,399.5,182.5,1.25,9.5,422.0,517.4,421.46
2018,2,11,13,0,693.0,153.0,1.3,9.8,568.0,695.83,556.58
2018,2,11,13,15,566.0,180.5,1.3,9.85,515.0,606.97,486.41
2018,2,11,13,30,439.0,208.0,1.3,9.9,462.0,527.78,424.94
2018,2,11,13,45,488.5,191.0,1.3,9.9,464.5,523.53,422.71
2018,2,11,14,0,538.0,174.0,1.3,9.9,467.0,514.34,415.56
2018,2,11,14,15,372.0,191.0,1.3,9.75,389.0,405.97,329.6
2018,2,11,14,30,206.0,208.0,1.3,9.6,311.0,312.61,254.53
2018,2,11,14,45,139.5,182.5,1.25,9.4,250.0,244.35,199.38
2018,2,11,15,0,73.0,157.0,1.2,9.2,189.0,179.86,146.58
2018,2,11,15,15,77.0,134.0,1.2,9.2,165.5,154.9,125.7
2018,2,11,15,30,81.0,111.0,1.2,9.2,142.0,131.23,105.36
2018,2,11,15,45,166.5,113.0,1.15,8.75,167.0,150.54,118.66
2018,2,11,16,0,252.0,115.0,1.1,8.3,192.0,158.35,120.66
2018,2,11,16,15,193.5,100.0,1.1,8.0,153.5,118.82,88.51
2018,2,11,16,30,135.0,85.0,1.1,7.7,115.0,86.99,64.17
2018,2,11,16,45,99.5,66.5,1.1,7.4,86.0,59.79,43.79
2018,2,11,17,0,64.0,48.0,1.1,7.1,57.0,40.19,30.17
2018,2,11,17,15,37.5,30.5,1.1,6.95,35.0,26.11,15.62
2018,2,11,17,30,11.0,13.0,1.1,6.8,13.0,12.39,0.0
2018,2,11,17,45,5.5,6.5,1.1,6.65,6.5,6.2,0.0
2018,2,11,18,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
