Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,17,0,643.0,47.0,0.5,6.6,184.0,42.86,33.63
2018,3,4,17,15,551.5,40.5,0.55,6.2,136.0,33.4,24.75
2018,3,4,17,30,460.0,34.0,0.6,5.8,88.0,26.85,18.15
2018,3,4,17,45,284.5,23.5,0.65,5.4,51.5,19.17,6.67
2018,3,4,18,0,109.0,13.0,0.7,5.0,15.0,12.39,0.0
2018,3,4,18,15,54.5,6.5,0.75,4.8,7.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,5,6,45,118.5,12.0,0.8,2.85,19.0,52.79,0.0
2018,3,5,7,0,237.0,24.0,0.7,3.3,38.0,138.2,47.63
2018,3,5,7,15,383.5,33.5,0.6,4.0,82.0,238.3,188.72
2018,3,5,7,30,530.0,43.0,0.5,4.7,126.0,343.12,282.14
2018,3,5,7,45,607.0,48.5,0.45,5.35,176.0,418.3,347.01
2018,3,5,8,0,684.0,54.0,0.4,6.0,226.0,495.31,410.23
2018,3,5,8,15,742.0,57.5,0.4,6.55,279.5,567.2,466.68
2018,3,5,8,30,800.0,61.0,0.4,7.1,333.0,641.62,521.6
2018,3,5,8,45,831.0,63.5,0.35,7.65,382.0,697.21,558.41
2018,3,5,9,0,862.0,66.0,0.3,8.2,431.0,752.27,593.59
2018,3,5,9,15,868.5,71.0,0.3,8.65,471.5,783.52,612.03
2018,3,5,9,30,875.0,76.0,0.3,9.1,512.0,818.37,632.97
2018,3,5,9,45,909.5,74.0,0.3,9.6,557.5,865.29,661.52
2018,3,5,10,0,944.0,72.0,0.3,10.1,603.0,910.4,688.05
2018,3,5,10,15,955.0,72.5,0.3,10.4,636.0,935.59,701.62
2018,3,5,10,30,966.0,73.0,0.3,10.7,669.0,957.38,713.27
2018,3,5,10,45,973.5,73.5,0.25,11.05,695.0,972.42,719.43
2018,3,5,11,0,981.0,74.0,0.2,11.4,721.0,983.65,723.38
2018,3,5,11,15,985.0,75.0,0.2,11.6,739.5,988.38,724.82
2018,3,5,11,30,989.0,76.0,0.2,11.8,758.0,989.11,724.01
2018,3,5,11,45,992.0,76.0,0.2,12.05,768.5,983.75,719.44
2018,3,5,12,0,995.0,76.0,0.2,12.3,779.0,974.37,712.61
2018,3,5,12,15,996.0,75.5,0.2,12.4,781.5,958.68,702.37
2018,3,5,12,30,997.0,75.0,0.2,12.5,784.0,939.11,689.86
2018,3,5,12,45,996.0,74.5,0.15,12.65,778.5,914.06,672.96
2018,3,5,13,0,995.0,74.0,0.1,12.8,773.0,885.38,653.97
2018,3,5,13,15,991.5,73.5,0.1,12.8,759.0,851.27,632.58
2018,3,5,13,30,988.0,73.0,0.1,12.8,745.0,813.96,609.01
2018,3,5,13,45,982.0,72.5,0.1,12.8,723.0,771.87,582.05
2018,3,5,14,0,976.0,72.0,0.1,12.8,701.0,727.13,552.87
2018,3,5,14,15,966.5,71.0,0.15,12.7,671.5,677.26,518.11
2018,3,5,14,30,957.0,70.0,0.2,12.6,642.0,625.53,480.9
2018,3,5,14,45,944.0,69.0,0.2,12.5,606.0,570.34,439.23
2018,3,5,15,0,931.0,68.0,0.2,12.4,570.0,514.13,395.25
2018,3,5,15,15,914.5,65.5,0.2,12.4,528.0,454.24,346.73
2018,3,5,15,30,898.0,63.0,0.2,12.4,486.0,394.31,296.4
2018,3,5,15,45,874.0,61.0,0.2,11.95,439.5,332.77,243.73
2018,3,5,16,0,850.0,59.0,0.2,11.5,393.0,272.6,190.91
2018,3,5,16,15,814.5,56.0,0.3,10.9,343.0,208.34,135.57
2018,3,5,16,30,779.0,53.0,0.4,10.3,293.0,149.82,87.11
2018,3,5,16,45,691.5,52.0,0.5,9.7,237.5,93.11,48.74
2018,3,5,17,0,604.0,51.0,0.6,9.1,182.0,43.51,27.72
2018,3,5,17,15,517.0,43.0,0.7,8.7,134.5,32.52,23.72
2018,3,5,17,30,430.0,35.0,0.8,8.3,87.0,27.57,18.65
2018,3,5,17,45,296.5,25.0,0.9,7.95,53.0,20.47,8.43
2018,3,5,18,0,163.0,15.0,1.0,7.6,19.0,14.3,0.0
2018,3,5,18,15,81.5,7.5,1.05,7.3,9.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.6,3.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,6,6,15,5.0,0.5,0.6,4.35,0.5,0.0,0.0
2018,3,6,6,30,10.0,1.0,0.6,4.9,1.0,0.0,0.0
2018,3,6,6,45,127.5,12.5,0.6,5.4,20.5,56.75,0.0
2018,3,6,7,0,245.0,24.0,0.6,5.9,40.0,144.15,68.35
2018,3,6,7,15,301.5,34.5,0.6,6.55,71.5,203.09,160.74
2018,3,6,7,30,358.0,45.0,0.6,7.2,103.0,259.63,213.8
2018,3,6,7,45,253.5,72.5,0.55,7.85,120.5,249.63,208.03
2018,3,6,8,0,149.0,100.0,0.5,8.5,138.0,211.13,176.38
2018,3,6,8,15,187.0,117.0,0.5,9.0,175.0,270.71,226.51
2018,3,6,8,30,225.0,134.0,0.5,9.5,212.0,323.18,268.85
2018,3,6,8,45,272.5,150.0,0.45,10.0,257.5,383.62,316.12
2018,3,6,9,0,320.0,166.0,0.4,10.5,303.0,446.64,363.63
2018,3,6,9,15,284.0,189.5,0.4,11.05,320.5,454.53,366.39
2018,3,6,9,30,248.0,213.0,0.4,11.6,338.0,458.93,366.93
2018,3,6,9,45,219.5,235.5,0.4,12.1,352.0,451.72,359.2
2018,3,6,10,0,191.0,258.0,0.4,12.6,366.0,455.55,359.64
2018,3,6,10,15,217.0,269.0,0.4,12.95,398.5,491.81,385.85
2018,3,6,10,30,243.0,280.0,0.4,13.3,431.0,528.0,411.22
2018,3,6,10,45,389.0,253.5,0.4,13.65,506.5,643.29,495.74
2018,3,6,11,0,535.0,227.0,0.4,14.0,582.0,760.29,576.74
2018,3,6,11,15,387.5,261.5,0.4,14.05,522.5,648.42,494.06
2018,3,6,11,30,240.0,296.0,0.4,14.1,463.0,549.22,420.83
2018,3,6,11,45,355.0,274.5,0.4,14.15,525.5,624.41,478.11
2018,3,6,12,0,470.0,253.0,0.4,14.2,588.0,709.11,537.9
2018,3,6,12,15,661.0,191.0,0.35,14.2,663.5,804.62,604.61
2018,3,6,12,30,852.0,129.0,0.3,14.2,739.0,882.64,653.61
2018,3,6,12,45,911.0,105.5,0.3,14.2,753.0,879.38,650.29
2018,3,6,13,0,970.0,82.0,0.3,14.2,767.0,876.24,648.56
2018,3,6,13,15,966.0,81.0,0.3,14.2,752.5,841.78,626.41
2018,3,6,13,30,962.0,80.0,0.3,14.2,738.0,804.25,602.58
2018,3,6,13,45,956.0,79.0,0.3,14.25,716.5,762.42,575.57
2018,3,6,14,0,950.0,78.0,0.3,14.3,695.0,718.03,546.22
2018,3,6,14,15,926.0,80.5,0.3,14.25,660.5,663.7,507.48
2018,3,6,14,30,902.0,83.0,0.3,14.2,626.0,608.79,467.31
2018,3,6,14,45,872.5,82.5,0.25,14.1,583.0,547.76,421.05
2018,3,6,15,0,843.0,82.0,0.2,14.0,540.0,487.15,373.79
2018,3,6,15,15,778.0,89.0,0.2,14.0,487.5,419.81,320.51
2018,3,6,15,30,713.0,96.0,0.2,14.0,435.0,355.95,268.72
2018,3,6,15,45,707.0,86.0,0.2,13.5,394.5,301.74,222.64
2018,3,6,16,0,701.0,76.0,0.2,13.0,354.0,249.59,176.81
2018,3,6,16,15,691.5,68.5,0.3,12.45,314.0,197.08,130.83
2018,3,6,16,30,682.0,61.0,0.4,11.9,274.0,145.13,87.0
2018,3,6,16,45,630.0,55.0,0.5,11.3,225.0,89.35,47.32
2018,3,6,17,0,578.0,49.0,0.6,10.7,176.0,42.22,26.06
2018,3,6,17,15,499.0,42.5,0.65,10.5,132.0,31.88,23.0
2018,3,6,17,30,420.0,36.0,0.7,10.3,88.0,28.31,19.2
2018,3,6,17,45,272.0,25.5,0.75,10.05,53.0,20.76,9.36
2018,3,6,18,0,124.0,15.0,0.8,9.8,18.0,14.3,0.0
2018,3,6,18,15,62.0,7.5,0.85,9.55,9.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,0.7,7.1,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,0.7,7.2,2.0,0.0,0.0
2018,3,7,6,45,134.0,14.5,0.65,7.3,23.0,61.33,0.0
2018,3,7,7,0,253.0,26.0,0.6,7.4,44.0,151.65,85.57
2018,3,7,7,15,251.5,31.0,0.6,7.75,61.0,176.9,140.22
2018,3,7,7,30,250.0,36.0,0.6,8.1,78.0,188.19,155.17
2018,3,7,7,45,129.5,54.0,0.6,8.4,76.0,144.11,119.79
2018,3,7,8,0,9.0,72.0,0.6,8.7,74.0,75.21,59.87
2018,3,7,8,15,9.0,62.5,0.6,9.35,65.0,64.02,50.36
2018,3,7,8,30,9.0,53.0,0.6,10.0,56.0,55.5,42.89
2018,3,7,8,45,71.0,94.5,0.55,10.65,125.0,156.75,130.35
2018,3,7,9,0,133.0,136.0,0.5,11.3,194.0,254.6,210.8
2018,3,7,9,15,203.0,171.5,0.55,11.8,270.0,368.32,300.62
2018,3,7,9,30,273.0,207.0,0.6,12.3,346.0,472.65,379.47
2018,3,7,9,45,311.5,220.0,0.6,12.8,390.0,525.24,416.73
2018,3,7,10,0,350.0,233.0,0.6,13.3,434.0,578.28,453.93
2018,3,7,10,15,422.0,219.0,0.6,13.5,474.5,643.84,500.79
2018,3,7,10,30,494.0,205.0,0.6,13.7,515.0,696.58,537.71
2018,3,7,10,45,719.0,142.5,0.6,13.9,613.5,839.32,636.0
2018,3,7,11,0,944.0,80.0,0.6,14.1,712.0,962.43,713.45
2018,3,7,11,15,862.5,115.0,0.6,14.2,704.0,935.53,692.96
2018,3,7,11,30,781.0,150.0,0.6,14.3,696.0,900.5,669.7
2018,3,7,11,45,762.0,160.0,0.6,14.35,699.0,886.63,660.59
2018,3,7,12,0,743.0,170.0,0.6,14.4,702.0,869.63,649.18
2018,3,7,12,15,851.5,125.0,0.6,14.45,737.0,898.1,667.9
2018,3,7,12,30,960.0,80.0,0.6,14.5,772.0,917.7,680.1
2018,3,7,12,45,794.5,140.0,0.6,14.5,709.5,826.53,619.81
2018,3,7,13,0,629.0,200.0,0.6,14.5,647.0,734.62,557.44
2018,3,7,13,15,352.5,244.5,0.6,14.35,494.0,529.74,409.53
2018,3,7,13,30,76.0,289.0,0.6,14.2,341.0,339.55,264.36
2018,3,7,13,45,281.5,257.0,0.6,14.05,442.0,461.31,362.09
2018,3,7,14,0,487.0,225.0,0.6,13.9,543.0,558.53,435.07
2018,3,7,14,15,630.0,170.5,0.6,13.55,564.0,572.7,446.11
2018,3,7,14,30,773.0,116.0,0.6,13.2,585.0,569.71,444.51
2018,3,7,14,45,723.5,124.0,0.6,12.85,543.0,510.96,399.32
2018,3,7,15,0,674.0,132.0,0.6,12.5,501.0,455.26,355.83
2018,3,7,15,15,534.0,143.0,0.6,12.5,422.0,365.13,285.21
2018,3,7,15,30,394.0,154.0,0.6,12.5,343.0,290.74,226.45
2018,3,7,15,45,263.0,151.5,0.55,11.55,272.5,221.16,172.12
2018,3,7,16,0,132.0,149.0,0.5,10.6,202.0,167.8,131.68
2018,3,7,16,15,127.5,127.5,0.5,10.2,173.5,138.18,106.96
2018,3,7,16,30,123.0,106.0,0.5,9.8,145.0,109.43,82.96
2018,3,7,16,45,96.5,77.0,0.5,9.4,104.5,74.1,54.92
2018,3,7,17,0,70.0,48.0,0.5,9.0,64.0,42.73,30.92
2018,3,7,17,15,50.5,37.0,0.45,8.75,47.0,32.53,23.81
2018,3,7,17,30,31.0,26.0,0.4,8.5,30.0,23.19,14.94
2018,3,7,17,45,16.0,16.0,0.4,8.3,18.0,15.05,5.81
2018,3,7,18,0,1.0,6.0,0.4,8.1,6.0,5.72,0.0
2018,3,7,18,15,0.5,3.0,0.4,8.05,3.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,3,8,6,15,1.5,0.5,0.3,7.6,0.5,0.0,0.0
2018,3,8,6,30,3.0,1.0,0.3,7.8,1.0,0.0,0.0
2018,3,8,6,45,13.0,10.5,0.3,7.95,11.5,14.66,0.0
2018,3,8,7,0,23.0,20.0,0.3,8.1,22.0,34.94,18.19
2018,3,8,7,15,63.0,40.0,0.3,8.25,50.0,81.1,62.64
2018,3,8,7,30,103.0,60.0,0.3,8.4,78.0,128.14,104.52
2018,3,8,7,45,135.0,79.5,0.3,8.55,111.0,173.0,143.91
2018,3,8,8,0,167.0,99.0,0.3,8.7,144.0,230.37,192.6
2018,3,8,8,15,190.5,119.5,0.3,8.9,180.0,276.39,230.49
2018,3,8,8,30,214.0,140.0,0.3,9.1,216.0,323.67,268.31
2018,3,8,8,45,235.0,159.0,0.3,9.3,253.0,368.24,302.89
2018,3,8,9,0,256.0,178.0,0.3,9.5,290.0,413.46,337.06
2018,3,8,9,15,219.0,200.0,0.3,9.85,302.5,403.21,326.63
2018,3,8,9,30,182.0,222.0,0.3,10.2,315.0,402.38,323.73
2018,3,8,9,45,190.5,241.0,0.3,10.5,345.0,433.96,346.65
2018,3,8,10,0,199.0,260.0,0.3,10.8,375.0,465.05,368.46
2018,3,8,10,15,234.5,272.5,0.3,11.15,415.5,511.87,402.31
2018,3,8,10,30,270.0,285.0,0.3,11.5,456.0,572.89,445.22
2018,3,8,10,45,275.0,293.5,0.3,11.9,473.5,586.87,453.09
2018,3,8,11,0,280.0,302.0,0.3,12.3,491.0,599.65,460.71
2018,3,8,11,15,181.5,296.0,0.3,12.5,419.5,486.12,376.04
2018,3,8,11,30,83.0,290.0,0.3,12.7,348.0,373.35,290.6
2018,3,8,11,45,93.0,311.0,0.3,12.95,377.0,402.95,313.41
2018,3,8,12,0,103.0,332.0,0.3,13.2,406.0,431.74,333.96
2018,3,8,12,15,110.0,334.5,0.3,13.15,414.0,436.8,337.47
2018,3,8,12,30,117.0,337.0,0.3,13.1,422.0,451.89,348.5
2018,3,8,12,45,133.5,340.5,0.3,13.05,436.5,463.72,357.41
2018,3,8,13,0,150.0,344.0,0.3,13.0,451.0,474.08,365.25
2018,3,8,13,15,162.0,339.0,0.3,12.9,453.0,470.51,363.03
2018,3,8,13,30,174.0,334.0,0.3,12.8,455.0,465.65,360.0
2018,3,8,13,45,206.5,318.0,0.3,12.65,457.0,462.95,359.12
2018,3,8,14,0,239.0,302.0,0.3,12.5,459.0,457.41,355.94
2018,3,8,14,15,217.5,287.0,0.3,12.4,425.5,415.9,324.99
2018,3,8,14,30,196.0,272.0,0.3,12.3,392.0,375.96,295.16
2018,3,8,14,45,344.0,224.5,0.3,12.2,420.5,400.34,314.99
2018,3,8,15,0,492.0,177.0,0.3,12.1,449.0,409.05,320.43
2018,3,8,15,15,520.0,159.0,0.3,12.1,427.5,374.72,291.63
2018,3,8,15,30,548.0,141.0,0.3,12.1,406.0,336.72,259.09
2018,3,8,15,45,466.0,142.0,0.3,11.75,352.5,277.35,211.04
2018,3,8,16,0,384.0,143.0,0.3,11.4,299.0,226.49,170.08
2018,3,8,16,15,407.5,121.0,0.3,11.0,268.0,185.67,133.9
2018,3,8,16,30,431.0,99.0,0.3,10.6,237.0,142.14,96.01
2018,3,8,16,45,378.5,87.0,0.35,10.15,193.0,98.38,64.41
2018,3,8,17,0,326.0,75.0,0.4,9.7,149.0,60.96,43.75
2018,3,8,17,15,271.5,60.5,0.4,9.3,111.5,45.73,35.6
2018,3,8,17,30,217.0,46.0,0.4,8.9,74.0,35.5,25.82
2018,3,8,17,45,147.0,30.5,0.45,8.55,46.0,23.98,13.16
2018,3,8,18,0,77.0,15.0,0.5,8.2,18.0,14.3,0.0
2018,3,8,18,15,38.5,7.5,0.5,8.1,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.35,7.6,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.35,7.6,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,9,6,45,97.0,13.5,0.35,7.95,21.0,47.83,0.0
2018,3,9,7,0,194.0,27.0,0.3,8.3,42.0,133.12,89.09
2018,3,9,7,15,342.0,38.5,0.3,8.55,89.5,229.14,182.82
2018,3,9,7,30,490.0,50.0,0.3,8.8,137.0,337.11,275.04
2018,3,9,7,45,299.0,56.0,0.3,9.05,114.0,254.87,211.51
2018,3,9,8,0,108.0,62.0,0.3,9.3,91.0,145.25,120.6
2018,3,9,8,15,104.0,93.0,0.3,9.65,125.5,174.68,145.83
2018,3,9,8,30,100.0,124.0,0.3,10.0,160.0,212.21,176.13
2018,3,9,8,45,53.0,131.0,0.3,10.3,150.5,176.37,144.78
2018,3,9,9,0,6.0,138.0,0.3,10.6,141.0,139.51,112.51
2018,3,9,9,15,30.0,176.0,0.3,11.05,191.5,209.76,170.28
2018,3,9,9,30,54.0,214.0,0.3,11.5,242.0,273.14,220.13
2018,3,9,9,45,71.0,237.0,0.3,11.95,276.5,313.44,250.56
2018,3,9,10,0,88.0,260.0,0.3,12.4,311.0,354.1,280.82
2018,3,9,10,15,71.5,265.0,0.3,12.7,308.0,343.72,271.07
2018,3,9,10,30,55.0,270.0,0.3,13.0,305.0,332.86,261.51
2018,3,9,10,45,90.5,295.0,0.3,13.3,355.5,392.13,306.61
2018,3,9,11,0,126.0,320.0,0.3,13.6,406.0,465.02,359.75
2018,3,9,11,15,219.0,322.5,0.3,13.8,476.0,550.66,422.73
2018,3,9,11,30,312.0,325.0,0.3,14.0,546.0,648.43,491.64
2018,3,9,11,45,211.5,318.5,0.3,14.2,469.5,531.49,405.37
2018,3,9,12,0,111.0,312.0,0.3,14.4,393.0,429.04,329.44
2018,3,9,12,15,81.0,313.5,0.3,14.4,372.5,388.47,299.65
2018,3,9,12,30,51.0,315.0,0.3,14.4,352.0,360.66,278.3
2018,3,9,12,45,64.5,311.5,0.3,14.45,358.0,365.22,282.39
2018,3,9,13,0,78.0,308.0,0.3,14.5,364.0,368.95,285.55
2018,3,9,13,15,93.5,314.0,0.3,14.45,380.0,382.98,296.42
2018,3,9,13,30,109.0,320.0,0.3,14.4,396.0,395.5,306.02
2018,3,9,13,45,117.5,316.5,0.3,14.35,396.0,398.17,308.15
2018,3,9,14,0,126.0,313.0,0.3,14.3,396.0,392.48,304.22
2018,3,9,14,15,153.5,300.0,0.3,14.15,397.0,388.39,301.99
2018,3,9,14,30,181.0,287.0,0.3,14.0,398.0,381.62,297.46
2018,3,9,14,45,242.5,261.0,0.3,13.85,401.0,377.93,295.25
2018,3,9,15,0,304.0,235.0,0.3,13.7,404.0,370.28,289.12
2018,3,9,15,15,306.0,217.0,0.3,13.7,376.5,334.84,260.93
2018,3,9,15,30,308.0,199.0,0.3,13.7,349.0,298.93,231.85
2018,3,9,15,45,274.0,183.5,0.3,13.2,307.5,253.35,195.55
2018,3,9,16,0,240.0,168.0,0.3,12.7,266.0,211.48,161.96
2018,3,9,16,15,218.0,148.0,0.3,12.25,228.5,172.15,129.95
2018,3,9,16,30,196.0,128.0,0.3,11.8,191.0,135.62,100.62
2018,3,9,16,45,157.5,108.5,0.3,11.3,153.5,103.38,76.73
2018,3,9,17,0,119.0,89.0,0.3,10.8,116.0,74.31,56.94
2018,3,9,17,15,94.0,69.0,0.35,10.5,87.0,56.54,45.06
2018,3,9,17,30,69.0,49.0,0.4,10.2,58.0,40.96,30.53
2018,3,9,17,45,46.5,31.5,0.45,9.9,36.5,26.81,15.79
2018,3,9,18,0,24.0,14.0,0.5,9.6,15.0,13.34,0.0
2018,3,9,18,15,12.0,7.0,0.55,9.5,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,6,15,5.5,1.5,0.45,8.65,1.5,0.0,0.0
2018,3,10,6,30,11.0,3.0,0.4,8.9,3.0,0.0,0.0
2018,3,10,6,45,5.5,10.5,0.35,9.15,10.5,12.01,0.0
2018,3,10,7,0,0.0,18.0,0.3,9.4,18.0,16.7,7.07
2018,3,10,7,15,0.0,30.0,0.3,9.65,30.0,27.86,18.02
2018,3,10,7,30,0.0,42.0,0.3,9.9,42.0,39.19,28.22
2018,3,10,7,45,0.0,58.0,0.3,10.15,58.0,55.29,42.36
2018,3,10,8,0,0.0,74.0,0.3,10.4,74.0,71.27,56.14
2018,3,10,8,15,26.5,106.5,0.25,10.6,116.0,130.54,106.9
2018,3,10,8,30,53.0,139.0,0.2,10.8,158.0,187.22,153.88
2018,3,10,8,45,173.0,160.0,0.2,11.05,235.5,311.94,256.33
2018,3,10,9,0,293.0,181.0,0.2,11.3,313.0,446.6,360.67
2018,3,10,9,15,245.5,206.5,0.2,11.45,324.5,446.03,356.19
2018,3,10,9,30,198.0,232.0,0.2,11.6,336.0,428.02,340.32
2018,3,10,9,45,206.5,250.5,0.2,11.8,365.5,459.3,362.91
2018,3,10,10,0,215.0,269.0,0.2,12.0,395.0,490.06,384.19
2018,3,10,10,15,212.5,282.5,0.2,12.05,413.0,504.36,393.22
2018,3,10,10,30,210.0,296.0,0.2,12.1,431.0,517.66,401.71
2018,3,10,10,45,203.0,311.0,0.2,12.2,445.5,527.56,407.5
2018,3,10,11,0,196.0,326.0,0.2,12.3,460.0,536.35,412.57
2018,3,10,11,15,189.0,336.5,0.2,12.3,468.5,538.96,413.5
2018,3,10,11,30,182.0,347.0,0.2,12.3,477.0,540.66,413.93
2018,3,10,11,45,248.0,338.0,0.2,12.3,517.5,599.19,456.85
2018,3,10,12,0,314.0,329.0,0.2,12.3,558.0,642.51,487.82
2018,3,10,12,15,345.0,320.5,0.2,12.35,573.0,652.47,494.65
2018,3,10,12,30,376.0,312.0,0.2,12.4,588.0,660.11,500.34
2018,3,10,12,45,334.5,318.5,0.2,12.45,562.5,619.79,470.94
2018,3,10,13,0,293.0,325.0,0.2,12.5,537.0,580.03,442.36
2018,3,10,13,15,224.5,304.0,0.2,12.6,465.0,483.71,372.76
2018,3,10,13,30,156.0,283.0,0.2,12.7,393.0,400.63,311.47
2018,3,10,13,45,231.0,260.5,0.2,12.8,417.5,429.63,335.5
2018,3,10,14,0,306.0,238.0,0.2,12.9,442.0,445.32,347.98
2018,3,10,14,15,342.0,239.5,0.2,12.95,458.5,453.17,353.43
2018,3,10,14,30,378.0,241.0,0.2,13.0,475.0,456.67,355.37
2018,3,10,14,45,296.0,232.5,0.15,13.05,409.5,382.93,298.71
2018,3,10,15,0,214.0,224.0,0.1,13.1,344.0,314.74,246.4
2018,3,10,15,15,178.0,199.0,0.1,13.1,294.0,262.37,205.96
2018,3,10,15,30,142.0,174.0,0.1,13.1,244.0,214.08,168.01
2018,3,10,15,45,106.5,156.0,0.1,12.95,205.5,176.42,138.26
2018,3,10,16,0,71.0,138.0,0.1,12.8,167.0,143.62,112.43
2018,3,10,16,15,63.5,129.0,0.2,12.45,152.5,128.29,100.27
2018,3,10,16,30,56.0,120.0,0.3,12.1,138.0,113.52,88.55
2018,3,10,16,45,55.0,102.0,0.35,11.75,117.5,92.92,71.84
2018,3,10,17,0,54.0,84.0,0.4,11.4,97.0,72.62,56.13
2018,3,10,17,15,202.0,61.0,0.5,10.9,91.5,48.62,38.0
2018,3,10,17,30,350.0,38.0,0.6,10.4,86.0,29.33,20.34
2018,3,10,17,45,261.0,28.0,0.7,9.9,55.5,22.44,12.65
2018,3,10,18,0,172.0,18.0,0.8,9.4,25.0,17.16,0.0
2018,3,10,18,15,86.0,9.0,0.8,9.1,12.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,11,6,15,15.0,2.5,0.55,6.05,2.5,0.0,0.0
2018,3,11,6,30,30.0,5.0,0.5,6.8,5.0,0.0,0.0
2018,3,11,6,45,160.5,18.5,0.5,7.5,31.5,76.48,0.0
2018,3,11,7,0,291.0,32.0,0.5,8.2,58.0,183.25,133.84
2018,3,11,7,15,423.0,40.0,0.5,8.8,105.0,271.37,217.94
2018,3,11,7,30,555.0,48.0,0.5,9.4,152.0,372.08,303.9
2018,3,11,7,45,623.0,53.5,0.45,10.0,203.0,444.89,364.25
2018,3,11,8,0,691.0,59.0,0.4,10.6,254.0,518.91,422.64
2018,3,11,8,15,733.5,63.0,0.4,11.15,304.5,582.45,470.59
2018,3,11,8,30,776.0,67.0,0.4,11.7,355.0,647.24,516.18
2018,3,11,8,45,805.0,70.5,0.35,12.3,404.0,702.19,551.51
2018,3,11,9,0,834.0,74.0,0.3,12.9,453.0,756.5,585.15
2018,3,11,9,15,856.5,75.5,0.3,13.3,497.5,802.02,612.97
2018,3,11,9,30,879.0,77.0,0.3,13.7,542.0,838.7,634.38
2018,3,11,9,45,896.0,78.0,0.3,14.1,581.5,874.77,655.17
2018,3,11,10,0,913.0,79.0,0.3,14.5,621.0,908.21,673.95
2018,3,11,10,15,924.0,80.5,0.3,14.75,654.0,933.95,687.99
2018,3,11,10,30,935.0,82.0,0.3,15.0,687.0,956.35,699.99
2018,3,11,10,45,933.5,86.5,0.3,15.3,710.0,967.25,704.64
2018,3,11,11,0,932.0,91.0,0.3,15.6,733.0,974.25,707.15
2018,3,11,11,15,940.0,91.0,0.3,15.8,752.5,981.0,709.97
2018,3,11,11,30,948.0,91.0,0.3,16.0,772.0,983.91,710.53
2018,3,11,11,45,956.0,89.5,0.3,16.15,784.5,981.21,707.94
2018,3,11,12,0,964.0,88.0,0.3,16.3,797.0,974.56,703.13
2018,3,11,12,15,953.5,92.5,0.3,16.4,795.5,954.14,690.02
2018,3,11,12,30,943.0,97.0,0.3,16.5,794.0,930.26,675.02
2018,3,11,12,45,912.0,108.5,0.3,16.55,778.5,893.23,651.82
2018,3,11,13,0,881.0,120.0,0.3,16.6,763.0,859.2,630.63
2018,3,11,13,15,911.0,105.5,0.3,16.6,759.5,834.25,615.32
2018,3,11,13,30,941.0,91.0,0.3,16.6,756.0,809.55,600.0
2018,3,11,13,45,904.0,100.5,0.3,16.6,723.5,756.57,565.74
2018,3,11,14,0,867.0,110.0,0.3,16.6,691.0,705.67,531.56
2018,3,11,14,15,869.5,102.0,0.3,16.5,664.0,659.41,499.48
2018,3,11,14,30,872.0,94.0,0.3,16.4,637.0,609.8,463.92
2018,3,11,14,45,854.0,92.5,0.3,16.25,599.5,554.96,423.26
2018,3,11,15,0,836.0,91.0,0.3,16.1,562.0,499.06,380.45
2018,3,11,15,15,852.5,80.5,0.3,16.1,531.0,449.4,340.32
2018,3,11,15,30,869.0,70.0,0.3,16.1,500.0,398.17,297.03
2018,3,11,15,45,821.5,71.0,0.25,15.65,447.0,330.89,241.13
2018,3,11,16,0,774.0,72.0,0.2,15.2,394.0,269.46,188.99
2018,3,11,16,15,746.5,68.0,0.3,14.55,347.5,212.05,139.93
2018,3,11,16,30,719.0,64.0,0.4,13.9,301.0,157.26,94.58
2018,3,11,16,45,652.0,60.5,0.45,13.3,248.5,99.53,53.65
2018,3,11,17,0,585.0,57.0,0.5,12.7,196.0,52.43,31.72
2018,3,11,17,15,460.0,51.0,0.6,12.25,144.0,38.43,28.78
2018,3,11,17,30,335.0,45.0,0.7,11.8,92.0,35.71,25.87
2018,3,11,17,45,249.0,31.5,0.8,11.3,58.5,25.66,15.48
2018,3,11,18,0,163.0,18.0,0.9,10.8,25.0,14.94,0.0
2018,3,11,18,15,81.5,9.0,0.9,10.65,12.5,8.58,0.0
2018,3,11,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,12,6,15,27.0,3.0,0.7,8.7,3.0,0.0,0.0
2018,3,12,6,30,54.0,6.0,0.7,9.0,6.0,22.88,0.0
2018,3,12,6,45,206.5,18.5,0.7,9.3,35.5,109.53,0.0
2018,3,12,7,0,359.0,31.0,0.7,9.6,65.0,212.45,158.15
2018,3,12,7,15,458.0,39.0,0.7,9.85,109.5,288.28,231.62
2018,3,12,7,30,557.0,47.0,0.7,10.1,154.0,373.63,305.76
2018,3,12,7,45,615.0,53.5,0.7,10.35,203.5,442.16,363.73
2018,3,12,8,0,673.0,60.0,0.7,10.6,253.0,511.06,419.49
2018,3,12,8,15,711.0,65.0,0.7,10.9,302.5,572.1,466.53
2018,3,12,8,30,749.0,70.0,0.7,11.2,352.0,634.12,511.32
2018,3,12,8,45,691.5,91.0,0.7,11.45,377.5,648.42,519.22
2018,3,12,9,0,634.0,112.0,0.7,11.7,403.0,652.11,519.76
2018,3,12,9,15,454.5,169.5,0.7,11.9,388.5,586.41,466.88
2018,3,12,9,30,275.0,227.0,0.7,12.1,374.0,500.51,398.12
2018,3,12,9,45,227.5,250.0,0.65,12.25,377.5,477.07,378.78
2018,3,12,10,0,180.0,273.0,0.6,12.4,381.0,464.02,366.27
2018,3,12,10,15,170.5,285.0,0.6,12.4,391.5,469.61,369.46
2018,3,12,10,30,161.0,297.0,0.6,12.4,402.0,474.2,371.75
2018,3,12,10,45,142.0,299.5,0.6,12.45,394.5,458.16,358.63
2018,3,12,11,0,123.0,302.0,0.6,12.5,387.0,441.4,345.22
2018,3,12,11,15,69.0,259.5,0.6,12.55,307.5,328.58,258.73
2018,3,12,11,30,15.0,217.0,0.6,12.6,228.0,222.2,174.98
2018,3,12,11,45,14.5,194.5,0.6,12.7,205.0,198.72,156.93
2018,3,12,12,0,14.0,172.0,0.6,12.8,182.0,175.66,138.64
2018,3,12,12,15,7.0,129.0,0.65,12.95,134.0,127.39,99.68
2018,3,12,12,30,0.0,86.0,0.7,13.1,86.0,80.25,61.07
2018,3,12,12,45,11.5,158.0,0.7,13.25,166.5,158.59,125.24
2018,3,12,13,0,23.0,230.0,0.7,13.4,247.0,243.97,192.72
2018,3,12,13,15,12.5,190.5,0.7,13.55,199.5,189.6,149.17
2018,3,12,13,30,2.0,151.0,0.7,13.7,152.0,143.19,112.06
2018,3,12,13,45,5.0,158.5,0.7,13.8,161.5,152.23,119.67
2018,3,12,14,0,8.0,166.0,0.7,13.9,171.0,160.96,126.82
2018,3,12,14,15,4.0,122.5,0.7,13.9,125.0,116.91,91.29
2018,3,12,14,30,0.0,79.0,0.7,13.9,79.0,73.61,55.95
2018,3,12,14,45,0.0,71.5,0.7,13.9,71.5,66.59,50.33
2018,3,12,15,0,0.0,64.0,0.7,13.9,64.0,59.57,44.61
2018,3,12,15,15,0.0,65.0,0.7,13.9,65.0,60.49,45.52
2018,3,12,15,30,0.0,66.0,0.7,13.9,66.0,61.41,46.43
2018,3,12,15,45,0.0,61.0,0.7,13.6,61.0,56.74,42.69
2018,3,12,16,0,0.0,56.0,0.7,13.3,56.0,52.06,38.92
2018,3,12,16,15,45.5,69.0,0.7,13.15,84.0,72.27,54.39
2018,3,12,16,30,91.0,82.0,0.7,13.0,112.0,86.02,63.9
2018,3,12,16,45,156.5,69.5,0.7,12.8,111.5,71.01,49.14
2018,3,12,17,0,222.0,57.0,0.7,12.6,111.0,46.51,31.28
2018,3,12,17,15,144.0,45.5,0.7,12.5,77.5,36.9,27.42
2018,3,12,17,30,66.0,34.0,0.7,12.4,44.0,29.87,20.72
2018,3,12,17,45,33.0,21.0,0.75,12.25,26.0,18.81,9.99
2018,3,12,18,0,0.0,8.0,0.8,12.1,8.0,7.41,0.0
2018,3,12,18,15,0.0,4.0,0.8,12.05,4.0,3.81,0.0
2018,3,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,13,6,15,4.0,1.5,0.7,8.75,1.5,0.0,0.0
2018,3,13,6,30,8.0,3.0,0.7,8.7,3.0,5.42,0.0
2018,3,13,6,45,4.0,4.5,0.7,8.65,4.5,5.71,0.0
2018,3,13,7,0,0.0,6.0,0.7,8.6,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,0.7,8.6,7.5,6.94,0.32
2018,3,13,7,30,0.0,9.0,0.7,8.6,9.0,8.33,1.63
2018,3,13,7,45,0.0,12.5,0.7,8.65,12.5,11.58,4.53
2018,3,13,8,0,0.0,16.0,0.7,8.7,16.0,14.83,7.41
2018,3,13,8,15,0.0,22.5,0.7,8.8,22.5,20.87,12.7
2018,3,13,8,30,0.0,29.0,0.7,8.9,29.0,26.91,17.93
2018,3,13,8,45,0.0,56.5,0.7,9.0,56.5,52.53,40.06
2018,3,13,9,0,0.0,84.0,0.7,9.1,84.0,78.32,61.94
2018,3,13,9,15,0.0,100.5,0.7,9.35,100.5,94.51,75.32
2018,3,13,9,30,0.0,117.0,0.7,9.6,117.0,110.74,88.6
2018,3,13,9,45,1.5,116.0,0.75,9.8,117.0,110.74,88.32
2018,3,13,10,0,3.0,115.0,0.8,10.0,117.0,110.91,88.27
2018,3,13,10,15,19.5,159.0,0.8,10.25,172.0,177.6,143.5
2018,3,13,10,30,36.0,203.0,0.8,10.5,227.0,239.64,193.27
2018,3,13,10,45,39.0,234.0,0.8,10.75,260.5,275.39,220.66
2018,3,13,11,0,42.0,265.0,0.8,11.0,294.0,310.94,247.62
2018,3,13,11,15,37.5,269.0,0.8,11.1,295.5,309.51,245.69
2018,3,13,11,30,33.0,273.0,0.8,11.2,297.0,307.97,243.98
2018,3,13,11,45,77.0,307.5,0.8,11.3,364.5,383.84,303.36
2018,3,13,12,0,121.0,342.0,0.8,11.4,432.0,470.33,368.32
2018,3,13,12,15,172.5,350.0,0.8,11.4,479.0,520.06,405.43
2018,3,13,12,30,224.0,358.0,0.8,11.4,526.0,567.06,440.27
2018,3,13,12,45,231.0,356.5,0.8,11.4,528.5,562.95,436.87
2018,3,13,13,0,238.0,355.0,0.8,11.4,531.0,557.6,433.14
2018,3,13,13,15,224.5,350.0,0.8,11.35,513.5,531.14,413.71
2018,3,13,13,30,211.0,345.0,0.8,11.3,496.0,504.8,394.45
2018,3,13,13,45,166.5,334.0,0.8,11.25,451.0,450.48,353.62
2018,3,13,14,0,122.0,323.0,0.8,11.2,406.0,399.27,314.84
2018,3,13,14,15,97.0,296.5,0.8,11.05,360.5,344.72,273.57
2018,3,13,14,30,72.0,270.0,0.8,10.9,315.0,297.98,237.66
2018,3,13,14,45,62.5,239.5,0.75,10.75,277.0,258.66,207.12
2018,3,13,15,0,53.0,209.0,0.7,10.6,239.0,220.8,177.29
2018,3,13,15,15,130.5,210.0,0.7,10.6,277.0,252.04,202.32
2018,3,13,15,30,208.0,211.0,0.7,10.6,315.0,272.21,216.68
2018,3,13,15,45,185.5,190.0,0.65,10.15,276.5,231.62,183.43
2018,3,13,16,0,163.0,169.0,0.6,9.7,238.0,193.73,152.48
2018,3,13,16,15,194.5,133.0,0.6,9.45,205.5,155.75,119.19
2018,3,13,16,30,226.0,97.0,0.6,9.2,173.0,115.69,83.74
2018,3,13,16,45,274.5,83.5,0.55,8.95,161.0,89.02,60.49
2018,3,13,17,0,323.0,70.0,0.5,8.7,149.0,58.9,40.82
2018,3,13,17,15,240.0,56.0,0.5,8.5,107.0,41.64,32.21
2018,3,13,17,30,157.0,42.0,0.5,8.3,65.0,34.25,25.09
2018,3,13,17,45,109.0,29.0,0.5,8.1,42.0,24.01,14.83
2018,3,13,18,0,61.0,16.0,0.5,7.9,19.0,13.49,0.0
2018,3,13,18,15,30.5,8.0,0.5,7.85,9.5,7.63,0.0
2018,3,13,18,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.35,6.55,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,0.3,6.45,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.3,6.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.35,6.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.4,6.15,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.35,6.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,0.3,6.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,0.3,6.3,2.0,1.91,0.0
2018,3,14,6,45,0.0,5.0,0.3,6.4,5.0,4.62,0.0
2018,3,14,7,0,0.0,8.0,0.3,6.5,8.0,7.4,0.52
2018,3,14,7,15,0.0,11.0,0.3,6.5,11.0,10.18,3.22
2018,3,14,7,30,0.0,14.0,0.3,6.5,14.0,12.97,5.8
2018,3,14,7,45,0.0,19.5,0.3,6.55,19.5,18.07,10.4
2018,3,14,8,0,0.0,25.0,0.3,6.6,25.0,23.18,14.94
2018,3,14,8,15,0.0,20.0,0.3,6.65,20.0,18.55,10.81
2018,3,14,8,30,0.0,15.0,0.3,6.7,15.0,13.91,6.67
2018,3,14,8,45,3.0,31.0,0.3,6.75,32.5,31.05,21.84
2018,3,14,9,0,6.0,47.0,0.3,6.8,50.0,48.42,37.0
2018,3,14,9,15,116.0,128.5,0.3,6.85,191.5,235.68,198.07
2018,3,14,9,30,226.0,210.0,0.3,6.9,333.0,439.42,358.84
2018,3,14,9,45,255.5,237.0,0.3,7.0,385.0,500.4,401.88
2018,3,14,10,0,285.0,264.0,0.3,7.1,437.0,561.28,445.48
2018,3,14,10,15,257.5,281.0,0.35,7.15,443.5,558.24,441.09
2018,3,14,10,30,230.0,298.0,0.4,7.2,450.0,538.85,425.86
2018,3,14,10,45,202.5,312.5,0.45,7.25,450.0,529.15,417.77
2018,3,14,11,0,175.0,327.0,0.5,7.3,450.0,518.09,408.56
2018,3,14,11,15,205.5,325.0,0.5,7.4,473.0,541.59,426.4
2018,3,14,11,30,236.0,323.0,0.5,7.5,496.0,577.52,452.51
2018,3,14,11,45,122.5,224.0,0.55,7.55,314.0,347.87,278.71
2018,3,14,12,0,9.0,125.0,0.6,7.6,132.0,125.56,99.61
2018,3,14,12,15,9.5,155.0,0.6,7.75,162.5,154.71,124.25
2018,3,14,12,30,10.0,185.0,0.6,7.9,193.0,183.88,147.72
2018,3,14,12,45,53.0,222.0,0.6,8.05,261.5,262.91,212.3
2018,3,14,13,0,96.0,259.0,0.6,8.2,330.0,341.78,274.48
2018,3,14,13,15,225.5,261.0,0.65,8.4,424.0,449.19,359.43
2018,3,14,13,30,355.0,263.0,0.7,8.6,518.0,538.76,427.84
2018,3,14,13,45,420.5,245.5,0.7,8.8,539.0,558.87,442.29
2018,3,14,14,0,486.0,228.0,0.7,9.0,560.0,565.31,447.17
2018,3,14,14,15,495.5,219.0,0.7,9.1,545.5,537.6,425.95
2018,3,14,14,30,505.0,210.0,0.7,9.2,531.0,507.81,403.04
2018,3,14,14,45,371.5,223.0,0.7,9.3,452.0,415.9,331.47
2018,3,14,15,0,238.0,236.0,0.7,9.4,373.0,340.05,271.86
2018,3,14,15,15,308.0,211.0,0.7,9.4,375.0,331.59,264.62
2018,3,14,15,30,378.0,186.0,0.7,9.4,377.0,315.46,249.37
2018,3,14,15,45,342.5,171.5,0.75,9.2,332.5,266.33,208.67
2018,3,14,16,0,307.0,157.0,0.8,9.0,288.0,221.01,170.88
2018,3,14,16,15,372.0,130.5,0.8,8.7,270.5,188.96,140.13
2018,3,14,16,30,437.0,104.0,0.8,8.4,253.0,149.99,103.48
2018,3,14,16,45,530.0,79.5,0.8,8.05,231.5,107.94,66.49
2018,3,14,17,0,623.0,55.0,0.8,7.7,210.0,53.47,31.27
2018,3,14,17,15,531.0,50.0,0.8,7.15,161.0,37.1,28.28
2018,3,14,17,30,439.0,45.0,0.8,6.6,112.0,35.18,26.13
2018,3,14,17,45,275.0,33.0,0.8,6.05,69.5,26.52,17.29
2018,3,14,18,0,111.0,21.0,0.8,5.5,27.0,16.65,0.0
2018,3,14,18,15,55.5,10.5,0.75,5.3,13.5,10.01,0.0
2018,3,14,18,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.85,2.65,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
