Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,8,15,736.5,81.5,0.65,6.0,378.5,641.01,524.8
2018,3,25,8,30,793.0,83.0,0.7,6.3,435.0,711.28,574.36
2018,3,25,8,45,825.0,84.0,0.7,6.6,485.5,766.91,611.18
2018,3,25,9,0,857.0,85.0,0.7,6.9,536.0,821.86,646.76
2018,3,25,9,15,877.5,86.0,0.7,7.25,580.5,858.85,668.97
2018,3,25,9,30,898.0,87.0,0.7,7.6,625.0,900.65,694.39
2018,3,25,9,45,915.0,87.0,0.7,7.9,664.5,935.78,715.0
2018,3,25,10,0,932.0,87.0,0.7,8.2,704.0,968.14,733.64
2018,3,25,10,15,941.0,88.0,0.7,8.45,736.0,991.14,746.18
2018,3,25,10,30,950.0,89.0,0.7,8.7,768.0,1010.62,756.6
2018,3,25,10,45,895.0,115.5,0.7,8.9,772.0,994.07,743.93
2018,3,25,11,0,840.0,142.0,0.7,9.1,776.0,980.99,734.29
2018,3,25,11,15,851.0,140.5,0.75,9.3,795.0,987.73,738.79
2018,3,25,11,30,862.0,139.0,0.8,9.5,814.0,990.84,740.74
2018,3,25,11,45,860.0,139.5,0.8,9.7,819.5,980.11,732.76
2018,3,25,12,0,858.0,140.0,0.8,9.9,825.0,965.87,722.86
2018,3,25,12,15,679.5,190.5,0.8,10.0,733.5,843.64,641.33
2018,3,25,12,30,501.0,241.0,0.8,10.1,642.0,714.86,551.0
2018,3,25,12,45,490.0,247.0,0.8,10.2,636.5,695.85,538.58
2018,3,25,13,0,479.0,253.0,0.8,10.3,631.0,675.31,523.6
2018,3,25,13,15,415.5,264.5,0.8,10.35,588.0,616.25,480.06
2018,3,25,13,30,352.0,276.0,0.8,10.4,545.0,552.58,433.07
2018,3,25,13,45,476.0,242.5,0.8,10.4,595.0,600.84,471.19
2018,3,25,14,0,600.0,209.0,0.8,10.4,645.0,633.71,495.99
2018,3,25,14,15,615.0,198.5,0.8,10.35,629.5,603.17,473.03
2018,3,25,14,30,630.0,188.0,0.8,10.3,614.0,569.75,448.06
2018,3,25,14,45,717.5,151.5,0.8,10.3,612.5,549.35,432.51
2018,3,25,15,0,805.0,115.0,0.8,10.3,611.0,520.12,408.66
2018,3,25,15,15,734.0,123.5,0.8,10.3,552.5,448.53,351.28
2018,3,25,15,30,663.0,132.0,0.8,10.3,494.0,384.41,298.83
2018,3,25,15,45,692.0,115.0,0.8,9.95,464.0,337.71,257.75
2018,3,25,16,0,721.0,98.0,0.8,9.6,434.0,287.04,211.58
2018,3,25,16,15,724.0,86.5,0.8,9.25,392.0,231.64,161.41
2018,3,25,16,30,727.0,75.0,0.8,8.9,350.0,178.71,114.29
2018,3,25,16,45,713.0,66.0,0.8,8.55,303.5,122.57,69.81
2018,3,25,17,0,699.0,57.0,0.8,8.2,257.0,68.01,37.59
2018,3,25,17,15,634.0,51.5,0.85,7.65,205.0,40.36,31.36
2018,3,25,17,30,569.0,46.0,0.9,7.1,153.0,34.3,25.66
2018,3,25,17,45,459.0,38.5,1.0,6.5,107.5,29.9,21.21
2018,3,25,18,0,349.0,31.0,1.1,5.9,62.0,25.46,15.39
2018,3,25,18,15,197.5,19.0,1.05,5.65,34.0,18.11,0.0
2018,3,25,18,30,46.0,7.0,1.0,5.4,6.0,0.0,0.0
2018,3,25,18,45,23.0,3.5,1.0,5.15,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,0.95,1.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,26,5,45,10.5,1.5,0.95,2.05,1.0,0.0,0.0
2018,3,26,6,0,21.0,3.0,0.9,2.2,2.0,0.0,0.0
2018,3,26,6,15,133.5,15.0,0.85,3.0,23.0,55.02,0.0
2018,3,26,6,30,246.0,27.0,0.8,3.8,44.0,134.45,72.77
2018,3,26,6,45,406.0,34.0,0.8,4.6,90.0,230.14,182.45
2018,3,26,7,0,566.0,41.0,0.8,5.4,136.0,331.9,272.62
2018,3,26,7,15,618.5,48.5,0.8,6.05,185.0,398.89,331.85
2018,3,26,7,30,671.0,56.0,0.8,6.7,234.0,469.84,391.47
2018,3,26,7,45,732.0,58.0,0.75,7.35,290.0,543.15,449.65
2018,3,26,8,0,793.0,60.0,0.7,8.0,346.0,619.96,507.42
2018,3,26,8,15,820.5,63.5,0.75,8.5,397.0,677.82,547.82
2018,3,26,8,30,848.0,67.0,0.8,9.0,448.0,729.4,582.66
2018,3,26,8,45,867.5,70.0,0.8,9.5,496.0,779.13,614.62
2018,3,26,9,0,887.0,73.0,0.8,10.0,544.0,827.35,644.73
2018,3,26,9,15,902.5,75.0,0.8,10.4,587.5,869.07,669.96
2018,3,26,9,30,918.0,77.0,0.8,10.8,631.0,908.42,693.24
2018,3,26,9,45,929.5,78.5,0.8,11.2,669.5,940.88,711.63
2018,3,26,10,0,941.0,80.0,0.8,11.6,708.0,970.27,727.93
2018,3,26,10,15,948.0,81.5,0.8,11.9,739.0,992.12,739.54
2018,3,26,10,30,955.0,83.0,0.8,12.2,770.0,1010.38,748.96
2018,3,26,10,45,960.0,84.5,0.8,12.55,794.5,1022.98,754.75
2018,3,26,11,0,965.0,86.0,0.8,12.9,819.0,1031.72,758.27
2018,3,26,11,15,967.5,86.5,0.75,13.1,835.0,1032.99,756.5
2018,3,26,11,30,970.0,87.0,0.7,13.3,851.0,1030.31,752.49
2018,3,26,11,45,970.0,88.5,0.7,13.55,859.5,1022.41,746.45
2018,3,26,12,0,970.0,90.0,0.7,13.8,868.0,1010.59,738.18
2018,3,26,12,15,968.5,90.5,0.7,13.9,868.0,992.47,726.49
2018,3,26,12,30,967.0,91.0,0.7,14.0,868.0,970.65,712.63
2018,3,26,12,45,932.0,106.5,0.65,14.1,850.5,931.73,686.78
2018,3,26,13,0,897.0,122.0,0.6,14.2,833.0,890.6,659.67
2018,3,26,13,15,901.5,116.5,0.6,14.25,819.5,858.97,639.83
2018,3,26,13,30,906.0,111.0,0.6,14.3,806.0,824.04,617.54
2018,3,26,13,45,891.5,112.5,0.65,14.3,780.0,778.79,589.07
2018,3,26,14,0,877.0,114.0,0.7,14.3,754.0,731.85,558.89
2018,3,26,14,15,867.5,111.0,0.7,14.2,723.0,683.86,524.98
2018,3,26,14,30,858.0,108.0,0.7,14.1,692.0,632.25,487.54
2018,3,26,14,45,848.0,103.5,0.7,14.0,655.0,577.69,446.81
2018,3,26,15,0,838.0,99.0,0.7,13.9,618.0,522.25,404.01
2018,3,26,15,15,825.5,94.5,0.7,13.9,577.0,465.04,358.16
2018,3,26,15,30,813.0,90.0,0.7,13.9,536.0,407.72,310.57
2018,3,26,15,45,813.5,82.5,0.7,13.45,496.5,352.18,262.92
2018,3,26,16,0,814.0,75.0,0.7,13.0,457.0,295.56,212.78
2018,3,26,16,15,788.5,71.5,0.75,12.55,408.0,235.97,160.48
2018,3,26,16,30,763.0,68.0,0.8,12.1,359.0,178.78,111.4
2018,3,26,16,45,723.0,63.5,0.8,11.65,307.5,121.95,67.92
2018,3,26,17,0,683.0,59.0,0.8,11.2,256.0,69.86,38.71
2018,3,26,17,15,621.0,53.0,0.9,10.5,205.0,37.91,28.77
2018,3,26,17,30,559.0,47.0,1.0,9.8,154.0,35.0,26.01
2018,3,26,17,45,454.5,39.0,1.05,9.15,108.5,30.19,21.26
2018,3,26,18,0,350.0,31.0,1.1,8.5,63.0,25.27,15.33
2018,3,26,18,15,199.5,18.5,1.05,8.25,34.5,17.63,0.0
2018,3,26,18,30,49.0,6.0,1.0,8.0,6.0,5.72,0.0
2018,3,26,18,45,24.5,3.0,0.95,7.75,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,0.9,6.45,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,0.9,6.7,2.0,0.0,0.0
2018,3,27,6,15,144.0,15.5,0.9,7.4,25.0,59.1,0.0
2018,3,27,6,30,270.0,28.0,0.9,8.1,48.0,146.63,88.6
2018,3,27,6,45,393.5,37.0,0.9,8.85,91.5,229.31,180.24
2018,3,27,7,0,517.0,46.0,0.9,9.6,135.0,320.34,260.27
2018,3,27,7,15,588.0,52.0,0.85,10.15,186.0,392.46,322.51
2018,3,27,7,30,659.0,58.0,0.8,10.7,237.0,470.58,386.6
2018,3,27,7,45,691.0,64.5,0.8,11.25,286.0,527.19,431.33
2018,3,27,8,0,723.0,71.0,0.8,11.8,335.0,588.29,477.35
2018,3,27,8,15,757.5,74.5,0.8,12.4,386.5,648.35,519.45
2018,3,27,8,30,792.0,78.0,0.8,13.0,438.0,708.85,559.77
2018,3,27,8,45,713.5,108.0,0.75,13.6,458.0,714.97,559.68
2018,3,27,9,0,635.0,138.0,0.7,14.2,478.0,708.57,551.47
2018,3,27,9,15,567.0,173.0,0.7,14.6,495.0,702.8,544.39
2018,3,27,9,30,499.0,208.0,0.7,15.0,512.0,696.87,536.37
2018,3,27,9,45,550.0,205.0,0.65,15.45,559.0,750.11,571.65
2018,3,27,10,0,601.0,202.0,0.6,15.9,606.0,808.34,608.35
2018,3,27,10,15,615.0,209.5,0.6,16.2,639.0,837.75,625.44
2018,3,27,10,30,629.0,217.0,0.6,16.5,672.0,864.74,641.17
2018,3,27,10,45,744.5,173.5,0.6,16.85,729.5,931.55,682.56
2018,3,27,11,0,860.0,130.0,0.6,17.2,787.0,990.05,716.9
2018,3,27,11,15,908.5,109.5,0.6,17.45,817.0,1003.54,723.04
2018,3,27,11,30,957.0,89.0,0.6,17.7,847.0,1021.74,732.92
2018,3,27,11,45,958.0,89.5,0.55,17.9,855.0,1013.7,725.52
2018,3,27,12,0,959.0,90.0,0.5,18.1,863.0,1001.8,716.33
2018,3,27,12,15,960.0,89.5,0.5,18.25,864.0,985.0,705.61
2018,3,27,12,30,961.0,89.0,0.5,18.4,865.0,964.48,692.73
2018,3,27,12,45,961.0,87.5,0.55,18.5,858.0,938.36,677.66
2018,3,27,13,0,961.0,86.0,0.6,18.6,851.0,908.75,660.35
2018,3,27,13,15,956.0,86.5,0.6,18.6,835.5,873.76,638.74
2018,3,27,13,30,951.0,87.0,0.6,18.6,820.0,835.84,615.13
2018,3,27,13,45,942.5,87.5,0.6,18.6,796.5,792.56,587.79
2018,3,27,14,0,934.0,88.0,0.6,18.6,773.0,747.01,558.65
2018,3,27,14,15,923.0,87.5,0.6,18.45,742.0,696.79,524.97
2018,3,27,14,30,912.0,87.0,0.6,18.3,711.0,645.03,488.22
2018,3,27,14,45,878.0,92.0,0.6,18.2,667.0,584.4,443.74
2018,3,27,15,0,844.0,97.0,0.6,18.1,623.0,524.11,398.18
2018,3,27,15,15,838.5,90.0,0.6,18.1,583.0,467.38,353.59
2018,3,27,15,30,833.0,83.0,0.6,18.1,543.0,409.81,306.58
2018,3,27,15,45,823.0,79.5,0.65,17.9,501.5,353.33,259.14
2018,3,27,16,0,813.0,76.0,0.7,17.7,460.0,296.9,210.19
2018,3,27,16,15,786.5,72.0,0.7,17.15,410.5,236.67,158.31
2018,3,27,16,30,760.0,68.0,0.7,16.6,361.0,178.97,109.7
2018,3,27,16,45,722.0,63.0,0.75,16.1,309.5,122.05,66.73
2018,3,27,17,0,684.0,58.0,0.8,15.6,258.0,69.62,37.42
2018,3,27,17,15,622.0,52.5,0.9,14.95,207.0,37.36,27.75
2018,3,27,17,30,560.0,47.0,1.0,14.3,156.0,34.85,25.39
2018,3,27,17,45,454.5,39.5,1.1,13.65,110.5,30.48,21.12
2018,3,27,18,0,349.0,32.0,1.2,13.0,65.0,26.06,15.89
2018,3,27,18,15,199.0,19.0,1.2,12.65,35.5,15.85,0.0
2018,3,27,18,30,49.0,6.0,1.2,12.3,6.0,5.72,0.0
2018,3,27,18,45,24.5,3.0,1.2,11.95,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,5,45,12.5,2.0,0.95,9.7,1.5,0.0,0.0
2018,3,28,6,0,25.0,4.0,0.9,9.8,3.0,0.0,0.0
2018,3,28,6,15,182.5,15.5,0.75,10.5,28.5,71.48,0.0
2018,3,28,6,30,340.0,27.0,0.6,11.2,54.0,174.3,112.64
2018,3,28,6,45,455.0,35.0,0.45,11.85,99.0,254.28,197.51
2018,3,28,7,0,570.0,43.0,0.3,12.5,144.0,343.56,273.76
2018,3,28,7,15,635.5,48.0,0.3,13.05,195.5,411.15,330.87
2018,3,28,7,30,701.0,53.0,0.3,13.6,247.0,487.77,392.07
2018,3,28,7,45,743.5,57.0,0.3,14.15,299.5,553.33,441.9
2018,3,28,8,0,786.0,61.0,0.3,14.7,352.0,620.85,490.62
2018,3,28,8,15,814.5,64.5,0.25,15.25,403.5,679.17,528.24
2018,3,28,8,30,843.0,68.0,0.2,15.8,455.0,731.28,560.2
2018,3,28,8,45,863.0,70.5,0.2,16.3,502.5,780.59,590.15
2018,3,28,9,0,883.0,73.0,0.2,16.8,550.0,828.43,618.37
2018,3,28,9,15,899.0,74.5,0.2,17.25,593.5,869.81,641.88
2018,3,28,9,30,915.0,76.0,0.2,17.7,637.0,908.84,663.55
2018,3,28,9,45,927.5,76.5,0.15,18.1,675.0,940.87,679.72
2018,3,28,10,0,940.0,77.0,0.1,18.5,713.0,969.88,694.0
2018,3,28,10,15,948.5,78.5,0.1,18.8,745.0,993.05,705.7
2018,3,28,10,30,957.0,80.0,0.1,19.1,777.0,1012.65,715.32
2018,3,28,10,45,962.5,81.0,0.1,19.4,801.5,1025.06,720.7
2018,3,28,11,0,968.0,82.0,0.1,19.7,826.0,1033.62,723.99
2018,3,28,11,15,972.0,82.5,0.15,19.9,843.0,1036.23,725.07
2018,3,28,11,30,976.0,83.0,0.2,20.1,860.0,1034.87,724.13
2018,3,28,11,45,977.5,83.0,0.2,20.3,868.5,1026.57,718.25
2018,3,28,12,0,979.0,83.0,0.2,20.5,877.0,1014.35,710.25
2018,3,28,12,15,979.0,83.0,0.25,20.6,877.5,996.84,700.56
2018,3,28,12,30,979.0,83.0,0.3,20.7,878.0,975.57,688.75
2018,3,28,12,45,977.0,83.0,0.3,20.8,870.5,948.85,672.59
2018,3,28,13,0,975.0,83.0,0.3,20.9,863.0,918.67,654.35
2018,3,28,13,15,971.5,82.5,0.3,20.9,847.5,883.4,633.14
2018,3,28,13,30,968.0,82.0,0.3,20.9,832.0,845.06,609.89
2018,3,28,13,45,961.5,82.0,0.35,20.9,809.0,802.11,584.35
2018,3,28,14,0,955.0,82.0,0.4,20.9,786.0,756.7,556.8
2018,3,28,14,15,947.0,81.0,0.4,20.9,755.5,707.05,524.23
2018,3,28,14,30,939.0,80.0,0.4,20.9,725.0,655.54,488.11
2018,3,28,14,45,927.5,78.5,0.4,20.95,688.0,599.96,447.88
2018,3,28,15,0,916.0,77.0,0.4,21.0,651.0,543.38,405.54
2018,3,28,15,15,901.5,75.0,0.4,21.0,608.5,484.24,359.85
2018,3,28,15,30,887.0,73.0,0.4,21.0,566.0,424.96,312.34
2018,3,28,15,45,867.0,71.0,0.4,20.85,519.0,363.96,262.09
2018,3,28,16,0,847.0,69.0,0.4,20.7,472.0,304.0,211.26
2018,3,28,16,15,817.5,66.5,0.45,20.0,421.0,239.29,157.02
2018,3,28,16,30,788.0,64.0,0.5,19.3,370.0,180.6,108.45
2018,3,28,16,45,740.0,61.0,0.5,18.6,316.0,122.73,65.66
2018,3,28,17,0,692.0,58.0,0.5,17.9,262.0,70.54,37.25
2018,3,28,17,15,616.5,53.0,0.65,17.3,208.5,37.61,27.7
2018,3,28,17,30,541.0,48.0,0.8,16.7,155.0,35.53,25.74
2018,3,28,17,45,457.5,39.5,0.95,16.05,111.5,30.32,20.8
2018,3,28,18,0,374.0,31.0,1.1,15.4,68.0,24.92,14.97
2018,3,28,18,15,223.0,20.0,1.1,15.2,38.5,16.71,0.0
2018,3,28,18,30,72.0,9.0,1.1,15.0,9.0,8.58,0.0
2018,3,28,18,45,36.0,4.5,1.15,14.8,4.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,5,45,22.0,3.0,1.05,14.0,2.5,0.0,0.0
2018,3,29,6,0,44.0,6.0,1.0,14.1,5.0,0.0,0.0
2018,3,29,6,15,198.0,18.0,0.85,14.55,32.0,79.25,0.0
2018,3,29,6,30,352.0,30.0,0.7,15.0,59.0,184.14,123.61
2018,3,29,6,45,457.0,38.0,0.55,15.5,104.0,259.8,200.16
2018,3,29,7,0,562.0,46.0,0.4,16.0,149.0,344.93,272.28
2018,3,29,7,15,638.5,51.0,0.35,16.75,203.0,418.02,332.21
2018,3,29,7,30,715.0,56.0,0.3,17.5,257.0,501.5,396.71
2018,3,29,7,45,757.5,60.0,0.25,18.3,310.5,567.91,445.03
2018,3,29,8,0,800.0,64.0,0.2,19.1,364.0,636.19,491.93
2018,3,29,8,15,829.0,67.5,0.2,19.9,416.5,695.52,529.33
2018,3,29,8,30,858.0,71.0,0.2,20.7,469.0,754.69,565.3
2018,3,29,8,45,878.5,73.5,0.15,21.5,517.5,798.83,589.37
2018,3,29,9,0,899.0,76.0,0.1,22.3,566.0,847.56,615.94
2018,3,29,9,15,915.0,78.0,0.1,22.25,610.5,889.97,640.48
2018,3,29,9,30,931.0,80.0,0.1,22.2,655.0,929.97,663.27
2018,3,29,9,45,942.5,81.0,0.1,22.15,693.5,961.97,680.93
2018,3,29,10,0,954.0,82.0,0.1,22.1,732.0,990.83,696.71
2018,3,29,10,15,946.0,90.0,0.1,22.3,758.5,1006.05,703.6
2018,3,29,10,30,938.0,98.0,0.1,22.5,785.0,1017.07,708.3
2018,3,29,10,45,949.0,97.0,0.15,22.7,811.5,1032.14,716.46
2018,3,29,11,0,960.0,96.0,0.2,22.9,838.0,1043.48,722.58
2018,3,29,11,15,971.5,93.0,0.2,22.85,857.5,1049.22,725.26
2018,3,29,11,30,983.0,90.0,0.2,22.8,877.0,1051.01,725.84
2018,3,29,11,45,979.5,92.5,0.2,22.7,883.5,1040.48,719.48
2018,3,29,12,0,976.0,95.0,0.2,22.6,890.0,1026.06,711.14
2018,3,29,12,15,872.0,146.0,0.25,22.4,856.5,973.44,681.24
2018,3,29,12,30,768.0,197.0,0.3,22.2,823.0,916.35,648.68
2018,3,29,12,45,749.0,203.0,0.3,22.0,809.5,883.66,629.86
2018,3,29,13,0,730.0,209.0,0.3,21.8,796.0,848.95,609.23
2018,3,29,13,15,730.0,204.0,0.3,21.65,781.5,817.14,589.8
2018,3,29,13,30,730.0,199.0,0.3,21.5,767.0,782.89,568.32
2018,3,29,13,45,773.5,172.0,0.3,21.4,758.5,757.04,552.83
2018,3,29,14,0,817.0,145.0,0.3,21.3,750.0,725.0,532.61
2018,3,29,14,15,873.5,118.0,0.3,21.25,741.5,697.14,514.43
2018,3,29,14,30,930.0,91.0,0.3,21.2,733.0,661.68,490.14
2018,3,29,14,45,928.5,86.0,0.3,21.15,699.0,608.64,452.03
2018,3,29,15,0,927.0,81.0,0.3,21.1,665.0,553.65,411.3
2018,3,29,15,15,911.5,79.0,0.3,21.1,621.5,493.38,365.11
2018,3,29,15,30,896.0,77.0,0.3,21.1,578.0,433.07,317.16
2018,3,29,15,45,877.5,75.0,0.3,20.8,531.0,371.97,267.26
2018,3,29,16,0,859.0,73.0,0.3,20.5,484.0,308.58,214.15
2018,3,29,16,15,827.5,70.5,0.35,19.8,432.0,245.82,161.62
2018,3,29,16,30,796.0,68.0,0.4,19.1,380.0,186.13,112.47
2018,3,29,16,45,752.0,65.0,0.4,18.35,326.5,128.13,69.47
2018,3,29,17,0,708.0,62.0,0.4,17.6,273.0,75.36,40.56
2018,3,29,17,15,631.5,56.5,0.5,16.85,218.0,40.36,30.19
2018,3,29,17,30,555.0,51.0,0.6,16.1,163.0,38.0,28.02
2018,3,29,17,45,439.0,42.0,0.75,15.35,114.5,32.41,22.73
2018,3,29,18,0,323.0,33.0,0.9,14.6,66.0,26.63,16.63
2018,3,29,18,15,194.5,21.5,0.95,14.4,38.0,18.05,0.0
2018,3,29,18,30,66.0,10.0,1.0,14.2,10.0,9.53,0.0
2018,3,29,18,45,33.0,5.0,1.0,14.0,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,5,45,14.5,2.5,1.05,12.8,2.5,0.0,0.0
2018,3,30,6,0,29.0,5.0,1.0,12.8,5.0,0.0,0.0
2018,3,30,6,15,118.0,18.5,0.9,13.15,27.5,55.0,0.0
2018,3,30,6,30,207.0,32.0,0.8,13.5,50.0,135.02,94.3
2018,3,30,6,45,308.5,43.5,0.7,13.8,91.0,201.75,157.89
2018,3,30,7,0,410.0,55.0,0.6,14.1,132.0,283.08,227.59
2018,3,30,7,15,448.0,67.5,0.5,14.75,175.5,340.19,275.47
2018,3,30,7,30,486.0,80.0,0.4,15.4,219.0,400.25,323.23
2018,3,30,7,45,503.5,94.0,0.3,16.0,262.5,451.43,361.57
2018,3,30,8,0,521.0,108.0,0.2,16.6,306.0,498.11,394.74
2018,3,30,8,15,489.0,132.5,0.2,16.85,338.5,525.85,413.11
2018,3,30,8,30,457.0,157.0,0.2,17.1,371.0,548.94,427.59
2018,3,30,8,45,455.0,176.5,0.2,17.35,408.0,586.03,452.16
2018,3,30,9,0,453.0,196.0,0.2,17.6,445.0,621.16,474.56
2018,3,30,9,15,605.5,165.0,0.2,18.0,525.5,736.37,554.59
2018,3,30,9,30,758.0,134.0,0.2,18.4,606.0,852.89,627.63
2018,3,30,9,45,850.0,112.5,0.2,18.8,671.5,924.12,668.81
2018,3,30,10,0,942.0,91.0,0.2,19.2,737.0,992.15,707.55
2018,3,30,10,15,904.5,110.5,0.2,19.4,753.0,991.99,704.45
2018,3,30,10,30,867.0,130.0,0.2,19.6,769.0,995.35,704.88
2018,3,30,10,45,763.0,180.5,0.2,19.75,756.0,961.0,682.39
2018,3,30,11,0,659.0,231.0,0.2,19.9,743.0,914.63,653.04
2018,3,30,11,15,628.0,251.5,0.2,19.95,747.5,902.67,644.6
2018,3,30,11,30,597.0,272.0,0.2,20.0,752.0,885.38,632.39
2018,3,30,11,45,541.0,296.5,0.2,20.0,735.0,849.22,607.91
2018,3,30,12,0,485.0,321.0,0.2,20.0,718.0,811.18,582.37
2018,3,30,12,15,467.5,328.0,0.2,19.95,711.0,789.88,568.7
2018,3,30,12,30,450.0,335.0,0.2,19.9,704.0,767.03,553.73
2018,3,30,12,45,411.0,346.5,0.2,19.8,681.0,728.43,528.02
2018,3,30,13,0,372.0,358.0,0.2,19.7,658.0,683.48,498.2
2018,3,30,13,15,435.5,327.0,0.2,19.85,672.0,695.03,507.77
2018,3,30,13,30,499.0,296.0,0.2,20.0,686.0,694.74,508.61
2018,3,30,13,45,473.0,295.5,0.2,20.1,657.0,651.02,478.58
2018,3,30,14,0,447.0,295.0,0.2,20.2,628.0,607.84,449.06
2018,3,30,14,15,433.0,287.5,0.25,20.25,599.5,566.96,421.49
2018,3,30,14,30,419.0,280.0,0.3,20.3,571.0,526.29,393.4
2018,3,30,14,45,420.5,263.5,0.3,20.3,542.5,486.62,365.15
2018,3,30,15,0,422.0,247.0,0.3,20.3,514.0,446.14,335.5
2018,3,30,15,15,388.0,237.0,0.3,20.3,470.0,393.94,296.49
2018,3,30,15,30,354.0,227.0,0.3,20.3,426.0,346.08,260.06
2018,3,30,15,45,378.0,200.5,0.35,19.75,397.0,307.41,229.7
2018,3,30,16,0,402.0,174.0,0.4,19.2,368.0,264.51,194.59
2018,3,30,16,15,380.5,157.5,0.45,18.6,325.5,217.78,156.96
2018,3,30,16,30,359.0,141.0,0.5,18.0,283.0,173.6,121.66
2018,3,30,16,45,312.0,126.0,0.5,17.4,237.0,133.94,92.75
2018,3,30,17,0,265.0,111.0,0.5,16.8,191.0,97.29,69.56
2018,3,30,17,15,221.5,93.0,0.6,16.05,151.0,71.65,57.79
2018,3,30,17,30,178.0,75.0,0.7,15.3,111.0,58.78,46.38
2018,3,30,17,45,138.5,56.5,0.75,14.55,79.5,45.08,33.9
2018,3,30,18,0,99.0,38.0,0.8,13.8,48.0,30.92,20.45
2018,3,30,18,15,62.0,22.5,0.85,13.5,27.5,18.61,0.0
2018,3,30,18,30,25.0,7.0,0.9,13.2,7.0,6.67,0.0
2018,3,30,18,45,12.5,3.5,0.9,12.9,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,5,45,13.5,2.5,1.25,10.35,2.5,0.0,0.0
2018,3,31,6,0,27.0,5.0,1.2,10.4,5.0,4.77,0.0
2018,3,31,6,15,92.5,19.0,1.15,10.65,26.5,60.68,0.0
2018,3,31,6,30,158.0,33.0,1.1,10.9,48.0,117.82,85.0
2018,3,31,6,45,220.0,48.5,1.0,11.2,83.5,170.59,135.48
2018,3,31,7,0,282.0,64.0,0.9,11.5,119.0,230.42,188.28
2018,3,31,7,15,301.0,82.0,0.8,12.2,156.0,276.39,227.79
2018,3,31,7,30,320.0,100.0,0.7,12.9,193.0,323.6,266.43
2018,3,31,7,45,272.5,125.0,0.65,13.65,215.0,326.84,267.9
2018,3,31,8,0,225.0,150.0,0.6,14.4,237.0,335.17,272.53
2018,3,31,8,15,308.5,159.5,0.55,14.7,296.0,414.91,334.82
2018,3,31,8,30,392.0,169.0,0.5,15.0,355.0,513.77,408.1
2018,3,31,8,45,508.0,159.5,0.5,15.3,425.5,609.97,477.98
2018,3,31,9,0,624.0,150.0,0.5,15.6,496.0,718.63,553.43
2018,3,31,9,15,751.0,123.5,0.5,16.05,572.0,816.8,616.33
2018,3,31,9,30,878.0,97.0,0.5,16.5,648.0,906.75,671.48
2018,3,31,9,45,905.0,93.5,0.5,17.0,690.5,946.28,692.65
2018,3,31,10,0,932.0,90.0,0.5,17.5,733.0,983.5,712.83
2018,3,31,10,15,934.5,92.5,0.5,17.7,761.5,1001.67,721.76
2018,3,31,10,30,937.0,95.0,0.5,17.9,790.0,1016.14,728.78
2018,3,31,10,45,872.5,128.5,0.5,18.15,791.5,1005.19,720.12
2018,3,31,11,0,808.0,162.0,0.5,18.4,793.0,980.07,703.23
2018,3,31,11,15,706.0,213.5,0.5,18.4,773.0,939.83,677.8
2018,3,31,11,30,604.0,265.0,0.5,18.4,753.0,888.05,643.33
2018,3,31,11,45,569.0,287.0,0.5,18.4,750.5,866.56,628.88
2018,3,31,12,0,534.0,309.0,0.5,18.4,748.0,845.45,614.13
2018,3,31,12,15,546.5,304.5,0.5,18.25,754.0,839.44,611.01
2018,3,31,12,30,559.0,300.0,0.5,18.1,760.0,830.72,605.93
2018,3,31,12,45,570.0,291.5,0.55,17.9,757.0,813.89,596.68
2018,3,31,13,0,581.0,283.0,0.6,17.7,754.0,794.41,585.64
2018,3,31,13,15,560.0,284.0,0.6,17.65,731.0,755.38,559.61
2018,3,31,13,30,539.0,285.0,0.6,17.6,708.0,715.72,533.04
2018,3,31,13,45,584.0,256.0,0.65,17.5,702.5,696.18,522.1
2018,3,31,14,0,629.0,227.0,0.7,17.4,697.0,673.6,508.25
2018,3,31,14,15,692.0,189.5,0.7,17.25,688.0,647.9,491.48
2018,3,31,14,30,755.0,152.0,0.7,17.1,679.0,614.71,468.58
2018,3,31,14,45,752.0,142.5,0.7,17.0,644.5,563.38,430.77
2018,3,31,15,0,749.0,133.0,0.7,16.9,610.0,510.84,390.94
2018,3,31,15,15,754.0,119.5,0.7,16.9,572.5,457.24,348.72
2018,3,31,15,30,759.0,106.0,0.7,16.9,535.0,404.24,305.23
2018,3,31,15,45,770.0,91.5,0.65,16.4,495.5,348.87,258.4
2018,3,31,16,0,781.0,77.0,0.6,15.9,456.0,291.42,208.24
2018,3,31,16,15,748.0,75.5,0.6,15.4,407.5,233.82,158.57
2018,3,31,16,30,715.0,74.0,0.6,14.9,359.0,179.55,112.79
2018,3,31,16,45,669.0,69.5,0.6,14.45,307.0,121.41,68.39
2018,3,31,17,0,623.0,65.0,0.6,14.0,255.0,71.84,39.69
2018,3,31,17,15,557.0,58.5,0.65,13.25,204.5,41.53,31.72
2018,3,31,17,30,491.0,52.0,0.7,12.5,154.0,38.41,28.87
2018,3,31,17,45,392.5,43.5,0.7,11.8,110.5,33.37,24.03
2018,3,31,18,0,294.0,35.0,0.7,11.1,67.0,28.17,18.53
2018,3,31,18,15,172.0,21.5,0.75,10.8,38.0,17.02,0.61
2018,3,31,18,30,50.0,8.0,0.8,10.5,9.0,7.63,0.0
2018,3,31,18,45,25.0,4.0,0.8,10.25,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,5,45,22.5,4.0,1.25,9.2,4.0,0.0,0.0
2018,4,1,6,0,45.0,8.0,1.2,9.4,8.0,19.7,0.0
2018,4,1,6,15,176.0,22.0,1.05,9.95,37.0,92.6,0.0
2018,4,1,6,30,307.0,36.0,0.9,10.5,66.0,177.05,131.08
2018,4,1,6,45,417.5,45.0,0.8,11.05,112.5,254.14,202.11
2018,4,1,7,0,528.0,54.0,0.7,11.6,159.0,342.29,277.56
2018,4,1,7,15,596.5,60.0,0.65,12.05,211.0,414.83,338.23
2018,4,1,7,30,665.0,66.0,0.6,12.5,263.0,492.94,400.35
2018,4,1,7,45,711.5,70.0,0.6,13.0,316.5,556.32,448.8
2018,4,1,8,0,758.0,74.0,0.6,13.5,370.0,625.63,499.44
2018,4,1,8,15,788.0,77.5,0.6,14.0,421.5,684.07,538.35
2018,4,1,8,30,818.0,81.0,0.6,14.5,473.0,742.46,576.07
2018,4,1,8,45,840.5,83.5,0.55,14.95,521.0,793.18,606.63
2018,4,1,9,0,863.0,86.0,0.5,15.4,569.0,842.54,635.44
2018,4,1,9,15,880.5,88.0,0.55,15.75,613.0,878.08,656.61
2018,4,1,9,30,898.0,90.0,0.6,16.1,657.0,918.31,680.86
2018,4,1,9,45,911.0,91.0,0.6,16.45,695.5,950.7,698.68
2018,4,1,10,0,924.0,92.0,0.6,16.8,734.0,980.12,714.57
2018,4,1,10,15,931.5,94.0,0.6,17.0,765.0,1002.26,726.23
2018,4,1,10,30,939.0,96.0,0.6,17.2,796.0,1020.86,735.82
2018,4,1,10,45,943.5,97.5,0.65,17.35,819.5,1032.29,742.43
2018,4,1,11,0,948.0,99.0,0.7,17.5,843.0,1039.92,746.93
2018,4,1,11,15,951.0,100.0,0.7,17.55,859.5,1041.67,747.08
2018,4,1,11,30,954.0,101.0,0.7,17.6,876.0,1039.52,745.07
2018,4,1,11,45,954.5,102.0,0.75,17.65,884.0,1031.07,740.53
2018,4,1,12,0,955.0,103.0,0.8,17.7,892.0,1018.79,733.79
2018,4,1,12,15,946.0,107.0,0.8,17.6,889.0,997.09,720.58
2018,4,1,12,30,937.0,111.0,0.8,17.5,886.0,971.99,705.4
2018,4,1,12,45,845.0,156.0,0.85,17.45,850.0,918.58,672.93
2018,4,1,13,0,753.0,201.0,0.9,17.4,814.0,862.37,638.37
2018,4,1,13,15,759.5,193.5,0.9,17.25,802.0,832.63,620.22
2018,4,1,13,30,766.0,186.0,0.9,17.1,790.0,799.97,599.37
2018,4,1,13,45,845.5,142.5,0.95,16.95,792.0,782.28,589.77
2018,4,1,14,0,925.0,99.0,1.0,16.8,794.0,756.09,573.85
2018,4,1,14,15,868.5,116.0,1.0,16.55,748.0,694.01,530.39
2018,4,1,14,30,812.0,133.0,1.0,16.3,702.0,632.53,485.81
2018,4,1,14,45,843.0,114.0,1.0,16.05,678.0,589.19,454.07
2018,4,1,15,0,874.0,95.0,1.0,15.8,654.0,542.07,417.82
2018,4,1,15,15,861.0,92.0,1.0,15.8,612.5,482.98,370.57
2018,4,1,15,30,848.0,89.0,1.0,15.8,571.0,424.83,322.42
2018,4,1,15,45,826.0,85.5,1.0,15.1,523.0,363.26,270.9
2018,4,1,16,0,804.0,82.0,1.0,14.4,475.0,303.15,219.0
2018,4,1,16,15,776.0,78.0,1.0,13.95,424.5,243.0,166.44
2018,4,1,16,30,748.0,74.0,1.0,13.5,374.0,185.6,117.26
2018,4,1,16,45,706.5,69.0,1.0,13.1,321.5,128.95,73.5
2018,4,1,17,0,665.0,64.0,1.0,12.7,269.0,73.37,39.82
2018,4,1,17,15,592.5,58.5,1.0,12.15,215.5,41.46,31.8
2018,4,1,17,30,520.0,53.0,1.0,11.6,162.0,39.17,29.67
2018,4,1,17,45,421.5,45.0,1.0,11.05,117.5,34.61,25.23
2018,4,1,18,0,323.0,37.0,1.0,10.5,73.0,29.96,20.23
2018,4,1,18,15,191.5,23.0,1.0,10.2,41.5,19.01,3.3
2018,4,1,18,30,60.0,9.0,1.0,9.9,10.0,8.58,0.0
2018,4,1,18,45,30.0,4.5,1.0,9.6,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,2,5,45,2.5,2.5,0.8,8.5,2.5,0.0,0.0
2018,4,2,6,0,5.0,5.0,0.8,8.6,5.0,6.12,0.0
2018,4,2,6,15,19.0,19.5,0.85,8.75,21.0,26.96,0.0
2018,4,2,6,30,33.0,34.0,0.9,8.9,37.0,50.13,35.12
2018,4,2,6,45,34.5,49.5,0.9,9.1,54.5,68.4,52.7
2018,4,2,7,0,36.0,65.0,0.9,9.3,72.0,86.64,69.34
2018,4,2,7,15,100.0,88.0,0.9,9.65,116.0,156.47,129.96
2018,4,2,7,30,164.0,111.0,0.9,10.0,160.0,225.28,188.53
2018,4,2,7,45,306.5,120.0,0.9,10.35,233.5,343.21,286.61
2018,4,2,8,0,449.0,129.0,0.9,10.7,307.0,476.97,392.57
2018,4,2,8,15,590.5,117.0,0.9,11.1,383.0,590.85,479.11
2018,4,2,8,30,732.0,105.0,0.9,11.5,459.0,709.95,564.45
2018,4,2,8,45,758.0,108.5,0.85,11.95,506.5,761.56,596.29
2018,4,2,9,0,784.0,112.0,0.8,12.4,554.0,808.18,624.56
2018,4,2,9,15,814.5,109.5,0.8,12.8,599.5,854.89,653.2
2018,4,2,9,30,845.0,107.0,0.8,13.2,645.0,900.06,680.24
2018,4,2,9,45,873.5,101.5,0.8,13.55,685.5,930.11,697.03
2018,4,2,10,0,902.0,96.0,0.8,13.9,726.0,965.8,717.56
2018,4,2,10,15,910.0,98.5,0.75,14.3,757.5,988.56,728.27
2018,4,2,10,30,918.0,101.0,0.7,14.7,789.0,1007.85,736.87
2018,4,2,10,45,922.5,103.0,0.7,15.05,813.0,1019.58,742.05
2018,4,2,11,0,927.0,105.0,0.7,15.4,837.0,1027.57,745.1
2018,4,2,11,15,932.0,105.0,0.7,15.65,853.5,1030.06,745.18
2018,4,2,11,30,937.0,105.0,0.7,15.9,870.0,1028.73,743.11
2018,4,2,11,45,940.0,105.5,0.7,16.1,879.5,1022.19,738.13
2018,4,2,12,0,943.0,106.0,0.7,16.3,889.0,1011.82,730.99
2018,4,2,12,15,944.0,106.0,0.7,16.45,890.0,995.28,720.3
2018,4,2,12,30,945.0,106.0,0.7,16.6,891.0,975.08,707.48
2018,4,2,12,45,944.0,105.5,0.7,16.7,884.0,949.0,691.17
2018,4,2,13,0,943.0,105.0,0.7,16.8,877.0,919.56,672.78
2018,4,2,13,15,937.5,105.0,0.7,16.8,860.5,883.67,650.44
2018,4,2,13,30,932.0,105.0,0.7,16.8,844.0,844.98,626.17
2018,4,2,13,45,934.5,100.0,0.65,16.8,823.0,804.7,599.82
2018,4,2,14,0,937.0,95.0,0.6,16.8,802.0,761.44,571.28
2018,4,2,14,15,899.5,105.0,0.6,16.65,762.0,703.37,531.88
2018,4,2,14,30,862.0,115.0,0.6,16.5,722.0,646.54,491.32
2018,4,2,14,45,868.0,105.5,0.6,16.35,690.0,595.79,454.39
2018,4,2,15,0,874.0,96.0,0.6,16.2,658.0,543.7,414.89
2018,4,2,15,15,870.5,90.5,0.6,16.2,619.5,488.32,371.09
2018,4,2,15,30,867.0,85.0,0.6,16.2,581.0,431.75,324.68
2018,4,2,15,45,843.5,84.0,0.55,16.05,533.5,368.57,271.76
2018,4,2,16,0,820.0,83.0,0.5,15.9,486.0,309.28,220.61
2018,4,2,16,15,788.5,80.5,0.5,15.5,435.0,248.71,168.6
2018,4,2,16,30,757.0,78.0,0.5,15.1,384.0,191.29,120.24
2018,4,2,16,45,714.5,73.5,0.5,14.65,331.0,130.64,73.79
2018,4,2,17,0,672.0,69.0,0.5,14.2,278.0,78.35,43.23
2018,4,2,17,15,611.0,63.0,0.55,13.55,226.0,45.06,34.84
2018,4,2,17,30,550.0,57.0,0.6,12.9,174.0,42.57,32.57
2018,4,2,17,45,445.5,48.0,0.65,12.25,126.0,37.24,27.48
2018,4,2,18,0,341.0,39.0,0.7,11.6,78.0,31.75,21.79
2018,4,2,18,15,206.0,25.0,0.8,11.25,45.0,20.87,5.8
2018,4,2,18,30,71.0,11.0,0.9,10.9,12.0,10.48,0.0
2018,4,2,18,45,35.5,5.5,0.95,10.6,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,5,45,12.0,4.0,1.05,9.0,4.0,0.0,0.0
2018,4,3,6,0,24.0,8.0,1.0,9.1,8.0,14.19,0.0
2018,4,3,6,15,119.5,24.5,0.9,9.45,36.0,79.91,24.22
2018,4,3,6,30,215.0,41.0,0.8,9.8,64.0,150.17,114.24
2018,4,3,6,45,364.0,51.0,0.7,10.15,116.0,239.07,192.08
2018,4,3,7,0,513.0,61.0,0.6,10.5,168.0,345.47,281.75
2018,4,3,7,15,577.0,68.5,0.55,10.8,220.0,417.17,341.28
2018,4,3,7,30,641.0,76.0,0.5,11.1,272.0,493.92,402.16
2018,4,3,7,45,684.0,81.0,0.45,11.45,324.5,558.72,451.0
2018,4,3,8,0,727.0,86.0,0.4,11.8,377.0,625.55,499.15
2018,4,3,8,15,758.0,90.0,0.4,12.3,428.0,683.95,538.39
2018,4,3,8,30,789.0,94.0,0.4,12.8,479.0,739.07,573.68
2018,4,3,8,45,802.5,99.0,0.4,13.25,523.5,784.4,601.39
2018,4,3,9,0,816.0,104.0,0.4,13.7,568.0,827.83,627.34
2018,4,3,9,15,843.0,103.5,0.4,14.05,614.5,874.57,655.21
2018,4,3,9,30,870.0,103.0,0.4,14.4,661.0,919.58,681.37
2018,4,3,9,45,884.5,103.5,0.4,14.75,698.5,944.22,694.07
2018,4,3,10,0,899.0,104.0,0.4,15.1,736.0,973.79,710.18
2018,4,3,10,15,908.0,105.0,0.4,15.35,767.0,995.61,721.51
2018,4,3,10,30,917.0,106.0,0.4,15.6,798.0,1014.03,730.86
2018,4,3,10,45,923.5,106.5,0.4,15.8,821.5,1025.9,736.41
2018,4,3,11,0,930.0,107.0,0.4,16.0,845.0,1034.09,739.9
2018,4,3,11,15,933.5,108.0,0.4,16.15,861.0,1036.11,739.95
2018,4,3,11,30,937.0,109.0,0.4,16.3,877.0,1034.31,737.9
2018,4,3,11,45,857.0,152.5,0.4,16.5,860.5,1001.85,717.02
2018,4,3,12,0,777.0,196.0,0.4,16.7,844.0,963.18,692.77
2018,4,3,12,15,709.0,232.5,0.4,16.7,824.0,921.13,666.85
2018,4,3,12,30,641.0,269.0,0.4,16.7,804.0,876.89,637.5
2018,4,3,12,45,659.5,256.0,0.4,16.75,802.0,860.64,628.08
2018,4,3,13,0,678.0,243.0,0.4,16.8,800.0,840.98,615.92
2018,4,3,13,15,681.0,235.5,0.45,16.7,786.0,810.44,597.45
2018,4,3,13,30,684.0,228.0,0.5,16.6,772.0,777.45,577.11
2018,4,3,13,45,701.0,210.5,0.5,16.5,754.5,743.01,554.95
2018,4,3,14,0,718.0,193.0,0.5,16.4,737.0,705.28,529.99
2018,4,3,14,15,746.0,170.5,0.5,16.2,716.0,666.77,504.21
2018,4,3,14,30,774.0,148.0,0.5,16.0,695.0,624.02,474.51
2018,4,3,14,45,784.0,135.0,0.5,15.85,665.0,576.91,440.19
2018,4,3,15,0,794.0,122.0,0.5,15.7,635.0,526.69,402.31
2018,4,3,15,15,779.5,117.0,0.5,15.7,593.5,470.14,358.02
2018,4,3,15,30,765.0,112.0,0.5,15.7,552.0,413.84,312.41
2018,4,3,15,45,746.5,108.5,0.5,15.1,508.5,355.21,264.19
2018,4,3,16,0,728.0,105.0,0.5,14.5,465.0,300.15,217.27
2018,4,3,16,15,705.0,100.0,0.5,14.0,419.0,244.19,169.07
2018,4,3,16,30,682.0,95.0,0.5,13.5,373.0,190.49,123.56
2018,4,3,16,45,639.5,89.0,0.55,13.0,321.5,136.37,82.17
2018,4,3,17,0,597.0,83.0,0.6,12.5,270.0,87.41,52.93
2018,4,3,17,15,534.0,74.5,0.6,11.9,219.0,54.56,43.58
2018,4,3,17,30,471.0,66.0,0.6,11.3,168.0,50.38,39.79
2018,4,3,17,45,375.5,55.0,0.6,10.7,122.5,41.92,31.86
2018,4,3,18,0,280.0,44.0,0.6,10.1,77.0,34.33,24.28
2018,4,3,18,15,167.0,28.0,0.65,9.9,45.0,22.24,8.04
2018,4,3,18,30,54.0,12.0,0.7,9.7,13.0,11.44,0.0
2018,4,3,18,45,27.0,6.0,0.7,9.55,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,0.95,8.75,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,0.9,8.9,4.0,3.81,0.0
2018,4,4,6,15,0.0,14.0,0.8,9.4,14.0,12.98,1.17
2018,4,4,6,30,0.0,24.0,0.7,9.9,24.0,22.28,12.91
2018,4,4,6,45,0.0,40.0,0.65,10.4,40.0,37.58,26.57
2018,4,4,7,0,0.0,56.0,0.6,10.9,56.0,53.48,40.55
2018,4,4,7,15,1.0,74.0,0.55,11.4,74.5,72.0,56.54
2018,4,4,7,30,2.0,92.0,0.5,11.9,93.0,90.51,72.16
2018,4,4,7,45,30.5,122.5,0.5,12.35,135.0,148.01,120.65
2018,4,4,8,0,59.0,153.0,0.5,12.8,177.0,202.65,165.37
2018,4,4,8,15,104.0,184.0,0.45,13.45,232.5,283.36,229.58
2018,4,4,8,30,149.0,215.0,0.4,14.1,288.0,356.89,285.6
2018,4,4,8,45,126.5,232.5,0.35,14.75,299.0,361.94,286.32
2018,4,4,9,0,104.0,250.0,0.3,15.4,310.0,352.12,276.46
2018,4,4,9,15,112.0,270.5,0.3,15.7,339.0,396.49,308.71
2018,4,4,9,30,120.0,291.0,0.3,16.0,368.0,427.87,330.38
2018,4,4,9,45,212.5,304.5,0.3,16.35,451.0,529.21,404.69
