Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,10,0,305.0,318.0,0.3,16.7,534.0,647.73,486.82
2018,4,4,10,15,262.5,341.5,0.3,16.75,533.0,635.49,474.43
2018,4,4,10,30,220.0,365.0,0.3,16.8,532.0,606.56,452.65
2018,4,4,10,45,239.5,372.5,0.3,16.85,559.5,632.63,470.71
2018,4,4,11,0,259.0,380.0,0.3,16.9,587.0,671.4,496.26
2018,4,4,11,15,283.5,382.5,0.35,16.8,613.0,694.41,512.25
2018,4,4,11,30,308.0,385.0,0.4,16.7,639.0,715.89,527.45
2018,4,4,11,45,327.0,383.5,0.4,16.6,655.5,726.0,534.29
2018,4,4,12,0,346.0,382.0,0.4,16.5,672.0,734.23,540.07
2018,4,4,12,15,310.5,393.5,0.4,16.2,653.5,703.11,518.52
2018,4,4,12,30,275.0,405.0,0.4,15.9,635.0,671.71,497.16
2018,4,4,12,45,309.0,391.0,0.4,15.65,647.5,676.17,502.08
2018,4,4,13,0,343.0,377.0,0.4,15.4,660.0,677.9,504.61
2018,4,4,13,15,319.0,377.0,0.4,15.1,636.5,642.57,480.45
2018,4,4,13,30,295.0,377.0,0.4,14.8,613.0,607.66,456.78
2018,4,4,13,45,280.0,365.5,0.4,14.5,584.5,569.17,430.64
2018,4,4,14,0,265.0,354.0,0.4,14.2,556.0,531.23,404.49
2018,4,4,14,15,199.5,342.5,0.4,14.15,491.0,457.44,350.81
2018,4,4,14,30,134.0,331.0,0.4,14.1,426.0,393.17,303.43
2018,4,4,14,45,145.0,312.0,0.35,14.05,410.0,371.7,288.04
2018,4,4,15,0,156.0,293.0,0.3,14.0,394.0,349.11,271.05
2018,4,4,15,15,206.5,270.0,0.3,14.0,394.5,340.1,264.13
2018,4,4,15,30,257.0,247.0,0.3,14.0,395.0,324.68,251.25
2018,4,4,15,45,174.0,223.0,0.35,13.8,319.5,258.05,200.34
2018,4,4,16,0,91.0,199.0,0.4,13.6,244.0,202.38,158.35
2018,4,4,16,15,61.0,164.0,0.4,13.3,193.0,158.75,124.46
2018,4,4,16,30,31.0,129.0,0.4,13.0,142.0,119.36,93.76
2018,4,4,16,45,89.0,125.0,0.4,12.65,155.0,114.7,87.94
2018,4,4,17,0,147.0,121.0,0.4,12.3,168.0,104.72,79.68
2018,4,4,17,15,157.0,100.5,0.4,11.9,142.5,80.65,66.74
2018,4,4,17,30,167.0,80.0,0.4,11.5,117.0,62.35,50.41
2018,4,4,17,45,133.0,61.0,0.45,11.1,85.5,48.45,37.63
2018,4,4,18,0,99.0,42.0,0.5,10.7,54.0,34.05,24.06
2018,4,4,18,15,62.5,26.0,0.5,10.55,32.5,21.46,8.6
2018,4,4,18,30,26.0,10.0,0.5,10.4,11.0,9.53,0.0
2018,4,4,18,45,13.0,5.0,0.5,10.25,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,0.55,8.25,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,0.5,8.4,6.0,7.95,0.0
2018,4,5,6,15,4.0,13.5,0.45,8.8,13.5,14.03,3.01
2018,4,5,6,30,0.0,21.0,0.4,9.2,21.0,19.48,10.74
2018,4,5,6,45,0.0,31.5,0.4,9.6,31.5,29.24,19.59
2018,4,5,7,0,0.0,42.0,0.4,10.0,42.0,39.02,28.3
2018,4,5,7,15,0.0,42.5,0.4,10.5,42.5,39.47,28.76
2018,4,5,7,30,0.0,43.0,0.4,11.0,43.0,39.93,29.11
2018,4,5,7,45,0.0,38.5,0.35,11.45,38.5,35.75,25.39
2018,4,5,8,0,0.0,34.0,0.3,11.9,34.0,31.57,21.67
2018,4,5,8,15,0.0,41.5,0.3,12.2,41.5,38.56,27.55
2018,4,5,8,30,0.0,49.0,0.3,12.5,49.0,45.56,33.35
2018,4,5,8,45,0.0,63.0,0.3,12.85,63.0,58.63,44.18
2018,4,5,9,0,0.0,77.0,0.3,13.2,77.0,71.72,54.86
2018,4,5,9,15,1.5,115.5,0.3,13.2,116.5,109.95,86.23
2018,4,5,9,30,3.0,154.0,0.3,13.2,156.0,149.29,117.76
2018,4,5,9,45,2.0,148.0,0.3,13.25,149.5,142.16,111.5
2018,4,5,10,0,1.0,142.0,0.3,13.3,143.0,135.16,105.62
2018,4,5,10,15,0.5,123.0,0.3,13.1,123.5,116.1,90.16
2018,4,5,10,30,0.0,104.0,0.3,12.9,104.0,97.33,74.93
2018,4,5,10,45,5.5,160.0,0.3,12.7,164.5,156.81,123.13
2018,4,5,11,0,11.0,216.0,0.3,12.5,225.0,217.07,170.45
2018,4,5,11,15,12.0,227.5,0.3,12.3,237.5,229.05,179.34
2018,4,5,11,30,13.0,239.0,0.3,12.1,250.0,240.91,188.47
2018,4,5,11,45,8.0,192.0,0.35,11.9,199.0,189.61,148.4
2018,4,5,12,0,3.0,145.0,0.4,11.7,148.0,139.29,108.67
2018,4,5,12,15,2.5,144.0,0.35,11.45,146.5,137.72,107.66
2018,4,5,12,30,2.0,143.0,0.3,11.2,145.0,136.15,106.45
2018,4,5,12,45,1.0,127.5,0.3,11.0,128.5,120.41,93.83
2018,4,5,13,0,0.0,112.0,0.3,10.8,112.0,104.8,81.3
2018,4,5,13,15,0.0,107.5,0.3,10.75,107.5,100.52,77.94
2018,4,5,13,30,0.0,103.0,0.3,10.7,103.0,96.24,74.55
2018,4,5,13,45,0.0,100.0,0.3,10.65,100.0,93.39,72.33
2018,4,5,14,0,0.0,97.0,0.3,10.6,97.0,90.55,70.11
2018,4,5,14,15,0.0,105.0,0.3,10.55,105.0,97.99,76.37
2018,4,5,14,30,0.0,113.0,0.3,10.5,113.0,105.38,82.57
2018,4,5,14,45,0.0,99.0,0.3,10.5,99.0,92.32,71.95
2018,4,5,15,0,0.0,85.0,0.3,10.5,85.0,79.24,61.3
2018,4,5,15,15,0.0,91.5,0.3,10.5,91.5,85.3,66.56
2018,4,5,15,30,0.0,98.0,0.3,10.5,98.0,91.23,71.69
2018,4,5,15,45,0.5,101.5,0.3,10.35,102.0,94.47,74.63
2018,4,5,16,0,1.0,105.0,0.3,10.2,106.0,97.51,77.44
2018,4,5,16,15,0.5,98.5,0.3,10.05,99.0,91.19,72.43
2018,4,5,16,30,0.0,92.0,0.3,9.9,92.0,84.9,67.44
2018,4,5,16,45,0.0,81.0,0.35,9.8,81.0,74.79,59.08
2018,4,5,17,0,0.0,70.0,0.4,9.7,70.0,64.71,50.61
2018,4,5,17,15,0.0,59.5,0.4,9.6,59.5,55.1,44.55
2018,4,5,17,30,0.0,49.0,0.4,9.5,49.0,45.51,35.75
2018,4,5,17,45,0.0,36.5,0.4,9.4,36.5,33.9,24.95
2018,4,5,18,0,0.0,24.0,0.4,9.3,24.0,22.27,14.0
2018,4,5,18,15,0.5,15.0,0.4,9.25,15.0,13.91,4.21
2018,4,5,18,30,1.0,6.0,0.4,9.2,6.0,5.72,0.0
2018,4,5,18,45,0.5,3.0,0.45,9.1,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.75,9.35,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,0.8,9.4,3.0,2.86,0.0
2018,4,6,6,15,0.0,6.0,0.75,9.55,6.0,5.55,0.0
2018,4,6,6,30,0.0,9.0,0.7,9.7,9.0,8.33,1.37
2018,4,6,6,45,0.0,12.5,0.7,9.85,12.5,11.57,4.36
2018,4,6,7,0,0.0,16.0,0.7,10.0,16.0,14.82,7.29
2018,4,6,7,15,0.0,20.0,0.7,10.15,20.0,18.54,10.58
2018,4,6,7,30,0.0,24.0,0.7,10.3,24.0,22.26,13.82
2018,4,6,7,45,0.0,21.5,0.7,10.45,21.5,19.94,11.76
2018,4,6,8,0,0.0,19.0,0.7,10.6,19.0,17.63,9.69
2018,4,6,8,15,0.0,21.5,0.7,10.7,21.5,19.96,11.65
2018,4,6,8,30,0.0,24.0,0.7,10.8,24.0,22.29,13.6
2018,4,6,8,45,0.0,28.0,0.7,10.9,28.0,26.02,16.73
2018,4,6,9,0,0.0,32.0,0.7,11.0,32.0,29.75,19.84
2018,4,6,9,15,0.0,44.5,0.7,11.15,44.5,41.41,29.65
2018,4,6,9,30,0.0,57.0,0.7,11.3,57.0,53.08,39.37
2018,4,6,9,45,0.0,67.5,0.7,11.4,67.5,62.91,47.46
2018,4,6,10,0,0.0,78.0,0.7,11.5,78.0,72.74,55.5
2018,4,6,10,15,0.0,97.0,0.7,11.65,97.0,90.61,70.11
2018,4,6,10,30,0.0,116.0,0.7,11.8,116.0,108.85,84.85
2018,4,6,10,45,0.0,99.5,0.7,12.0,99.5,93.06,71.72
2018,4,6,11,0,0.0,83.0,0.7,12.2,83.0,77.5,58.86
2018,4,6,11,15,0.5,103.5,0.7,12.3,104.0,97.4,75.15
2018,4,6,11,30,1.0,124.0,0.7,12.4,125.0,117.44,91.31
2018,4,6,11,45,3.0,144.0,0.7,12.5,146.5,138.45,108.21
2018,4,6,12,0,5.0,164.0,0.7,12.6,168.0,159.41,124.91
2018,4,6,12,15,6.5,178.5,0.7,12.65,184.0,174.49,136.83
2018,4,6,12,30,8.0,193.0,0.7,12.7,200.0,189.43,148.61
2018,4,6,12,45,5.5,173.0,0.7,12.75,177.5,167.64,131.2
2018,4,6,13,0,3.0,153.0,0.7,12.8,155.0,146.15,114.09
2018,4,6,13,15,2.5,148.5,0.65,12.75,150.5,141.23,110.27
2018,4,6,13,30,2.0,144.0,0.6,12.7,146.0,136.37,106.44
2018,4,6,13,45,1.0,135.0,0.6,12.65,136.0,126.95,98.97
2018,4,6,14,0,0.0,126.0,0.6,12.6,126.0,117.66,91.6
2018,4,6,14,15,13.0,165.5,0.6,12.55,175.0,163.03,128.73
2018,4,6,14,30,26.0,205.0,0.6,12.5,224.0,207.88,164.67
2018,4,6,14,45,38.0,230.0,0.55,12.45,256.0,235.09,186.12
2018,4,6,15,0,50.0,255.0,0.5,12.4,288.0,260.03,205.59
2018,4,6,15,15,32.0,215.5,0.5,12.4,236.0,211.9,167.76
2018,4,6,15,30,14.0,176.0,0.5,12.4,184.0,167.39,132.79
2018,4,6,15,45,16.0,165.0,0.5,12.2,173.5,156.67,124.66
2018,4,6,16,0,18.0,154.0,0.5,12.0,163.0,145.7,116.03
2018,4,6,16,15,23.5,141.0,0.5,11.95,151.5,131.41,104.35
2018,4,6,16,30,29.0,128.0,0.5,11.9,140.0,118.34,93.53
2018,4,6,16,45,35.5,113.5,0.5,11.8,126.5,103.55,81.23
2018,4,6,17,0,42.0,99.0,0.5,11.7,113.0,88.05,68.74
2018,4,6,17,15,27.5,89.5,0.5,11.6,98.0,76.59,63.3
2018,4,6,17,30,13.0,80.0,0.5,11.5,83.0,70.23,57.47
2018,4,6,17,45,6.5,60.0,0.5,11.4,61.5,53.22,41.87
2018,4,6,18,0,0.0,40.0,0.5,11.3,40.0,36.06,25.91
2018,4,6,18,15,0.5,24.0,0.5,11.2,24.0,21.92,10.45
2018,4,6,18,30,1.0,8.0,0.5,11.1,8.0,7.63,0.0
2018,4,6,18,45,0.5,4.0,0.5,11.05,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,0.7,9.75,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,0.7,9.7,3.0,2.86,0.0
2018,4,7,6,15,0.0,9.5,0.7,9.8,9.5,8.8,0.74
2018,4,7,6,30,0.0,16.0,0.7,9.9,16.0,14.82,6.89
2018,4,7,6,45,30.0,29.0,0.7,9.95,36.0,45.25,33.43
2018,4,7,7,0,60.0,42.0,0.7,10.0,56.0,76.31,61.0
2018,4,7,7,15,35.0,67.5,0.75,10.2,76.0,87.22,70.41
2018,4,7,7,30,10.0,93.0,0.8,10.4,96.0,95.88,77.31
2018,4,7,7,45,9.0,110.0,0.8,10.55,113.0,112.41,91.07
2018,4,7,8,0,8.0,127.0,0.8,10.7,130.0,128.79,104.42
2018,4,7,8,15,14.0,146.0,0.8,10.8,152.5,152.4,123.81
2018,4,7,8,30,20.0,165.0,0.8,10.9,175.0,176.44,143.24
2018,4,7,8,45,28.5,184.0,0.8,11.0,200.0,212.64,172.33
2018,4,7,9,0,37.0,203.0,0.8,11.1,225.0,240.45,194.18
2018,4,7,9,15,27.0,201.0,0.8,11.3,217.5,228.98,183.86
2018,4,7,9,30,17.0,199.0,0.8,11.5,210.0,207.47,165.8
2018,4,7,9,45,16.0,217.5,0.8,11.65,228.5,225.13,179.41
2018,4,7,10,0,15.0,236.0,0.8,11.8,247.0,242.65,192.6
2018,4,7,10,15,19.0,251.0,0.8,12.0,265.5,261.28,206.76
2018,4,7,10,30,23.0,266.0,0.8,12.2,284.0,279.9,220.79
2018,4,7,10,45,41.5,307.5,0.8,12.35,341.0,353.34,277.09
2018,4,7,11,0,60.0,349.0,0.8,12.5,398.0,414.63,322.55
2018,4,7,11,15,86.0,374.0,0.8,12.6,445.5,464.92,359.54
2018,4,7,11,30,112.0,399.0,0.8,12.7,493.0,526.97,404.31
2018,4,7,11,45,98.0,388.0,0.75,12.8,470.5,485.52,372.75
2018,4,7,12,0,84.0,377.0,0.7,12.9,448.0,456.96,351.34
2018,4,7,12,15,166.0,383.5,0.7,12.85,524.0,547.1,419.38
2018,4,7,12,30,248.0,390.0,0.7,12.8,600.0,631.27,480.04
2018,4,7,12,45,267.0,386.0,0.7,12.75,610.5,633.49,481.15
2018,4,7,13,0,286.0,382.0,0.7,12.7,621.0,633.68,481.82
2018,4,7,13,15,267.0,377.5,0.75,12.7,597.5,599.73,458.04
2018,4,7,13,30,248.0,373.0,0.8,12.7,574.0,566.16,434.61
2018,4,7,13,45,307.0,341.5,0.8,12.65,583.0,566.15,436.71
2018,4,7,14,0,366.0,310.0,0.8,12.6,592.0,561.14,434.5
2018,4,7,14,15,524.0,247.5,0.8,12.45,634.0,591.12,458.99
2018,4,7,14,30,682.0,185.0,0.8,12.3,676.0,603.67,469.28
2018,4,7,14,45,628.0,196.0,0.8,12.2,630.5,545.56,424.83
2018,4,7,15,0,574.0,207.0,0.8,12.1,585.0,489.85,382.04
2018,4,7,15,15,547.0,199.0,0.8,12.1,540.5,435.37,339.31
2018,4,7,15,30,520.0,191.0,0.8,12.1,496.0,383.0,297.1
2018,4,7,15,45,522.0,175.5,0.8,11.75,460.5,336.7,258.51
2018,4,7,16,0,524.0,160.0,0.8,11.4,425.0,289.78,218.18
2018,4,7,16,15,515.5,143.5,0.8,11.15,382.5,239.09,174.39
2018,4,7,16,30,507.0,127.0,0.8,10.9,340.0,189.32,131.75
2018,4,7,16,45,505.0,109.0,0.8,10.65,297.5,140.16,91.75
2018,4,7,17,0,503.0,91.0,0.8,10.4,255.0,91.75,58.72
2018,4,7,17,15,447.5,82.0,0.75,10.05,209.0,59.29,48.18
2018,4,7,17,30,392.0,73.0,0.7,9.7,163.0,54.07,43.44
2018,4,7,17,45,311.5,62.0,0.7,9.4,122.0,46.99,36.71
2018,4,7,18,0,231.0,51.0,0.7,9.1,81.0,39.64,29.38
2018,4,7,18,15,135.0,33.0,0.7,8.95,48.5,26.92,14.96
2018,4,7,18,30,39.0,15.0,0.7,8.8,16.0,14.3,0.0
2018,4,7,18,45,19.5,7.5,0.65,8.65,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,5,45,1.0,4.5,0.6,7.15,4.5,0.0,0.0
2018,4,8,6,0,2.0,9.0,0.6,7.2,9.0,9.15,0.0
2018,4,8,6,15,1.0,24.0,0.6,7.4,24.0,23.29,12.14
2018,4,8,6,30,0.0,39.0,0.6,7.6,39.0,37.99,26.78
2018,4,8,6,45,11.0,61.0,0.6,7.75,63.5,65.99,51.56
2018,4,8,7,0,22.0,83.0,0.6,7.9,88.0,100.14,81.52
2018,4,8,7,15,178.0,101.0,0.6,8.15,158.5,224.46,188.61
2018,4,8,7,30,334.0,119.0,0.6,8.4,229.0,348.92,291.83
2018,4,8,7,45,497.0,113.5,0.6,8.65,308.5,476.01,393.11
2018,4,8,8,0,660.0,108.0,0.6,8.9,388.0,612.3,496.61
2018,4,8,8,15,672.0,117.5,0.6,9.35,432.5,660.3,528.85
2018,4,8,8,30,684.0,127.0,0.6,9.8,477.0,707.09,559.67
2018,4,8,8,45,636.5,151.0,0.6,10.2,500.0,719.5,565.31
2018,4,8,9,0,589.0,175.0,0.6,10.6,523.0,725.79,566.42
2018,4,8,9,15,683.0,157.5,0.6,10.95,589.0,807.15,621.41
2018,4,8,9,30,777.0,140.0,0.6,11.3,655.0,889.7,673.66
2018,4,8,9,45,782.5,146.5,0.6,11.7,689.0,918.46,688.92
2018,4,8,10,0,788.0,153.0,0.6,12.1,723.0,938.61,699.31
2018,4,8,10,15,821.5,145.5,0.6,12.45,761.5,973.0,719.16
2018,4,8,10,30,855.0,138.0,0.6,12.8,800.0,1004.64,736.82
2018,4,8,10,45,874.0,134.0,0.6,13.15,828.0,1022.84,745.93
2018,4,8,11,0,893.0,130.0,0.6,13.5,856.0,1028.72,747.59
2018,4,8,11,15,896.5,131.0,0.6,13.75,871.5,1030.23,747.13
2018,4,8,11,30,900.0,132.0,0.6,14.0,887.0,1028.08,744.59
2018,4,8,11,45,901.5,133.0,0.55,14.3,895.0,1020.3,737.4
2018,4,8,12,0,903.0,134.0,0.5,14.6,903.0,1008.9,728.2
2018,4,8,12,15,905.0,132.5,0.55,14.75,903.0,991.84,718.43
2018,4,8,12,30,907.0,131.0,0.6,14.9,903.0,971.28,706.55
2018,4,8,12,45,907.0,129.5,0.6,15.05,895.5,945.51,690.3
2018,4,8,13,0,907.0,128.0,0.6,15.2,888.0,916.5,672.04
2018,4,8,13,15,901.0,127.5,0.6,15.25,871.0,880.36,649.39
2018,4,8,13,30,895.0,127.0,0.6,15.3,854.0,841.62,624.95
2018,4,8,13,45,886.5,126.5,0.6,15.35,829.5,798.56,597.43
2018,4,8,14,0,878.0,126.0,0.6,15.4,805.0,753.49,568.27
2018,4,8,14,15,866.5,125.0,0.65,15.3,773.5,705.57,535.77
2018,4,8,14,30,855.0,124.0,0.7,15.2,742.0,654.24,499.77
2018,4,8,14,45,839.0,123.0,0.7,15.1,704.0,599.35,459.4
2018,4,8,15,0,823.0,122.0,0.7,15.0,666.0,544.21,417.52
2018,4,8,15,15,806.0,119.0,0.7,15.0,623.5,486.78,372.38
2018,4,8,15,30,789.0,116.0,0.7,15.0,581.0,429.83,326.04
2018,4,8,15,45,761.5,113.5,0.75,14.55,533.0,367.39,274.93
2018,4,8,16,0,734.0,111.0,0.8,14.1,485.0,309.68,225.97
2018,4,8,16,15,695.5,108.0,0.8,13.7,433.5,251.47,176.19
2018,4,8,16,30,657.0,105.0,0.8,13.3,382.0,197.4,130.73
2018,4,8,16,45,608.5,99.5,0.8,12.9,330.0,144.5,90.02
2018,4,8,17,0,560.0,94.0,0.8,12.5,278.0,97.59,61.26
2018,4,8,17,15,494.0,85.5,0.8,11.85,227.0,61.91,50.18
2018,4,8,17,30,428.0,77.0,0.8,11.2,176.0,57.12,45.92
2018,4,8,17,45,334.5,64.5,0.8,10.55,130.0,48.92,38.28
2018,4,8,18,0,241.0,52.0,0.8,9.9,84.0,40.37,29.99
2018,4,8,18,15,144.0,34.0,0.8,9.6,51.0,26.87,15.42
2018,4,8,18,30,47.0,16.0,0.8,9.3,18.0,15.25,0.0
2018,4,8,18,45,23.5,8.0,0.8,8.95,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,5,45,3.5,7.0,1.05,9.65,7.0,0.0,0.0
2018,4,9,6,0,7.0,14.0,1.0,9.9,14.0,15.37,0.0
2018,4,9,6,15,24.5,31.0,0.8,10.65,34.0,43.43,27.69
2018,4,9,6,30,42.0,48.0,0.6,11.4,54.0,69.57,52.54
2018,4,9,6,45,67.5,69.0,0.45,12.15,83.0,112.92,90.12
2018,4,9,7,0,93.0,90.0,0.3,12.9,112.0,152.6,123.96
2018,4,9,7,15,181.0,108.0,0.25,13.25,164.0,234.98,192.52
2018,4,9,7,30,269.0,126.0,0.2,13.6,216.0,317.94,259.16
2018,4,9,7,45,313.0,141.5,0.2,14.0,263.0,376.61,304.34
2018,4,9,8,0,357.0,157.0,0.2,14.4,310.0,438.58,350.76
2018,4,9,8,15,371.0,176.0,0.2,14.9,351.5,484.99,383.43
2018,4,9,8,30,385.0,195.0,0.2,15.4,393.0,531.31,415.2
2018,4,9,8,45,361.0,220.5,0.2,15.85,420.0,553.51,428.07
2018,4,9,9,0,337.0,246.0,0.2,16.3,447.0,572.58,438.7
2018,4,9,9,15,307.5,269.0,0.15,16.8,462.0,580.92,440.99
2018,4,9,9,30,278.0,292.0,0.1,17.3,477.0,586.23,441.3
2018,4,9,9,45,495.5,239.0,0.1,17.8,591.0,748.53,555.35
2018,4,9,10,0,713.0,186.0,0.1,18.3,705.0,910.85,658.66
2018,4,9,10,15,785.5,165.0,0.1,18.55,758.5,966.39,688.74
2018,4,9,10,30,858.0,144.0,0.1,18.8,812.0,1015.27,716.01
2018,4,9,10,45,832.0,161.0,0.1,19.05,824.0,1011.93,711.55
2018,4,9,11,0,806.0,178.0,0.1,19.3,836.0,1004.34,705.62
2018,4,9,11,15,806.5,181.5,0.1,19.4,850.5,1005.12,705.37
2018,4,9,11,30,807.0,185.0,0.1,19.5,865.0,1002.43,703.02
2018,4,9,11,45,852.5,163.0,0.1,19.6,887.0,1013.69,709.28
2018,4,9,12,0,898.0,141.0,0.1,19.7,909.0,1012.05,707.64
2018,4,9,12,15,824.0,177.5,0.1,19.75,882.0,970.42,682.24
2018,4,9,12,30,750.0,214.0,0.1,19.8,855.0,924.22,654.52
2018,4,9,12,45,690.5,244.5,0.1,19.85,830.5,879.19,626.61
2018,4,9,13,0,631.0,275.0,0.1,19.9,806.0,833.37,596.59
2018,4,9,13,15,674.0,246.5,0.15,19.85,804.0,817.22,588.92
2018,4,9,13,30,717.0,218.0,0.2,19.8,802.0,795.91,577.28
2018,4,9,13,45,693.0,220.0,0.2,19.75,771.5,748.0,545.79
2018,4,9,14,0,669.0,222.0,0.2,19.7,741.0,699.85,513.89
2018,4,9,14,15,657.5,214.0,0.2,19.5,708.0,650.88,481.31
2018,4,9,14,30,646.0,206.0,0.2,19.3,675.0,601.37,447.45
2018,4,9,14,45,491.5,242.5,0.2,19.15,589.0,509.0,381.1
2018,4,9,15,0,337.0,279.0,0.2,19.0,503.0,430.69,324.13
2018,4,9,15,15,279.5,271.0,0.2,19.0,449.0,374.5,282.97
2018,4,9,15,30,222.0,263.0,0.2,19.0,395.0,325.22,246.26
2018,4,9,15,45,243.0,238.0,0.25,18.25,371.5,293.3,222.16
2018,4,9,16,0,264.0,213.0,0.3,17.5,348.0,260.25,195.89
2018,4,9,16,15,352.5,175.0,0.3,17.0,336.0,230.29,168.46
2018,4,9,16,30,441.0,137.0,0.3,16.5,324.0,186.77,129.05
2018,4,9,16,45,408.0,124.0,0.35,16.0,279.5,142.03,95.1
2018,4,9,17,0,375.0,111.0,0.4,15.5,235.0,101.35,68.74
2018,4,9,17,15,331.0,95.5,0.4,14.8,191.0,68.88,55.69
2018,4,9,17,30,287.0,80.0,0.4,14.1,147.0,59.02,47.06
2018,4,9,17,45,233.5,64.0,0.4,13.4,109.5,48.24,37.28
2018,4,9,18,0,180.0,48.0,0.4,12.7,72.0,38.74,28.3
2018,4,9,18,15,111.0,31.0,0.4,12.45,44.0,25.46,14.57
2018,4,9,18,30,42.0,14.0,0.4,12.2,16.0,13.34,0.0
2018,4,9,18,45,21.0,7.0,0.4,11.95,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.0,0.45,9.35,1.0,0.95,0.0
2018,4,10,6,0,0.0,2.0,0.4,9.4,2.0,1.85,0.0
2018,4,10,6,15,0.0,3.5,0.4,9.55,3.5,3.24,0.0
2018,4,10,6,30,0.0,5.0,0.4,9.7,5.0,4.62,0.0
2018,4,10,6,45,0.0,7.0,0.4,9.85,7.0,6.48,0.0
2018,4,10,7,0,0.0,9.0,0.4,10.0,9.0,8.33,1.65
2018,4,10,7,15,0.0,11.5,0.4,10.15,11.5,10.65,3.7
2018,4,10,7,30,0.0,14.0,0.4,10.3,14.0,12.98,5.72
2018,4,10,7,45,0.0,18.5,0.4,10.4,18.5,17.16,9.34
2018,4,10,8,0,0.0,23.0,0.4,10.5,23.0,21.35,12.93
2018,4,10,8,15,0.0,25.5,0.4,10.65,25.5,23.68,14.87
2018,4,10,8,30,0.0,28.0,0.4,10.8,28.0,26.01,16.8
2018,4,10,8,45,0.0,31.5,0.4,10.95,31.5,29.28,19.51
2018,4,10,9,0,0.0,35.0,0.4,11.1,35.0,32.55,22.2
2018,4,10,9,15,0.0,40.0,0.4,11.25,40.0,37.22,26.07
2018,4,10,9,30,0.0,45.0,0.4,11.4,45.0,41.9,29.92
2018,4,10,9,45,1.5,92.0,0.4,11.55,93.0,87.23,67.68
2018,4,10,10,0,3.0,139.0,0.4,11.7,141.0,134.04,105.66
2018,4,10,10,15,6.0,175.0,0.4,11.8,179.5,172.17,135.95
2018,4,10,10,30,9.0,211.0,0.4,11.9,218.0,210.57,165.95
2018,4,10,10,45,8.5,206.0,0.4,12.0,213.0,204.83,160.91
2018,4,10,11,0,8.0,201.0,0.4,12.1,208.0,199.14,156.24
2018,4,10,11,15,9.5,216.0,0.4,12.2,224.0,215.05,168.59
2018,4,10,11,30,11.0,231.0,0.4,12.3,240.0,230.86,180.65
2018,4,10,11,45,16.5,269.0,0.45,12.4,283.0,273.02,213.19
2018,4,10,12,0,22.0,307.0,0.5,12.5,326.0,314.91,244.9
2018,4,10,12,15,28.0,327.0,0.5,12.55,351.0,348.87,270.18
2018,4,10,12,30,34.0,347.0,0.5,12.6,376.0,372.2,287.37
2018,4,10,12,45,39.0,356.5,0.5,12.65,389.5,383.28,295.51
2018,4,10,13,0,44.0,366.0,0.5,12.7,403.0,393.7,303.27
2018,4,10,13,15,56.0,367.0,0.55,12.8,413.5,400.84,309.15
2018,4,10,13,30,68.0,368.0,0.6,12.9,424.0,406.86,314.22
2018,4,10,13,45,130.5,373.0,0.6,13.05,476.0,458.09,353.43
2018,4,10,14,0,193.0,378.0,0.6,13.2,528.0,498.04,383.18
2018,4,10,14,15,285.0,340.0,0.65,13.2,552.5,514.35,396.91
2018,4,10,14,30,377.0,302.0,0.7,13.2,577.0,518.82,401.62
2018,4,10,14,45,411.0,276.0,0.7,13.25,562.0,493.14,382.43
2018,4,10,15,0,445.0,250.0,0.7,13.3,547.0,461.77,358.54
2018,4,10,15,15,384.0,248.0,0.7,13.3,492.5,403.22,313.31
2018,4,10,15,30,323.0,246.0,0.7,13.3,438.0,351.08,272.68
2018,4,10,15,45,445.5,197.0,0.75,12.9,439.5,328.89,252.68
2018,4,10,16,0,568.0,148.0,0.8,12.5,441.0,293.52,219.24
2018,4,10,16,15,668.0,116.0,0.8,12.15,427.0,252.95,179.54
2018,4,10,16,30,768.0,84.0,0.8,11.8,413.0,203.53,131.79
2018,4,10,16,45,727.5,80.0,0.8,11.5,359.5,142.47,83.47
2018,4,10,17,0,687.0,76.0,0.8,11.2,306.0,89.82,50.63
2018,4,10,17,15,627.0,70.0,0.75,10.7,252.5,49.56,39.33
2018,4,10,17,30,567.0,64.0,0.7,10.2,199.0,47.29,37.31
2018,4,10,17,45,473.5,55.5,0.7,9.7,149.5,42.67,32.9
2018,4,10,18,0,380.0,47.0,0.7,9.2,100.0,37.95,28.08
2018,4,10,18,15,242.5,33.5,0.7,8.9,62.0,26.38,15.92
2018,4,10,18,30,105.0,20.0,0.7,8.6,24.0,19.06,0.0
2018,4,10,18,45,52.5,10.0,0.7,8.25,12.0,9.53,0.0
2018,4,10,19,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,11,5,45,2.0,4.5,0.6,7.75,4.5,4.77,0.0
2018,4,11,6,0,4.0,9.0,0.6,7.8,9.0,9.63,0.0
2018,4,11,6,15,2.0,16.5,0.6,7.95,16.5,16.0,7.38
2018,4,11,6,30,0.0,24.0,0.6,8.1,24.0,22.26,13.52
2018,4,11,6,45,0.0,37.0,0.6,8.3,37.0,34.36,24.33
2018,4,11,7,0,0.0,50.0,0.6,8.5,50.0,46.47,35.05
2018,4,11,7,15,0.0,41.0,0.55,8.55,41.0,38.07,27.78
2018,4,11,7,30,0.0,32.0,0.5,8.6,32.0,29.7,20.44
2018,4,11,7,45,0.5,64.0,0.5,8.7,64.0,59.86,46.57
2018,4,11,8,0,1.0,96.0,0.5,8.8,96.0,91.21,73.14
2018,4,11,8,15,0.5,81.5,0.5,8.9,81.5,76.27,60.07
2018,4,11,8,30,0.0,67.0,0.5,9.0,67.0,62.36,48.03
2018,4,11,8,45,0.0,73.0,0.5,9.05,73.0,67.98,52.66
2018,4,11,9,0,0.0,79.0,0.5,9.1,79.0,73.6,57.22
2018,4,11,9,15,2.0,116.0,0.55,9.15,117.5,110.79,88.21
2018,4,11,9,30,4.0,153.0,0.6,9.2,156.0,148.95,119.36
2018,4,11,9,45,12.5,202.0,0.65,9.25,211.0,205.74,165.26
2018,4,11,10,0,21.0,251.0,0.7,9.3,266.0,263.33,210.69
2018,4,11,10,15,38.5,275.0,0.7,9.3,304.5,316.93,252.45
2018,4,11,10,30,56.0,299.0,0.7,9.3,343.0,358.92,284.58
2018,4,11,10,45,114.5,353.5,0.75,9.35,446.5,487.99,382.74
2018,4,11,11,0,173.0,408.0,0.8,9.4,550.0,602.89,466.13
2018,4,11,11,15,201.5,414.5,0.8,9.4,583.0,634.64,487.84
2018,4,11,11,30,230.0,421.0,0.8,9.4,616.0,665.15,509.43
2018,4,11,11,45,311.0,401.5,0.85,9.4,668.0,729.25,556.6
2018,4,11,12,0,392.0,382.0,0.9,9.4,720.0,778.15,592.37
2018,4,11,12,15,379.5,378.0,0.9,9.45,705.0,751.36,572.78
2018,4,11,12,30,367.0,374.0,0.9,9.5,690.0,723.53,553.41
2018,4,11,12,45,197.0,327.0,0.95,9.55,496.5,510.86,398.59
2018,4,11,13,0,27.0,280.0,1.0,9.6,303.0,293.9,231.69
2018,4,11,13,15,20.0,258.0,1.0,9.6,275.0,259.58,206.08
2018,4,11,13,30,13.0,236.0,1.0,9.6,247.0,231.86,184.33
2018,4,11,13,45,16.0,256.0,1.05,9.55,269.0,251.91,200.66
2018,4,11,14,0,19.0,276.0,1.1,9.5,291.0,271.39,216.26
2018,4,11,14,15,24.0,274.0,1.1,9.4,292.0,271.11,216.4
2018,4,11,14,30,29.0,272.0,1.1,9.3,293.0,271.2,216.91
2018,4,11,14,45,63.0,273.5,1.1,9.15,316.5,288.56,231.52
2018,4,11,15,0,97.0,275.0,1.1,9.0,340.0,302.0,242.53
2018,4,11,15,15,61.0,231.5,1.1,9.0,271.5,239.34,192.57
2018,4,11,15,30,25.0,188.0,1.1,9.0,203.0,181.26,146.09
2018,4,11,15,45,59.0,183.5,1.1,8.7,215.0,186.28,150.25
2018,4,11,16,0,93.0,179.0,1.1,8.4,227.0,184.85,148.2
2018,4,11,16,15,129.5,167.5,1.1,8.2,227.5,175.53,138.88
2018,4,11,16,30,166.0,156.0,1.1,8.0,228.0,161.67,125.4
2018,4,11,16,45,182.5,132.0,1.1,7.85,201.5,127.35,96.11
2018,4,11,17,0,199.0,108.0,1.1,7.7,175.0,95.29,71.03
2018,4,11,17,15,236.0,95.0,1.1,7.5,161.5,72.94,61.06
2018,4,11,17,30,273.0,82.0,1.1,7.3,148.0,60.29,49.54
2018,4,11,17,45,227.0,65.0,1.1,7.15,111.0,51.61,41.33
2018,4,11,18,0,181.0,48.0,1.1,7.0,74.0,38.78,29.12
2018,4,11,18,15,114.5,32.5,1.1,6.85,46.5,26.66,16.6
2018,4,11,18,30,48.0,17.0,1.1,6.7,19.0,14.23,0.0
2018,4,11,18,45,24.0,8.5,1.1,6.55,9.5,8.1,0.0
2018,4,11,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,12,5,45,52.0,12.0,0.65,4.25,15.0,24.05,0.0
2018,4,12,6,0,104.0,24.0,0.6,4.4,30.0,64.62,5.46
2018,4,12,6,15,190.0,38.0,0.6,4.65,62.0,128.99,97.45
2018,4,12,6,30,276.0,52.0,0.6,4.9,94.0,190.44,154.3
2018,4,12,6,45,354.5,65.5,0.6,5.15,141.0,257.62,214.12
2018,4,12,7,0,433.0,79.0,0.6,5.4,188.0,333.02,279.19
2018,4,12,7,15,319.5,82.5,0.6,5.75,173.0,293.71,247.94
2018,4,12,7,30,206.0,86.0,0.6,6.1,158.0,230.81,195.7
2018,4,12,7,45,170.5,120.0,0.6,6.4,186.0,256.24,216.1
2018,4,12,8,0,135.0,154.0,0.6,6.7,214.0,266.48,222.78
2018,4,12,8,15,209.0,184.5,0.6,7.05,289.5,373.65,309.3
2018,4,12,8,30,283.0,215.0,0.6,7.4,365.0,474.83,386.97
2018,4,12,8,45,353.5,219.0,0.6,7.7,423.0,546.57,440.34
2018,4,12,9,0,424.0,223.0,0.6,8.0,481.0,635.63,504.74
2018,4,12,9,15,432.5,228.5,0.6,8.25,507.0,660.93,520.46
2018,4,12,9,30,441.0,234.0,0.6,8.5,533.0,684.91,535.9
2018,4,12,9,45,264.0,265.5,0.6,8.75,447.0,547.47,430.66
2018,4,12,10,0,87.0,297.0,0.6,9.0,361.0,388.24,306.72
2018,4,12,10,15,101.5,305.0,0.6,9.2,383.0,424.33,335.1
2018,4,12,10,30,116.0,313.0,0.6,9.4,405.0,446.45,351.07
2018,4,12,10,45,126.5,344.5,0.6,9.6,447.0,489.82,382.21
2018,4,12,11,0,137.0,376.0,0.6,9.8,489.0,532.25,411.94
2018,4,12,11,15,167.5,376.5,0.65,9.85,517.5,559.99,432.56
2018,4,12,11,30,198.0,377.0,0.7,9.9,546.0,586.73,452.53
2018,4,12,11,45,411.0,303.0,0.7,10.0,657.5,734.36,562.42
2018,4,12,12,0,624.0,229.0,0.7,10.1,769.0,856.26,648.74
2018,4,12,12,15,543.5,256.0,0.75,10.1,726.0,793.18,602.85
2018,4,12,12,30,463.0,283.0,0.8,10.1,683.0,728.49,557.73
2018,4,12,12,45,465.5,290.0,0.8,10.15,689.0,722.02,553.71
2018,4,12,13,0,468.0,297.0,0.8,10.2,695.0,713.41,547.43
2018,4,12,13,15,347.0,323.5,0.8,10.2,615.5,612.5,473.43
2018,4,12,13,30,226.0,350.0,0.8,10.2,536.0,525.5,408.5
2018,4,12,13,45,456.5,282.0,0.8,10.25,644.5,626.87,488.15
2018,4,12,14,0,687.0,214.0,0.8,10.3,753.0,705.83,546.72
2018,4,12,14,15,721.0,194.0,0.8,10.2,740.5,675.4,524.16
2018,4,12,14,30,755.0,174.0,0.8,10.1,728.0,640.24,498.84
2018,4,12,14,45,733.0,171.0,0.85,10.05,687.0,583.91,456.99
2018,4,12,15,0,711.0,168.0,0.9,10.0,646.0,528.26,414.46
2018,4,12,15,15,719.5,155.5,0.9,10.0,613.5,479.26,375.09
2018,4,12,15,30,728.0,143.0,0.9,10.0,581.0,428.3,332.56
2018,4,12,15,45,710.0,134.5,0.9,9.65,533.5,369.65,283.23
2018,4,12,16,0,692.0,126.0,0.9,9.3,486.0,312.34,233.64
2018,4,12,16,15,682.5,116.5,0.85,9.1,442.5,257.74,185.0
2018,4,12,16,30,673.0,107.0,0.8,8.9,399.0,203.92,137.63
2018,4,12,16,45,636.0,99.0,0.8,8.65,347.0,149.18,93.91
2018,4,12,17,0,599.0,91.0,0.8,8.4,295.0,98.96,61.18
2018,4,12,17,15,538.5,83.0,0.8,8.0,243.0,60.01,49.24
2018,4,12,17,30,478.0,75.0,0.8,7.6,191.0,56.58,46.16
2018,4,12,17,45,395.0,64.0,0.75,7.2,144.5,48.23,38.32
2018,4,12,18,0,312.0,53.0,0.7,6.8,98.0,40.89,31.11
2018,4,12,18,15,198.0,36.5,0.7,6.45,61.0,28.67,18.6
2018,4,12,18,30,84.0,20.0,0.7,6.1,24.0,16.6,0.0
2018,4,12,18,45,42.0,10.0,0.7,5.75,12.0,9.53,0.0
2018,4,12,19,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,13,5,45,49.0,11.5,0.7,4.55,14.5,22.95,0.0
2018,4,13,6,0,98.0,23.0,0.7,5.1,29.0,61.66,16.43
2018,4,13,6,15,205.0,38.0,0.65,5.8,65.5,134.28,102.13
2018,4,13,6,30,312.0,53.0,0.6,6.5,102.0,206.95,167.12
2018,4,13,6,45,382.0,64.0,0.6,7.2,146.5,269.26,222.25
2018,4,13,7,0,452.0,75.0,0.6,7.9,191.0,341.99,284.12
2018,4,13,7,15,550.0,79.0,0.6,8.6,251.5,427.58,354.02
2018,4,13,7,30,648.0,83.0,0.6,9.3,312.0,521.38,427.2
2018,4,13,7,45,685.0,88.0,0.6,9.95,363.5,582.94,472.62
2018,4,13,8,0,722.0,93.0,0.6,10.6,415.0,645.94,517.45
2018,4,13,8,15,748.5,97.5,0.6,11.1,465.0,701.39,554.06
2018,4,13,8,30,775.0,102.0,0.6,11.6,515.0,753.21,587.14
2018,4,13,8,45,795.0,105.5,0.6,12.1,561.5,801.26,616.82
2018,4,13,9,0,815.0,109.0,0.6,12.6,608.0,847.84,644.88
2018,4,13,9,15,833.0,110.5,0.6,12.95,650.5,888.57,668.86
2018,4,13,9,30,851.0,112.0,0.6,13.3,693.0,927.12,691.13
2018,4,13,9,45,865.0,113.0,0.55,13.7,730.0,958.87,707.51
2018,4,13,10,0,879.0,114.0,0.5,14.1,767.0,979.41,716.61
2018,4,13,10,15,886.5,115.5,0.5,14.4,796.5,999.36,726.91
2018,4,13,10,30,894.0,117.0,0.5,14.7,826.0,1015.94,735.14
2018,4,13,10,45,898.5,118.5,0.5,15.0,848.0,1026.06,739.47
2018,4,13,11,0,903.0,120.0,0.5,15.3,870.0,1032.56,741.77
2018,4,13,11,15,875.5,138.5,0.5,15.5,876.5,1021.64,733.76
2018,4,13,11,30,848.0,157.0,0.5,15.7,883.0,1016.25,729.62
2018,4,13,11,45,821.5,174.5,0.5,15.9,882.5,998.04,717.54
2018,4,13,12,0,795.0,192.0,0.5,16.1,882.0,976.47,703.68
2018,4,13,12,15,765.5,209.0,0.5,16.2,873.5,954.74,690.07
2018,4,13,12,30,736.0,226.0,0.5,16.3,865.0,924.95,671.38
2018,4,13,12,45,790.0,192.0,0.5,16.4,872.0,912.47,663.84
2018,4,13,13,0,844.0,158.0,0.5,16.5,879.0,900.19,656.25
2018,4,13,13,15,869.0,141.0,0.55,16.45,871.0,874.3,641.3
2018,4,13,13,30,894.0,124.0,0.6,16.4,863.0,840.57,621.27
2018,4,13,13,45,872.5,129.5,0.6,16.4,834.5,793.35,591.14
2018,4,13,14,0,851.0,135.0,0.6,16.4,806.0,747.41,561.38
2018,4,13,14,15,816.0,143.5,0.6,16.25,767.0,691.67,522.67
2018,4,13,14,30,781.0,152.0,0.6,16.1,728.0,636.75,483.63
2018,4,13,14,45,784.0,140.5,0.6,15.9,694.0,586.43,447.36
2018,4,13,15,0,787.0,129.0,0.6,15.7,660.0,534.22,408.29
2018,4,13,15,15,750.5,131.0,0.6,15.7,612.0,471.93,360.01
2018,4,13,15,30,714.0,133.0,0.6,15.7,564.0,413.95,313.63
2018,4,13,15,45,723.0,121.5,0.65,15.15,528.5,363.19,271.6
2018,4,13,16,0,732.0,110.0,0.7,14.6,493.0,310.7,226.36
2018,4,13,16,15,677.5,106.5,0.7,14.2,434.0,248.4,174.09
2018,4,13,16,30,623.0,103.0,0.7,13.8,375.0,192.16,127.65
2018,4,13,16,45,611.5,93.0,0.7,13.45,332.0,141.77,87.06
2018,4,13,17,0,600.0,83.0,0.7,13.1,289.0,92.78,54.58
2018,4,13,17,15,557.5,74.5,0.7,12.55,241.0,52.58,41.72
2018,4,13,17,30,515.0,66.0,0.7,12.0,193.0,48.36,38.02
2018,4,13,17,45,433.5,56.0,0.7,11.45,145.5,42.47,32.55
2018,4,13,18,0,352.0,46.0,0.7,10.9,98.0,36.28,26.57
2018,4,13,18,15,237.0,34.0,0.75,10.55,63.0,26.58,16.72
2018,4,13,18,30,122.0,22.0,0.8,10.2,28.0,17.57,0.0
2018,4,13,18,45,61.0,11.0,0.8,9.8,14.0,10.48,0.0
2018,4,13,19,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,4,14,5,45,58.5,12.0,0.7,7.1,15.5,25.89,0.0
2018,4,14,6,0,117.0,24.0,0.7,7.5,31.0,74.18,30.08
2018,4,14,6,15,240.0,39.0,0.65,8.1,72.0,148.22,112.78
2018,4,14,6,30,363.0,54.0,0.6,8.7,113.0,229.91,184.43
2018,4,14,6,45,355.5,67.5,0.6,9.35,142.5,261.68,214.49
2018,4,14,7,0,348.0,81.0,0.6,10.0,172.0,292.21,241.78
2018,4,14,7,15,412.5,93.0,0.55,10.65,224.0,361.2,298.39
2018,4,14,7,30,477.0,105.0,0.5,11.3,276.0,435.85,356.79
2018,4,14,7,45,591.5,102.0,0.5,11.95,346.5,537.33,433.99
2018,4,14,8,0,706.0,99.0,0.5,12.6,417.0,642.88,510.53
2018,4,14,8,15,754.0,99.5,0.45,13.2,473.5,709.29,553.1
2018,4,14,8,30,802.0,100.0,0.4,13.8,530.0,773.89,593.13
2018,4,14,8,45,822.5,103.0,0.35,14.45,577.5,822.68,621.01
2018,4,14,9,0,843.0,106.0,0.3,15.1,625.0,869.95,647.3
2018,4,14,9,15,860.0,107.5,0.3,15.45,668.0,910.53,670.34
2018,4,14,9,30,877.0,109.0,0.3,15.8,711.0,948.78,691.65
2018,4,14,9,45,891.0,109.0,0.3,16.1,748.0,971.81,703.3
2018,4,14,10,0,905.0,109.0,0.3,16.4,785.0,999.88,718.31
2018,4,14,10,15,913.0,110.5,0.3,16.65,815.0,1020.66,728.82
2018,4,14,10,30,921.0,112.0,0.3,16.9,845.0,1037.98,737.36
2018,4,14,10,45,926.0,113.0,0.3,17.1,867.5,1048.2,741.84
2018,4,14,11,0,931.0,114.0,0.3,17.3,890.0,1054.71,744.32
2018,4,14,11,15,934.5,114.0,0.3,17.45,905.0,1054.9,743.31
2018,4,14,11,30,938.0,114.0,0.3,17.6,920.0,1051.3,740.28
2018,4,14,11,45,940.0,114.5,0.3,17.7,928.0,1042.99,734.73
2018,4,14,12,0,942.0,115.0,0.3,17.8,936.0,1030.93,727.12
2018,4,14,12,15,942.5,114.5,0.35,17.8,935.5,1012.73,717.37
2018,4,14,12,30,943.0,114.0,0.4,17.8,935.0,990.96,705.56
2018,4,14,12,45,942.0,113.0,0.4,17.8,926.5,963.86,689.34
2018,4,14,13,0,941.0,112.0,0.4,17.8,918.0,933.48,671.11
2018,4,14,13,15,937.0,111.0,0.4,17.7,901.0,897.43,649.48
2018,4,14,13,30,933.0,110.0,0.4,17.6,884.0,858.57,625.94
2018,4,14,13,45,926.5,109.0,0.45,17.5,860.0,815.16,600.12
2018,4,14,14,0,920.0,108.0,0.5,17.4,836.0,769.51,572.36
2018,4,14,14,15,911.0,107.5,0.5,17.2,805.0,720.62,540.23
2018,4,14,14,30,902.0,107.0,0.5,17.0,774.0,670.12,504.98
2018,4,14,14,45,890.0,105.5,0.55,16.8,736.5,615.62,466.35
2018,4,14,15,0,878.0,104.0,0.6,16.6,699.0,560.32,425.6
