Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,15,15,862.5,101.5,0.6,16.6,656.0,500.0,378.82
2018,4,14,15,30,847.0,99.0,0.6,16.6,613.0,441.22,331.48
2018,4,14,15,45,826.5,96.5,0.65,15.9,565.5,381.13,282.58
2018,4,14,16,0,806.0,94.0,0.7,15.2,518.0,322.38,232.96
2018,4,14,16,15,778.0,91.0,0.7,14.7,467.5,263.01,181.84
2018,4,14,16,30,750.0,88.0,0.7,14.2,417.0,202.6,130.54
2018,4,14,16,45,711.0,83.0,0.7,13.75,364.0,145.63,85.74
2018,4,14,17,0,672.0,78.0,0.7,13.3,311.0,93.27,52.4
2018,4,14,17,15,562.0,75.5,0.7,12.75,248.5,53.24,42.28
2018,4,14,17,30,452.0,73.0,0.7,12.2,186.0,54.23,43.25
2018,4,14,17,45,370.0,62.0,0.7,11.65,140.0,46.44,36.09
2018,4,14,18,0,288.0,51.0,0.7,11.1,94.0,39.07,29.05
2018,4,14,18,15,197.5,36.5,0.7,10.75,61.0,28.52,18.52
2018,4,14,18,30,107.0,22.0,0.7,10.4,28.0,17.51,0.0
2018,4,14,18,45,53.5,11.0,0.7,10.05,14.0,10.48,0.0
2018,4,14,19,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.4,7.25,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.4,7.5,2.0,0.0,0.0
2018,4,15,5,45,91.0,14.5,0.4,7.8,20.5,36.51,0.0
2018,4,15,6,0,174.0,27.0,0.4,8.1,39.0,96.57,48.81
2018,4,15,6,15,302.0,38.5,0.45,8.35,80.5,170.85,130.55
2018,4,15,6,30,430.0,50.0,0.5,8.6,122.0,255.61,204.92
2018,4,15,6,45,505.0,57.5,0.5,8.9,170.5,324.63,265.27
2018,4,15,7,0,580.0,65.0,0.5,9.2,219.0,400.68,329.23
2018,4,15,7,15,627.5,71.5,0.55,9.45,270.5,466.21,382.81
2018,4,15,7,30,675.0,78.0,0.6,9.7,322.0,535.05,436.9
2018,4,15,7,45,692.5,85.5,0.65,9.95,369.0,587.62,476.56
2018,4,15,8,0,710.0,93.0,0.7,10.2,416.0,639.88,514.59
2018,4,15,8,15,499.0,156.5,0.75,10.2,396.0,575.7,462.55
2018,4,15,8,30,288.0,220.0,0.8,10.2,376.0,485.13,389.97
2018,4,15,8,45,204.0,248.0,0.85,10.2,363.0,442.9,356.03
2018,4,15,9,0,120.0,276.0,0.9,10.2,350.0,406.44,325.16
2018,4,15,9,15,66.0,234.0,0.9,10.1,275.0,298.89,240.25
2018,4,15,9,30,12.0,192.0,0.9,10.0,200.0,195.19,156.09
2018,4,15,9,45,14.5,210.5,0.95,9.85,221.0,215.95,173.13
2018,4,15,10,0,17.0,229.0,1.0,9.7,242.0,236.74,189.52
2018,4,15,10,15,22.5,256.0,1.0,9.65,273.5,280.33,223.71
2018,4,15,10,30,28.0,283.0,1.0,9.6,305.0,313.54,249.22
2018,4,15,10,45,29.0,301.0,1.0,9.5,324.5,332.5,263.41
2018,4,15,11,0,30.0,319.0,1.0,9.4,344.0,351.15,277.41
2018,4,15,11,15,20.0,251.0,1.0,9.4,268.0,269.04,213.35
2018,4,15,11,30,10.0,183.0,1.0,9.4,192.0,182.99,145.21
2018,4,15,11,45,5.5,138.0,1.0,9.4,143.0,135.15,106.66
2018,4,15,12,0,1.0,93.0,1.0,9.4,94.0,87.99,67.93
2018,4,15,12,15,0.5,92.0,1.0,9.4,92.5,86.55,66.8
2018,4,15,12,30,0.0,91.0,1.0,9.4,91.0,85.12,65.61
2018,4,15,12,45,0.0,83.5,1.0,9.4,83.5,78.05,59.78
2018,4,15,13,0,0.0,76.0,1.0,9.4,76.0,71.01,53.98
2018,4,15,13,15,0.5,85.0,1.0,9.4,85.5,79.84,61.38
2018,4,15,13,30,1.0,94.0,1.0,9.4,95.0,88.63,68.73
2018,4,15,13,45,0.5,83.5,1.0,9.4,84.0,78.36,60.24
2018,4,15,14,0,0.0,73.0,1.0,9.4,73.0,68.13,51.8
2018,4,15,14,15,0.0,76.5,1.0,9.35,76.5,71.38,54.63
2018,4,15,14,30,0.0,80.0,1.0,9.3,80.0,74.63,57.45
2018,4,15,14,45,0.5,96.0,1.0,9.25,96.5,89.85,70.3
2018,4,15,15,0,1.0,112.0,1.0,9.2,113.0,104.82,82.93
2018,4,15,15,15,60.0,154.0,1.0,9.2,190.5,169.81,136.93
2018,4,15,15,30,119.0,196.0,1.0,9.2,268.0,226.0,181.8
2018,4,15,15,45,201.5,201.5,1.0,8.7,312.5,248.26,197.92
2018,4,15,16,0,284.0,207.0,1.0,8.2,357.0,262.02,205.75
2018,4,15,16,15,427.5,162.5,1.0,7.85,363.5,236.49,178.16
2018,4,15,16,30,571.0,118.0,1.0,7.5,370.0,196.72,137.09
2018,4,15,16,45,582.5,102.0,0.95,7.2,331.5,147.03,94.89
2018,4,15,17,0,594.0,86.0,0.9,6.9,293.0,96.09,58.48
2018,4,15,17,15,469.0,83.5,0.9,6.65,230.5,59.58,49.11
2018,4,15,17,30,344.0,81.0,0.9,6.4,168.0,59.22,48.82
2018,4,15,17,45,308.0,65.5,0.85,6.15,130.0,48.95,39.21
2018,4,15,18,0,272.0,50.0,0.8,5.9,92.0,38.17,28.92
2018,4,15,18,15,204.5,36.5,0.75,5.85,61.5,28.46,19.06
2018,4,15,18,30,137.0,23.0,0.7,5.8,31.0,18.3,0.0
2018,4,15,18,45,68.5,11.5,0.7,5.7,15.5,10.96,0.0
2018,4,15,19,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,0.5,5.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,0.5,5.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.4,5.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,0.35,5.25,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,0.3,5.2,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,0.3,5.15,2.0,1.91,0.0
2018,4,16,6,0,0.0,4.0,0.3,5.1,4.0,3.7,0.0
2018,4,16,6,15,16.5,14.5,0.3,5.05,17.5,21.54,12.61
2018,4,16,6,30,33.0,25.0,0.3,5.0,31.0,40.81,30.05
2018,4,16,6,45,16.5,18.5,0.3,4.95,21.5,27.17,18.58
2018,4,16,7,0,0.0,12.0,0.3,4.9,12.0,11.11,4.28
2018,4,16,7,15,0.0,33.5,0.35,5.0,33.5,31.09,22.08
2018,4,16,7,30,0.0,55.0,0.4,5.1,55.0,51.12,39.65
2018,4,16,7,45,0.0,83.5,0.4,5.15,83.5,78.15,63.01
2018,4,16,8,0,0.0,112.0,0.4,5.2,112.0,106.4,86.93
2018,4,16,8,15,0.0,114.5,0.4,5.25,114.5,108.36,88.16
2018,4,16,8,30,0.0,117.0,0.4,5.3,117.0,110.47,89.61
2018,4,16,8,45,2.0,134.5,0.45,5.4,135.5,129.26,105.19
2018,4,16,9,0,4.0,152.0,0.5,5.5,154.0,148.2,120.66
2018,4,16,9,15,28.0,218.5,0.5,5.7,237.5,247.56,202.19
2018,4,16,9,30,52.0,285.0,0.5,5.9,321.0,342.24,276.29
2018,4,16,9,45,88.5,323.5,0.5,6.05,388.5,418.78,334.67
2018,4,16,10,0,125.0,362.0,0.5,6.2,456.0,510.21,402.33
2018,4,16,10,15,126.5,377.5,0.55,6.4,476.0,528.09,413.85
2018,4,16,10,30,128.0,393.0,0.6,6.6,496.0,545.28,425.71
2018,4,16,10,45,118.5,398.0,0.6,6.8,495.5,539.3,419.99
2018,4,16,11,0,109.0,403.0,0.6,7.0,495.0,519.36,404.56
2018,4,16,11,15,83.5,388.0,0.6,7.25,459.0,475.35,371.0
2018,4,16,11,30,58.0,373.0,0.6,7.5,423.0,431.66,337.61
2018,4,16,11,45,60.5,382.0,0.6,7.75,434.5,440.8,344.42
2018,4,16,12,0,63.0,391.0,0.6,8.0,446.0,449.44,350.34
2018,4,16,12,15,53.0,377.0,0.6,8.2,423.5,422.22,329.44
2018,4,16,12,30,43.0,363.0,0.6,8.4,401.0,395.47,309.16
2018,4,16,12,45,51.0,373.5,0.65,8.55,418.0,409.84,320.57
2018,4,16,13,0,59.0,384.0,0.7,8.7,435.0,423.3,330.91
2018,4,16,13,15,93.5,396.0,0.7,8.75,475.0,459.35,358.7
2018,4,16,13,30,128.0,408.0,0.7,8.8,515.0,497.24,387.17
2018,4,16,13,45,130.5,395.0,0.75,8.85,501.5,477.68,372.98
2018,4,16,14,0,133.0,382.0,0.8,8.9,488.0,457.74,358.91
2018,4,16,14,15,176.5,367.5,0.8,8.8,502.5,463.66,364.73
2018,4,16,14,30,220.0,353.0,0.8,8.7,517.0,465.33,366.77
2018,4,16,14,45,278.5,314.0,0.8,8.65,511.0,449.83,355.84
2018,4,16,15,0,337.0,275.0,0.8,8.6,505.0,427.34,338.89
2018,4,16,15,15,411.5,239.5,0.8,8.6,503.0,408.94,323.82
2018,4,16,15,30,486.0,204.0,0.8,8.6,501.0,382.15,300.65
2018,4,16,15,45,436.0,193.5,0.85,8.4,444.5,323.63,253.06
2018,4,16,16,0,386.0,183.0,0.9,8.2,388.0,270.5,209.37
2018,4,16,16,15,421.0,162.0,0.85,8.1,366.0,234.78,176.59
2018,4,16,16,30,456.0,141.0,0.8,8.0,344.0,194.98,140.12
2018,4,16,16,45,503.5,114.5,0.8,7.85,313.0,148.36,99.16
2018,4,16,17,0,551.0,88.0,0.8,7.7,282.0,95.82,59.23
2018,4,16,17,15,570.5,70.5,0.8,7.35,243.0,48.81,39.17
2018,4,16,17,30,590.0,53.0,0.8,7.0,204.0,37.2,28.62
2018,4,16,17,45,501.0,48.5,0.8,6.65,156.0,35.49,26.92
2018,4,16,18,0,412.0,44.0,0.8,6.3,108.0,33.93,25.1
2018,4,16,18,15,289.0,33.0,0.8,6.0,70.0,26.27,17.28
2018,4,16,18,30,166.0,22.0,0.8,5.7,32.0,17.43,0.84
2018,4,16,18,45,83.0,11.0,0.8,5.35,16.0,10.48,0.0
2018,4,16,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,0.65,2.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,0.65,2.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,0.9,1.9,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,0.8,2.3,2.0,0.0,0.0
2018,4,17,5,45,79.0,15.5,0.7,2.7,21.0,34.85,0.0
2018,4,17,6,0,142.0,29.0,0.6,3.1,40.0,91.58,57.49
2018,4,17,6,15,301.5,40.0,0.55,3.8,86.0,173.74,136.69
2018,4,17,6,30,461.0,51.0,0.5,4.5,132.0,271.91,221.99
2018,4,17,6,45,517.5,60.0,0.45,5.15,179.5,335.62,277.98
2018,4,17,7,0,574.0,69.0,0.4,5.8,227.0,404.47,335.81
2018,4,17,7,15,626.0,76.5,0.35,6.45,281.0,473.67,391.08
2018,4,17,7,30,678.0,84.0,0.3,7.1,335.0,546.61,446.45
2018,4,17,7,45,737.0,84.5,0.3,7.7,394.0,619.21,499.87
2018,4,17,8,0,796.0,85.0,0.3,8.3,453.0,692.34,550.21
2018,4,17,8,15,811.0,91.0,0.25,8.8,501.5,743.71,581.96
2018,4,17,8,30,826.0,97.0,0.2,9.3,550.0,793.69,612.11
2018,4,17,8,45,849.5,99.0,0.2,9.75,599.5,844.53,642.95
2018,4,17,9,0,873.0,101.0,0.2,10.2,649.0,893.97,672.14
2018,4,17,9,15,888.5,103.0,0.15,10.55,692.0,926.94,689.38
2018,4,17,9,30,904.0,105.0,0.1,10.9,735.0,964.69,709.8
2018,4,17,9,45,916.0,105.5,0.1,11.25,772.0,994.75,725.8
2018,4,17,10,0,928.0,106.0,0.1,11.6,809.0,1021.75,739.91
2018,4,17,10,15,933.0,108.5,0.1,11.8,838.5,1040.86,749.55
2018,4,17,10,30,938.0,111.0,0.1,12.0,868.0,1056.36,757.16
2018,4,17,10,45,915.5,126.0,0.15,12.25,881.0,1054.28,754.93
2018,4,17,11,0,893.0,141.0,0.2,12.5,894.0,1047.84,750.64
2018,4,17,11,15,736.0,215.0,0.2,12.6,843.0,982.04,709.1
2018,4,17,11,30,579.0,289.0,0.2,12.7,792.0,893.3,650.82
2018,4,17,11,45,437.5,353.5,0.2,12.8,735.5,812.1,594.89
2018,4,17,12,0,296.0,418.0,0.2,12.9,679.0,722.68,532.2
2018,4,17,12,15,295.0,417.5,0.25,12.95,677.5,711.51,526.52
2018,4,17,12,30,294.0,417.0,0.3,13.0,676.0,699.09,518.84
2018,4,17,12,45,276.5,412.0,0.3,13.05,653.5,666.17,496.23
2018,4,17,13,0,259.0,407.0,0.3,13.1,631.0,633.21,473.68
2018,4,17,13,15,264.0,399.0,0.35,13.1,623.5,616.32,463.34
2018,4,17,13,30,269.0,391.0,0.4,13.1,616.0,598.32,451.86
2018,4,17,13,45,272.5,377.5,0.4,13.05,600.0,572.87,434.56
2018,4,17,14,0,276.0,364.0,0.4,13.0,584.0,546.58,416.5
2018,4,17,14,15,255.0,341.5,0.45,12.85,539.0,494.68,380.06
2018,4,17,14,30,234.0,319.0,0.5,12.7,494.0,444.52,344.3
2018,4,17,14,45,263.0,309.5,0.5,12.55,497.0,436.8,339.27
2018,4,17,15,0,292.0,300.0,0.5,12.4,500.0,425.65,330.76
2018,4,17,15,15,399.5,250.5,0.5,12.4,506.5,412.91,320.54
2018,4,17,15,30,507.0,201.0,0.5,12.4,513.0,388.49,299.58
2018,4,17,15,45,511.5,183.5,0.55,11.8,477.5,342.42,262.07
2018,4,17,16,0,516.0,166.0,0.6,11.2,442.0,295.53,222.66
2018,4,17,16,15,462.5,160.0,0.6,10.8,389.5,243.41,179.73
2018,4,17,16,30,409.0,154.0,0.6,10.4,337.0,197.31,142.46
2018,4,17,16,45,356.5,140.5,0.65,10.0,286.0,151.6,107.38
2018,4,17,17,0,304.0,127.0,0.7,9.6,235.0,116.86,84.62
2018,4,17,17,15,266.0,110.5,0.7,9.2,194.0,83.67,70.21
2018,4,17,17,30,228.0,94.0,0.7,8.8,153.0,72.35,60.17
2018,4,17,17,45,195.0,75.0,0.7,8.4,117.5,58.82,47.78
2018,4,17,18,0,162.0,56.0,0.7,8.0,82.0,44.78,34.66
2018,4,17,18,15,108.5,39.0,0.65,7.75,53.5,31.72,21.99
2018,4,17,18,30,55.0,22.0,0.6,7.5,25.0,18.28,2.95
2018,4,17,18,45,27.5,11.0,0.6,7.25,12.5,10.48,0.0
2018,4,17,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,0.55,5.0,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,0.5,5.2,3.0,0.0,0.0
2018,4,18,5,45,2.0,10.0,0.5,5.4,10.0,10.04,0.0
2018,4,18,6,0,0.0,17.0,0.5,5.6,17.0,15.77,6.25
2018,4,18,6,15,0.0,28.0,0.45,6.0,28.0,26.0,16.68
2018,4,18,6,30,0.0,39.0,0.4,6.4,39.0,36.23,26.05
2018,4,18,6,45,0.0,40.5,0.35,6.8,40.5,37.61,27.51
2018,4,18,7,0,0.0,42.0,0.3,7.2,42.0,39.0,28.79
2018,4,18,7,15,1.0,61.0,0.25,7.65,61.5,57.31,44.73
2018,4,18,7,30,2.0,80.0,0.2,8.1,81.0,76.3,60.89
2018,4,18,7,45,5.0,113.5,0.2,8.5,116.0,112.01,90.92
2018,4,18,8,0,8.0,147.0,0.2,8.9,151.0,148.35,120.65
2018,4,18,8,15,27.5,184.0,0.2,9.15,199.0,211.1,171.72
2018,4,18,8,30,47.0,221.0,0.2,9.4,247.0,267.89,216.36
2018,4,18,8,45,87.5,255.0,0.2,9.6,308.5,340.17,272.6
2018,4,18,9,0,128.0,289.0,0.2,9.8,370.0,427.69,338.26
2018,4,18,9,15,118.5,308.0,0.25,10.0,386.5,442.12,346.84
2018,4,18,9,30,109.0,327.0,0.3,10.2,403.0,441.83,345.51
2018,4,18,9,45,102.5,342.5,0.3,10.35,417.0,452.86,352.46
2018,4,18,10,0,96.0,358.0,0.3,10.5,431.0,463.21,358.75
2018,4,18,10,15,180.5,366.0,0.35,10.7,510.0,567.72,436.39
2018,4,18,10,30,265.0,374.0,0.4,10.9,589.0,673.19,510.89
2018,4,18,10,45,358.0,359.5,0.4,11.05,658.0,748.73,562.97
2018,4,18,11,0,451.0,345.0,0.4,11.2,727.0,835.43,621.13
2018,4,18,11,15,325.5,387.0,0.4,11.3,665.0,739.75,551.65
2018,4,18,11,30,200.0,429.0,0.4,11.4,603.0,642.7,482.22
2018,4,18,11,45,182.0,428.0,0.4,11.5,587.5,618.64,465.93
2018,4,18,12,0,164.0,427.0,0.4,11.6,572.0,594.2,448.34
2018,4,18,12,15,271.0,397.0,0.4,11.6,636.0,667.68,502.97
2018,4,18,12,30,378.0,367.0,0.4,11.6,700.0,725.96,544.81
2018,4,18,12,45,432.5,356.0,0.45,11.65,734.0,757.24,566.89
2018,4,18,13,0,487.0,345.0,0.5,11.7,768.0,776.44,581.22
2018,4,18,13,15,584.5,291.0,0.45,11.7,789.0,785.37,588.83
2018,4,18,13,30,682.0,237.0,0.4,11.7,810.0,787.86,591.89
2018,4,18,13,45,813.5,168.0,0.4,11.7,833.0,790.34,596.21
2018,4,18,14,0,945.0,99.0,0.4,11.7,856.0,780.73,590.4
2018,4,18,14,15,938.5,97.0,0.4,11.6,825.0,731.11,557.14
2018,4,18,14,30,932.0,95.0,0.4,11.5,794.0,679.65,520.6
2018,4,18,14,45,923.0,93.0,0.4,11.45,757.0,625.13,480.56
2018,4,18,15,0,914.0,91.0,0.4,11.4,720.0,569.48,438.28
2018,4,18,15,15,893.0,90.5,0.4,11.4,674.0,508.64,390.55
2018,4,18,15,30,872.0,90.0,0.4,11.4,628.0,448.45,341.64
2018,4,18,15,45,824.5,91.5,0.35,11.15,569.0,378.19,283.81
2018,4,18,16,0,777.0,93.0,0.3,10.9,510.0,315.13,230.41
2018,4,18,16,15,762.5,85.0,0.3,10.7,462.0,256.44,179.06
2018,4,18,16,30,748.0,77.0,0.3,10.5,414.0,199.02,129.06
2018,4,18,16,45,719.0,71.5,0.3,10.3,363.5,143.46,84.17
2018,4,18,17,0,690.0,66.0,0.3,10.1,313.0,91.3,49.59
2018,4,18,17,15,651.5,59.5,0.35,9.65,263.0,44.07,34.53
2018,4,18,17,30,613.0,53.0,0.4,9.2,213.0,37.01,28.24
2018,4,18,17,45,524.5,48.0,0.45,8.8,163.5,34.85,26.15
2018,4,18,18,0,436.0,43.0,0.5,8.4,114.0,32.73,23.9
2018,4,18,18,15,312.0,33.5,0.55,8.0,75.0,26.44,17.49
2018,4,18,18,30,188.0,24.0,0.6,7.6,36.0,18.99,4.79
2018,4,18,18,45,103.0,13.5,0.65,7.2,19.0,12.87,0.0
2018,4,18,19,0,18.0,3.0,0.7,6.8,2.0,0.0,0.0
2018,4,18,19,15,9.0,1.5,0.7,6.55,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,5,15,17.0,3.0,0.85,4.55,2.5,0.0,0.0
2018,4,19,5,30,34.0,6.0,0.8,5.1,5.0,0.0,0.0
2018,4,19,5,45,166.5,18.5,0.75,5.6,31.0,60.71,0.0
2018,4,19,6,0,299.0,31.0,0.7,6.1,57.0,145.6,99.62
2018,4,19,6,15,411.0,40.5,0.7,6.8,101.5,216.6,169.63
2018,4,19,6,30,523.0,50.0,0.7,7.5,146.0,299.52,242.6
2018,4,19,6,45,591.0,56.5,0.7,8.15,198.0,369.39,303.38
2018,4,19,7,0,659.0,63.0,0.7,8.8,250.0,445.43,366.59
2018,4,19,7,15,704.5,68.0,0.7,9.4,303.5,509.41,417.73
2018,4,19,7,30,750.0,73.0,0.7,10.0,357.0,579.24,470.96
2018,4,19,7,45,782.0,77.0,0.7,10.6,410.5,641.02,515.81
2018,4,19,8,0,814.0,81.0,0.7,11.2,464.0,703.48,557.65
2018,4,19,8,15,837.5,84.0,0.7,11.55,515.0,758.5,593.32
2018,4,19,8,30,861.0,87.0,0.7,11.9,566.0,812.74,627.61
2018,4,19,8,45,878.5,89.5,0.7,12.3,613.5,853.53,651.84
2018,4,19,9,0,896.0,92.0,0.7,12.7,661.0,898.82,678.83
2018,4,19,9,15,910.5,93.0,0.7,13.0,703.5,937.55,701.22
2018,4,19,9,30,925.0,94.0,0.7,13.3,746.0,973.75,721.76
2018,4,19,9,45,938.0,93.5,0.7,13.55,783.0,1004.02,738.46
2018,4,19,10,0,951.0,93.0,0.7,13.8,820.0,1031.22,753.21
2018,4,19,10,15,957.5,94.0,0.7,14.0,849.5,1050.44,763.11
2018,4,19,10,30,964.0,95.0,0.7,14.2,879.0,1066.03,770.91
2018,4,19,10,45,968.5,96.0,0.7,14.45,901.5,1075.88,775.16
2018,4,19,11,0,973.0,97.0,0.7,14.7,924.0,1081.87,777.24
2018,4,19,11,15,974.5,97.5,0.75,14.85,938.0,1080.41,776.48
2018,4,19,11,30,976.0,98.0,0.8,15.0,952.0,1075.06,773.55
2018,4,19,11,45,975.5,99.0,0.8,15.1,958.0,1064.4,766.45
2018,4,19,12,0,975.0,100.0,0.8,15.2,964.0,1049.92,757.18
2018,4,19,12,15,971.5,101.0,0.8,15.3,961.5,1028.88,743.97
2018,4,19,12,30,968.0,102.0,0.8,15.4,959.0,1004.32,728.69
2018,4,19,12,45,962.5,103.5,0.8,15.5,948.5,975.08,710.51
2018,4,19,13,0,957.0,105.0,0.8,15.6,938.0,942.71,690.33
2018,4,19,13,15,952.5,104.5,0.8,15.6,921.0,906.23,667.69
2018,4,19,13,30,948.0,104.0,0.8,15.6,904.0,866.95,643.07
2018,4,19,13,45,942.0,103.0,0.8,15.6,879.5,823.41,615.41
2018,4,19,14,0,936.0,102.0,0.8,15.6,855.0,777.56,585.89
2018,4,19,14,15,928.0,100.5,0.8,15.55,823.5,727.79,552.74
2018,4,19,14,30,920.0,99.0,0.8,15.5,792.0,676.34,516.0
2018,4,19,14,45,909.0,97.0,0.8,15.45,754.0,621.24,475.5
2018,4,19,15,0,898.0,95.0,0.8,15.4,716.0,565.25,432.97
2018,4,19,15,15,884.0,93.0,0.8,15.4,673.0,507.21,387.31
2018,4,19,15,30,870.0,91.0,0.8,15.4,630.0,449.1,339.96
2018,4,19,15,45,850.5,88.5,0.8,15.1,582.5,385.44,287.21
2018,4,19,16,0,831.0,86.0,0.8,14.8,535.0,325.82,235.98
2018,4,19,16,15,805.5,83.0,0.75,14.55,484.0,265.76,183.59
2018,4,19,16,30,780.0,80.0,0.7,14.3,433.0,208.15,133.88
2018,4,19,16,45,745.5,76.0,0.7,14.0,380.5,151.29,88.49
2018,4,19,17,0,711.0,72.0,0.7,13.7,328.0,98.49,54.04
2018,4,19,17,15,660.0,66.5,0.8,13.15,275.0,45.44,35.23
2018,4,19,17,30,609.0,61.0,0.9,12.6,222.0,43.34,33.47
2018,4,19,17,45,532.0,54.0,0.95,12.05,172.0,39.84,30.23
2018,4,19,18,0,455.0,47.0,1.0,11.5,122.0,36.24,26.68
2018,4,19,18,15,337.5,36.5,1.05,11.1,81.5,29.17,19.65
2018,4,19,18,30,220.0,26.0,1.1,10.7,41.0,21.73,7.49
2018,4,19,18,45,115.5,14.0,1.1,10.3,21.5,13.34,0.0
2018,4,19,19,0,11.0,2.0,1.1,9.9,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,1.1,9.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,5,15,19.5,3.0,1.25,8.05,3.0,0.0,0.0
2018,4,20,5,30,39.0,6.0,1.2,8.5,6.0,5.72,0.0
2018,4,20,5,45,172.0,18.5,1.1,8.95,32.5,62.52,0.0
2018,4,20,6,0,305.0,31.0,1.0,9.4,59.0,148.69,103.28
2018,4,20,6,15,411.0,40.0,0.9,10.2,103.0,216.97,168.65
2018,4,20,6,30,517.0,49.0,0.8,11.0,147.0,296.88,238.17
2018,4,20,6,45,583.5,55.5,0.65,11.75,198.0,365.69,296.65
2018,4,20,7,0,650.0,62.0,0.5,12.5,249.0,440.58,356.84
2018,4,20,7,15,693.0,67.0,0.5,13.05,301.5,502.81,405.64
2018,4,20,7,30,736.0,72.0,0.5,13.6,354.0,570.45,456.27
2018,4,20,7,45,766.5,76.0,0.45,14.15,406.0,630.5,498.47
2018,4,20,8,0,797.0,80.0,0.4,14.7,458.0,691.15,537.54
2018,4,20,8,15,818.5,83.5,0.4,15.3,507.5,744.47,570.77
2018,4,20,8,30,840.0,87.0,0.4,15.9,557.0,796.91,602.55
2018,4,20,8,45,856.5,89.5,0.4,16.45,603.0,836.08,624.83
2018,4,20,9,0,873.0,92.0,0.4,17.0,649.0,879.74,649.82
2018,4,20,9,15,888.5,92.5,0.4,17.25,691.0,918.1,671.6
2018,4,20,9,30,904.0,93.0,0.4,17.5,733.0,954.06,691.66
2018,4,20,9,45,917.0,92.5,0.4,17.7,769.5,983.85,707.82
2018,4,20,10,0,930.0,92.0,0.4,17.9,806.0,1010.64,722.13
2018,4,20,10,15,936.0,93.0,0.4,18.05,834.5,1029.05,731.44
2018,4,20,10,30,942.0,94.0,0.4,18.2,863.0,1043.89,738.78
2018,4,20,10,45,945.5,95.0,0.45,18.35,884.5,1052.57,743.78
2018,4,20,11,0,949.0,96.0,0.5,18.5,906.0,1057.48,746.75
2018,4,20,11,15,951.0,98.0,0.5,18.5,921.0,1058.17,746.52
2018,4,20,11,30,953.0,100.0,0.5,18.5,936.0,1055.01,744.18
2018,4,20,11,45,953.0,100.5,0.5,18.55,942.0,1044.48,737.42
2018,4,20,12,0,953.0,101.0,0.5,18.6,948.0,1030.24,728.63
2018,4,20,12,15,951.5,101.5,0.5,18.55,946.5,1010.92,717.17
2018,4,20,12,30,950.0,102.0,0.5,18.5,945.0,988.11,703.67
2018,4,20,12,45,948.0,101.5,0.55,18.45,936.0,960.44,688.31
2018,4,20,13,0,946.0,101.0,0.6,18.4,927.0,929.54,670.85
2018,4,20,13,15,942.0,100.0,0.6,18.25,910.0,893.38,649.11
2018,4,20,13,30,938.0,99.0,0.6,18.1,893.0,854.43,625.43
2018,4,20,13,45,931.5,98.5,0.6,17.95,868.5,811.44,598.86
2018,4,20,14,0,925.0,98.0,0.6,17.8,844.0,766.21,570.47
2018,4,20,14,15,916.5,97.0,0.6,17.6,813.0,717.13,538.61
2018,4,20,14,30,908.0,96.0,0.6,17.4,782.0,666.44,503.14
2018,4,20,14,45,897.0,94.0,0.6,17.2,744.5,612.0,463.86
2018,4,20,15,0,886.0,92.0,0.6,17.0,707.0,556.69,422.57
2018,4,20,15,15,872.0,90.5,0.6,17.0,665.0,499.82,378.28
2018,4,20,15,30,858.0,89.0,0.6,17.0,623.0,442.9,332.34
2018,4,20,15,45,839.5,86.5,0.65,16.45,576.0,380.27,281.47
2018,4,20,16,0,821.0,84.0,0.7,15.9,529.0,321.65,231.83
2018,4,20,16,15,796.5,80.5,0.7,15.45,479.0,262.05,180.34
2018,4,20,16,30,772.0,77.0,0.7,15.0,429.0,204.78,131.2
2018,4,20,16,45,739.5,73.0,0.7,14.6,377.5,148.68,86.36
2018,4,20,17,0,707.0,69.0,0.7,14.2,326.0,96.39,52.03
2018,4,20,17,15,658.5,63.5,0.7,13.6,273.5,42.97,32.97
2018,4,20,17,30,610.0,58.0,0.7,13.0,221.0,40.76,31.12
2018,4,20,17,45,540.5,51.5,0.7,12.35,172.5,37.56,28.19
2018,4,20,18,0,471.0,45.0,0.7,11.7,124.0,34.28,24.96
2018,4,20,18,15,358.0,35.5,0.75,11.25,83.5,28.05,18.77
2018,4,20,18,30,245.0,26.0,0.8,10.8,43.0,21.55,8.47
2018,4,20,18,45,130.5,14.5,0.8,10.35,22.5,13.82,0.0
2018,4,20,19,0,16.0,3.0,0.8,9.9,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.8,9.75,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,21,5,15,21.5,3.0,1.2,9.1,3.0,0.0,0.0
2018,4,21,5,30,43.0,6.0,1.1,9.6,6.0,14.68,0.0
2018,4,21,5,45,150.0,19.0,1.05,10.05,31.0,67.94,0.0
2018,4,21,6,0,257.0,32.0,1.0,10.5,56.0,134.93,95.22
2018,4,21,6,15,379.5,41.5,0.9,11.2,102.0,207.51,161.42
2018,4,21,6,30,502.0,51.0,0.8,11.9,148.0,293.64,235.32
2018,4,21,6,45,581.5,56.0,0.7,12.65,200.5,366.38,296.73
2018,4,21,7,0,661.0,61.0,0.6,13.4,253.0,446.49,361.07
2018,4,21,7,15,704.0,65.0,0.55,13.9,305.5,508.32,409.06
2018,4,21,7,30,747.0,69.0,0.5,14.4,358.0,575.3,458.58
2018,4,21,7,45,778.5,72.5,0.45,14.9,410.5,635.88,500.77
2018,4,21,8,0,810.0,76.0,0.4,15.4,463.0,697.14,540.12
2018,4,21,8,15,833.0,78.5,0.4,15.8,513.5,750.89,573.87
2018,4,21,8,30,856.0,81.0,0.4,16.2,564.0,797.66,602.12
2018,4,21,8,45,873.0,83.5,0.35,16.65,610.5,844.11,628.56
2018,4,21,9,0,890.0,86.0,0.3,17.1,657.0,888.74,653.13
2018,4,21,9,15,903.0,87.5,0.3,17.45,699.0,926.46,674.03
2018,4,21,9,30,916.0,89.0,0.3,17.8,741.0,961.58,693.13
2018,4,21,9,45,926.0,90.5,0.3,18.15,777.0,991.02,708.53
2018,4,21,10,0,936.0,92.0,0.3,18.5,813.0,1017.29,721.97
2018,4,21,10,15,942.0,93.5,0.3,18.75,842.5,1036.28,731.27
2018,4,21,10,30,948.0,95.0,0.3,19.0,872.0,1051.67,738.57
2018,4,21,10,45,951.5,97.0,0.3,19.25,894.0,1061.42,742.62
2018,4,21,11,0,955.0,99.0,0.3,19.5,916.0,1067.36,744.6
2018,4,21,11,15,957.5,100.0,0.3,19.6,931.0,1067.36,743.66
2018,4,21,11,30,960.0,101.0,0.3,19.7,946.0,1063.53,740.68
2018,4,21,11,45,960.0,102.0,0.35,19.8,952.5,1053.4,735.34
2018,4,21,12,0,960.0,103.0,0.4,19.9,959.0,1039.53,727.98
2018,4,21,12,15,959.5,103.0,0.4,19.95,958.0,1020.47,716.55
2018,4,21,12,30,959.0,103.0,0.4,20.0,957.0,997.86,703.09
2018,4,21,12,45,956.0,103.5,0.4,20.0,948.0,970.04,686.64
2018,4,21,13,0,953.0,104.0,0.4,20.0,939.0,939.01,668.23
2018,4,21,13,15,949.0,104.0,0.45,19.95,922.5,903.58,648.16
2018,4,21,13,30,945.0,104.0,0.5,19.9,906.0,865.32,626.06
2018,4,21,13,45,939.5,103.0,0.5,19.85,882.0,822.3,599.65
2018,4,21,14,0,934.0,102.0,0.5,19.8,858.0,776.95,571.43
2018,4,21,14,15,926.0,101.0,0.5,19.6,827.0,727.78,539.97
2018,4,21,14,30,918.0,100.0,0.5,19.4,796.0,676.94,504.94
2018,4,21,14,45,907.0,98.5,0.5,19.25,758.5,622.44,466.12
2018,4,21,15,0,896.0,97.0,0.5,19.1,721.0,567.06,425.29
2018,4,21,15,15,882.5,95.0,0.5,19.1,678.5,509.41,381.08
2018,4,21,15,30,869.0,93.0,0.5,19.1,636.0,451.65,335.17
2018,4,21,15,45,850.0,90.5,0.55,18.55,588.5,388.25,284.43
2018,4,21,16,0,831.0,88.0,0.6,18.0,541.0,328.86,234.87
2018,4,21,16,15,805.0,85.5,0.6,17.55,490.5,269.17,183.94
2018,4,21,16,30,779.0,83.0,0.6,17.1,440.0,211.99,135.47
2018,4,21,16,45,743.5,79.0,0.6,16.7,387.0,155.1,90.57
2018,4,21,17,0,708.0,75.0,0.6,16.3,334.0,98.02,52.59
2018,4,21,17,15,657.5,70.5,0.65,15.55,281.5,48.73,37.78
2018,4,21,17,30,607.0,66.0,0.7,14.8,229.0,47.19,36.59
2018,4,21,17,45,529.5,58.5,0.7,14.1,178.5,43.45,33.21
2018,4,21,18,0,452.0,51.0,0.7,13.4,128.0,39.59,29.49
2018,4,21,18,15,332.0,41.0,0.7,12.85,87.0,33.18,23.12
2018,4,21,18,30,212.0,31.0,0.7,12.3,46.0,24.66,11.39
2018,4,21,18,45,110.5,16.5,0.75,11.75,24.0,15.73,0.0
2018,4,21,19,0,9.0,2.0,0.8,11.2,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,0.8,11.0,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,22,5,15,10.5,3.5,0.7,9.25,3.5,0.0,0.0
2018,4,22,5,30,21.0,7.0,0.7,9.6,7.0,11.09,0.0
2018,4,22,5,45,101.5,21.0,0.7,9.95,30.0,58.34,0.0
2018,4,22,6,0,182.0,35.0,0.7,10.3,53.0,114.31,82.0
2018,4,22,6,15,264.5,47.5,0.7,10.85,90.5,169.56,132.61
2018,4,22,6,30,347.0,60.0,0.7,11.4,128.0,234.46,189.23
2018,4,22,6,45,442.5,70.5,0.65,11.9,184.0,315.37,257.46
2018,4,22,7,0,538.0,81.0,0.6,12.4,240.0,403.65,329.07
2018,4,22,7,15,596.5,87.5,0.55,13.1,295.0,474.23,383.73
2018,4,22,7,30,655.0,94.0,0.5,13.8,350.0,549.09,439.18
2018,4,22,7,45,695.5,97.5,0.5,14.5,403.0,611.84,483.78
2018,4,22,8,0,736.0,101.0,0.5,15.2,456.0,676.2,527.37
2018,4,22,8,15,689.0,122.5,0.45,15.8,482.0,694.81,535.93
2018,4,22,8,30,642.0,144.0,0.4,16.4,508.0,707.02,540.51
2018,4,22,8,45,603.5,170.0,0.4,17.05,534.5,725.26,549.52
2018,4,22,9,0,565.0,196.0,0.4,17.7,561.0,733.45,551.33
2018,4,22,9,15,539.0,221.5,0.4,18.1,587.5,753.45,561.69
2018,4,22,9,30,513.0,247.0,0.4,18.5,614.0,769.62,569.2
2018,4,22,9,45,424.0,295.5,0.35,18.95,608.5,746.76,548.26
2018,4,22,10,0,335.0,344.0,0.3,19.4,603.0,706.41,516.62
2018,4,22,10,15,290.5,367.5,0.3,19.65,598.0,690.62,503.98
2018,4,22,10,30,246.0,391.0,0.3,19.9,593.0,672.2,489.29
2018,4,22,10,45,313.0,383.0,0.3,20.15,647.0,728.94,527.9
2018,4,22,11,0,380.0,375.0,0.3,20.4,701.0,784.87,564.13
2018,4,22,11,15,449.0,360.5,0.3,20.5,752.0,845.19,602.68
2018,4,22,11,30,518.0,346.0,0.3,20.6,803.0,892.34,632.39
2018,4,22,11,45,590.5,313.5,0.3,20.65,838.5,921.09,651.16
2018,4,22,12,0,663.0,281.0,0.3,20.7,874.0,947.6,668.6
2018,4,22,12,15,627.0,297.0,0.35,20.75,857.5,912.98,646.58
2018,4,22,12,30,591.0,313.0,0.4,20.8,841.0,876.99,624.43
2018,4,22,12,45,516.0,341.5,0.4,20.85,799.0,817.86,585.42
2018,4,22,13,0,441.0,370.0,0.4,20.9,757.0,759.88,546.86
2018,4,22,13,15,534.0,321.5,0.4,20.9,782.0,772.3,558.25
2018,4,22,13,30,627.0,273.0,0.4,20.9,807.0,777.74,563.81
2018,4,22,13,45,735.0,212.5,0.4,20.85,821.5,775.03,564.38
2018,4,22,14,0,843.0,152.0,0.4,20.8,836.0,760.86,557.08
2018,4,22,14,15,861.0,137.0,0.4,20.7,813.0,718.89,529.14
2018,4,22,14,30,879.0,122.0,0.4,20.6,790.0,673.07,498.05
2018,4,22,14,45,843.5,125.5,0.4,20.5,741.5,610.2,453.62
2018,4,22,15,0,808.0,129.0,0.4,20.4,693.0,548.83,409.04
2018,4,22,15,15,809.5,119.0,0.4,20.4,655.5,494.84,368.18
2018,4,22,15,30,811.0,109.0,0.4,20.4,618.0,439.45,324.56
2018,4,22,15,45,794.5,106.5,0.4,20.55,574.0,383.02,278.52
2018,4,22,16,0,778.0,104.0,0.4,20.7,530.0,327.54,231.95
2018,4,22,16,15,660.0,116.0,0.45,20.15,454.0,256.79,176.97
2018,4,22,16,30,542.0,128.0,0.5,19.6,378.0,202.76,136.34
2018,4,22,16,45,419.0,131.0,0.5,19.05,310.5,153.53,102.25
2018,4,22,17,0,296.0,134.0,0.5,18.5,243.0,123.3,86.55
2018,4,22,17,15,335.5,109.5,0.55,17.8,215.0,78.41,63.24
2018,4,22,17,30,375.0,85.0,0.6,17.1,187.0,61.56,48.82
2018,4,22,17,45,330.0,70.0,0.7,16.35,146.0,51.82,40.25
2018,4,22,18,0,285.0,55.0,0.8,15.6,105.0,41.58,30.97
2018,4,22,18,15,212.0,41.5,0.85,15.15,72.0,32.03,21.96
2018,4,22,18,30,139.0,28.0,0.9,14.7,39.0,22.04,10.15
2018,4,22,18,45,73.0,15.0,0.95,14.25,20.5,14.3,0.0
2018,4,22,19,0,7.0,2.0,1.0,13.8,2.0,0.0,0.0
2018,4,22,19,15,3.5,1.0,1.0,13.65,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,5,15,13.0,4.0,0.95,12.55,4.0,0.0,0.0
2018,4,23,5,30,26.0,8.0,0.9,12.8,8.0,13.14,0.0
2018,4,23,5,45,111.0,23.0,0.8,13.05,33.0,64.09,5.54
2018,4,23,6,0,196.0,38.0,0.7,13.3,58.0,122.67,88.26
2018,4,23,6,15,321.0,50.5,0.6,13.9,105.5,195.16,151.2
2018,4,23,6,30,446.0,63.0,0.5,14.5,153.0,283.66,225.32
2018,4,23,6,45,515.0,71.0,0.35,15.1,203.5,352.52,281.93
2018,4,23,7,0,584.0,79.0,0.2,15.7,254.0,427.55,340.58
2018,4,23,7,15,631.0,85.5,0.2,16.25,307.0,493.56,390.71
2018,4,23,7,30,678.0,92.0,0.2,16.8,360.0,562.66,440.99
2018,4,23,7,45,711.5,97.0,0.2,17.35,412.0,623.33,483.08
2018,4,23,8,0,745.0,102.0,0.2,17.9,464.0,684.98,523.72
2018,4,23,8,15,770.5,106.0,0.15,18.25,514.0,739.82,557.19
2018,4,23,8,30,796.0,110.0,0.1,18.6,564.0,790.78,587.23
2018,4,23,8,45,815.0,112.5,0.1,18.95,610.0,837.16,614.24
2018,4,23,9,0,834.0,115.0,0.1,19.3,656.0,881.92,639.73
2018,4,23,9,15,850.0,116.5,0.1,19.6,698.0,920.89,661.28
2018,4,23,9,30,866.0,118.0,0.1,19.9,740.0,957.51,681.15
2018,4,23,9,45,879.5,118.5,0.1,20.2,776.5,979.67,692.0
2018,4,23,10,0,893.0,119.0,0.1,20.5,813.0,1007.09,706.27
2018,4,23,10,15,900.0,121.5,0.1,20.7,842.5,1027.21,716.26
2018,4,23,10,30,907.0,124.0,0.1,20.9,872.0,1043.89,724.37
2018,4,23,10,45,912.0,124.5,0.1,21.1,893.5,1052.89,728.05
2018,4,23,11,0,917.0,125.0,0.1,21.3,915.0,1058.27,729.84
2018,4,23,11,15,919.5,125.5,0.1,21.35,929.0,1057.47,728.6
2018,4,23,11,30,922.0,126.0,0.1,21.4,943.0,1053.0,725.43
2018,4,23,11,45,922.5,127.0,0.1,21.45,949.5,1043.4,719.44
2018,4,23,12,0,923.0,128.0,0.1,21.5,956.0,1030.19,711.5
2018,4,23,12,15,924.0,126.5,0.1,21.5,954.5,1011.41,700.53
2018,4,23,12,30,925.0,125.0,0.1,21.5,953.0,989.2,687.64
2018,4,23,12,45,924.5,123.5,0.1,21.5,944.5,962.26,671.97
2018,4,23,13,0,924.0,122.0,0.1,21.5,936.0,932.15,654.39
2018,4,23,13,15,920.0,120.5,0.1,21.4,918.5,896.03,633.29
2018,4,23,13,30,916.0,119.0,0.1,21.3,901.0,857.21,610.39
2018,4,23,13,45,910.0,117.5,0.15,21.25,876.5,814.34,585.26
2018,4,23,14,0,904.0,116.0,0.2,21.2,852.0,769.28,558.43
2018,4,23,14,15,895.5,114.5,0.2,21.05,821.0,720.55,527.19
2018,4,23,14,30,887.0,113.0,0.2,20.9,790.0,670.28,493.08
2018,4,23,14,45,875.5,111.0,0.2,20.75,752.5,616.51,455.45
2018,4,23,15,0,864.0,109.0,0.2,20.6,715.0,561.97,415.97
2018,4,23,15,15,849.5,106.5,0.2,20.6,672.5,502.92,371.67
2018,4,23,15,30,835.0,104.0,0.2,20.6,630.0,445.53,326.93
2018,4,23,15,45,816.0,101.0,0.2,20.45,583.0,386.46,279.6
2018,4,23,16,0,797.0,98.0,0.2,20.3,536.0,328.6,231.76
2018,4,23,16,15,770.5,94.0,0.25,19.95,485.5,269.48,182.67
2018,4,23,16,30,744.0,90.0,0.3,19.6,435.0,212.99,135.87
2018,4,23,16,45,708.5,85.5,0.3,19.3,383.0,153.48,89.44
2018,4,23,17,0,673.0,81.0,0.3,19.0,331.0,102.04,55.89
2018,4,23,17,15,625.0,75.0,0.35,18.3,279.5,53.67,41.63
2018,4,23,17,30,577.0,69.0,0.4,17.6,228.0,49.3,38.03
2018,4,23,17,45,505.5,61.0,0.45,16.85,179.0,45.26,34.45
2018,4,23,18,0,434.0,53.0,0.5,16.1,130.0,41.05,30.49
2018,4,23,18,15,327.5,42.0,0.6,15.55,89.0,33.75,23.48
2018,4,23,18,30,221.0,31.0,0.7,15.0,48.0,24.52,12.55
2018,4,23,18,45,117.0,16.5,0.8,14.4,25.0,15.73,0.0
2018,4,23,19,0,13.0,2.0,0.9,13.8,2.0,0.0,0.0
2018,4,23,19,15,6.5,1.0,0.9,13.65,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,24,5,15,22.0,4.0,0.6,11.8,4.5,0.0,0.0
2018,4,24,5,30,44.0,8.0,0.6,11.9,9.0,17.05,0.0
2018,4,24,5,45,120.0,22.5,0.55,12.05,33.5,66.63,16.54
2018,4,24,6,0,196.0,37.0,0.5,12.2,58.0,121.32,88.35
2018,4,24,6,15,280.5,49.0,0.45,12.55,97.0,178.03,138.84
2018,4,24,6,30,365.0,61.0,0.4,12.9,136.0,244.47,195.98
2018,4,24,6,45,375.5,78.0,0.3,13.25,174.0,289.26,234.3
2018,4,24,7,0,386.0,95.0,0.2,13.6,212.0,334.44,271.06
2018,4,24,7,15,442.5,106.0,0.2,14.25,264.0,400.46,322.76
2018,4,24,7,30,499.0,117.0,0.2,14.9,316.0,471.12,375.75
2018,4,24,7,45,454.5,145.0,0.15,15.55,345.0,495.29,390.49
2018,4,24,8,0,410.0,173.0,0.1,16.2,374.0,513.75,400.77
2018,4,24,8,15,406.0,195.0,0.15,16.6,411.0,551.79,426.58
2018,4,24,8,30,402.0,217.0,0.2,17.0,448.0,588.03,450.3
2018,4,24,8,45,441.0,224.0,0.2,17.35,496.0,642.66,487.0
2018,4,24,9,0,480.0,231.0,0.2,17.7,544.0,698.18,523.12
2018,4,24,9,15,491.5,242.5,0.25,17.85,580.5,734.02,545.78
2018,4,24,9,30,503.0,254.0,0.3,18.0,617.0,768.44,567.56
2018,4,24,9,45,506.0,269.5,0.3,18.15,649.5,797.45,584.51
2018,4,24,10,0,509.0,285.0,0.3,18.3,682.0,824.28,599.96
2018,4,24,10,15,516.5,296.5,0.3,18.4,712.0,848.99,614.27
2018,4,24,10,30,524.0,308.0,0.3,18.5,742.0,871.46,627.09
2018,4,24,10,45,587.5,285.5,0.3,18.55,784.0,911.59,653.04
2018,4,24,11,0,651.0,263.0,0.3,18.6,826.0,953.03,679.09
2018,4,24,11,15,713.0,237.5,0.3,18.65,863.0,984.48,697.81
2018,4,24,11,30,775.0,212.0,0.3,18.7,900.0,1011.89,713.5
2018,4,24,11,45,842.5,173.5,0.3,18.7,927.0,1021.65,718.68
2018,4,24,12,0,910.0,135.0,0.3,18.7,954.0,1024.98,720.37
2018,4,24,12,15,901.0,140.0,0.35,18.75,950.0,1003.32,708.15
2018,4,24,12,30,892.0,145.0,0.4,18.8,946.0,978.55,694.44
2018,4,24,12,45,838.5,174.5,0.4,18.8,921.5,941.65,672.2
2018,4,24,13,0,785.0,204.0,0.4,18.8,897.0,900.2,647.1
2018,4,24,13,15,770.5,206.5,0.4,18.65,876.5,861.42,623.86
2018,4,24,13,30,756.0,209.0,0.4,18.5,856.0,821.02,598.82
2018,4,24,13,45,791.0,183.5,0.4,18.4,844.0,789.07,579.43
2018,4,24,14,0,826.0,158.0,0.4,18.3,832.0,754.74,557.71
2018,4,24,14,15,782.0,169.5,0.4,18.05,789.0,696.31,517.92
2018,4,24,14,30,738.0,181.0,0.4,17.8,746.0,638.99,478.21
2018,4,24,14,45,731.0,173.5,0.4,17.6,710.5,588.22,442.39
