Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,15,0,724.0,166.0,0.4,17.4,675.0,536.74,404.74
2018,4,24,15,15,735.5,149.0,0.4,17.4,639.5,485.09,365.39
2018,4,24,15,30,747.0,132.0,0.4,17.4,604.0,431.27,322.8
2018,4,24,15,45,686.0,139.5,0.4,16.55,548.0,370.36,274.99
2018,4,24,16,0,625.0,147.0,0.4,15.7,492.0,315.53,230.98
2018,4,24,16,15,541.5,149.0,0.4,15.2,428.0,256.27,183.82
2018,4,24,16,30,458.0,151.0,0.4,14.7,364.0,206.35,145.05
2018,4,24,16,45,433.0,137.0,0.4,14.15,319.5,160.84,109.36
2018,4,24,17,0,408.0,123.0,0.4,13.6,275.0,118.44,79.91
2018,4,24,17,15,386.5,105.5,0.4,13.1,232.0,76.65,62.87
2018,4,24,17,30,365.0,88.0,0.4,12.6,189.0,63.58,51.53
2018,4,24,17,45,330.5,72.5,0.4,12.1,149.5,53.55,42.56
2018,4,24,18,0,296.0,57.0,0.4,11.6,110.0,43.01,32.86
2018,4,24,18,15,228.0,43.5,0.4,11.15,76.5,33.51,23.82
2018,4,24,18,30,160.0,30.0,0.4,10.7,43.0,23.59,12.66
2018,4,24,18,45,87.0,17.0,0.45,10.3,23.5,16.2,0.0
2018,4,24,19,0,14.0,4.0,0.5,9.9,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.5,9.7,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,5,15,22.0,5.0,0.9,8.0,5.5,0.0,0.0
2018,4,25,5,30,44.0,10.0,0.8,8.4,11.0,19.04,0.0
2018,4,25,5,45,158.0,26.0,0.75,8.8,41.5,82.17,31.27
2018,4,25,6,0,272.0,42.0,0.7,9.2,72.0,152.74,113.81
2018,4,25,6,15,363.5,53.0,0.6,9.95,115.5,215.37,169.94
2018,4,25,6,30,455.0,64.0,0.5,10.7,159.0,290.48,234.36
2018,4,25,6,45,477.0,76.5,0.4,11.45,200.5,341.25,277.38
2018,4,25,7,0,499.0,89.0,0.3,12.2,242.0,393.49,319.27
2018,4,25,7,15,588.5,91.0,0.25,13.15,304.0,476.13,382.67
2018,4,25,7,30,678.0,93.0,0.2,14.1,366.0,565.76,447.86
2018,4,25,7,45,669.5,99.5,0.2,15.05,399.0,598.92,469.18
2018,4,25,8,0,661.0,106.0,0.2,16.0,432.0,629.41,488.35
2018,4,25,8,15,740.5,105.5,0.15,16.45,505.5,717.61,546.35
2018,4,25,8,30,820.0,105.0,0.1,16.9,579.0,806.6,601.58
2018,4,25,8,45,838.0,107.5,0.1,17.35,625.0,852.82,627.59
2018,4,25,9,0,856.0,110.0,0.1,17.8,671.0,897.28,652.63
2018,4,25,9,15,869.0,112.5,0.15,18.15,712.5,935.16,674.13
2018,4,25,9,30,882.0,115.0,0.2,18.5,754.0,962.45,689.06
2018,4,25,9,45,892.0,117.0,0.2,18.8,789.5,991.29,704.27
2018,4,25,10,0,902.0,119.0,0.2,19.1,825.0,1017.08,717.49
2018,4,25,10,15,909.0,120.5,0.2,19.25,854.0,1036.12,727.06
2018,4,25,10,30,916.0,122.0,0.2,19.4,883.0,1051.72,734.72
2018,4,25,10,45,921.0,122.5,0.25,19.55,904.5,1060.69,739.69
2018,4,25,11,0,926.0,123.0,0.3,19.7,926.0,1066.02,742.8
2018,4,25,11,15,928.5,124.0,0.3,19.75,940.0,1065.66,741.82
2018,4,25,11,30,931.0,125.0,0.3,19.8,954.0,1061.59,738.86
2018,4,25,11,45,932.0,125.0,0.3,19.8,960.5,1051.31,732.53
2018,4,25,12,0,933.0,125.0,0.3,19.8,967.0,1037.42,724.24
2018,4,25,12,15,933.5,124.0,0.3,19.8,965.5,1018.48,713.07
2018,4,25,12,30,934.0,123.0,0.3,19.8,964.0,996.1,699.93
2018,4,25,12,45,933.5,121.0,0.3,19.8,954.5,968.46,683.65
2018,4,25,13,0,933.0,119.0,0.3,19.8,945.0,937.62,665.43
2018,4,25,13,15,928.5,118.5,0.35,19.7,928.0,901.8,645.28
2018,4,25,13,30,924.0,118.0,0.4,19.6,911.0,863.28,623.22
2018,4,25,13,45,918.0,116.5,0.4,19.45,886.5,820.15,597.05
2018,4,25,14,0,912.0,115.0,0.4,19.3,862.0,774.82,569.13
2018,4,25,14,15,904.0,113.5,0.4,19.1,831.0,726.14,537.73
2018,4,25,14,30,896.0,112.0,0.4,18.9,800.0,675.86,503.25
2018,4,25,14,45,884.5,110.0,0.4,18.65,762.0,621.72,465.04
2018,4,25,15,0,873.0,108.0,0.4,18.4,724.0,566.81,424.92
2018,4,25,15,15,858.5,106.0,0.4,18.4,681.5,507.74,379.98
2018,4,25,15,30,844.0,104.0,0.4,18.4,639.0,450.39,334.65
2018,4,25,15,45,824.5,100.5,0.4,17.8,591.5,390.27,286.4
2018,4,25,16,0,805.0,97.0,0.4,17.2,544.0,331.41,237.5
2018,4,25,16,15,779.0,93.5,0.4,16.9,493.5,272.46,187.47
2018,4,25,16,30,753.0,90.0,0.4,16.6,443.0,216.07,139.81
2018,4,25,16,45,718.5,85.5,0.4,16.3,390.5,156.22,92.31
2018,4,25,17,0,684.0,81.0,0.4,16.0,338.0,104.29,57.61
2018,4,25,17,15,634.0,75.5,0.45,15.15,286.0,55.65,43.93
2018,4,25,17,30,584.0,70.0,0.5,14.3,234.0,49.83,39.04
2018,4,25,17,45,511.0,62.0,0.5,13.4,184.0,45.8,35.47
2018,4,25,18,0,438.0,54.0,0.5,12.5,134.0,41.61,31.53
2018,4,25,18,15,329.5,43.0,0.5,11.9,92.5,34.32,24.5
2018,4,25,18,30,221.0,32.0,0.5,11.3,51.0,25.22,14.31
2018,4,25,18,45,120.0,18.0,0.55,10.7,27.5,17.16,0.0
2018,4,25,19,0,19.0,4.0,0.6,10.1,4.0,0.0,0.0
2018,4,25,19,15,9.5,2.0,0.55,10.0,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.5,0.6,7.5,2.5,0.0,0.0
2018,4,26,5,30,6.0,5.0,0.6,7.9,5.0,6.07,0.0
2018,4,26,5,45,3.0,11.5,0.6,8.3,11.5,11.48,0.88
2018,4,26,6,0,0.0,18.0,0.6,8.7,18.0,16.69,8.35
2018,4,26,6,15,0.0,29.5,0.55,9.2,29.5,27.38,17.97
2018,4,26,6,30,0.0,41.0,0.5,9.7,41.0,38.09,27.49
2018,4,26,6,45,0.0,55.0,0.5,10.15,55.0,51.14,38.88
2018,4,26,7,0,0.0,69.0,0.5,10.6,69.0,64.68,50.47
2018,4,26,7,15,0.0,79.5,0.5,11.05,79.5,74.68,58.8
2018,4,26,7,30,0.0,90.0,0.5,11.5,90.0,84.7,66.98
2018,4,26,7,45,0.5,113.5,0.5,12.0,113.5,108.24,86.31
2018,4,26,8,0,1.0,137.0,0.5,12.5,137.0,131.91,105.31
2018,4,26,8,15,10.5,172.5,0.5,12.9,178.5,175.11,140.15
2018,4,26,8,30,20.0,208.0,0.5,13.3,220.0,219.2,174.77
2018,4,26,8,45,99.0,235.0,0.5,13.65,299.5,337.88,268.72
2018,4,26,9,0,178.0,262.0,0.5,14.0,379.0,439.63,345.49
2018,4,26,9,15,260.5,275.5,0.5,14.4,458.5,546.68,423.15
2018,4,26,9,30,343.0,289.0,0.5,14.8,538.0,643.84,490.87
2018,4,26,9,45,495.5,252.0,0.5,15.15,631.0,768.71,577.36
2018,4,26,10,0,648.0,215.0,0.5,15.5,724.0,889.32,656.52
2018,4,26,10,15,776.0,167.0,0.5,15.7,798.0,964.64,701.32
2018,4,26,10,30,904.0,119.0,0.5,15.9,872.0,1037.0,743.8
2018,4,26,10,45,909.5,119.0,0.5,16.15,893.5,1045.86,746.5
2018,4,26,11,0,915.0,119.0,0.5,16.4,915.0,1051.14,748.22
2018,4,26,11,15,918.0,120.0,0.5,16.5,929.5,1051.32,747.42
2018,4,26,11,30,921.0,121.0,0.5,16.6,944.0,1047.83,744.61
2018,4,26,11,45,922.5,121.5,0.5,16.7,951.0,1038.68,738.52
2018,4,26,12,0,924.0,122.0,0.5,16.8,958.0,1025.93,730.44
2018,4,26,12,15,924.5,121.5,0.55,16.75,957.0,1007.67,720.71
2018,4,26,12,30,925.0,121.0,0.6,16.7,956.0,986.0,708.92
2018,4,26,12,45,924.0,120.0,0.6,16.7,947.0,959.14,692.63
2018,4,26,13,0,923.0,119.0,0.6,16.7,938.0,929.14,674.38
2018,4,26,13,15,919.5,118.0,0.6,16.55,921.5,894.01,653.15
2018,4,26,13,30,916.0,117.0,0.6,16.4,905.0,856.16,630.04
2018,4,26,13,45,911.5,115.5,0.65,16.3,881.5,814.52,604.95
2018,4,26,14,0,907.0,114.0,0.7,16.2,858.0,770.59,577.9
2018,4,26,14,15,899.5,112.0,0.7,16.0,827.5,722.05,545.79
2018,4,26,14,30,892.0,110.0,0.7,15.8,797.0,671.89,510.51
2018,4,26,14,45,881.5,108.0,0.7,15.6,760.0,618.6,471.84
2018,4,26,15,0,871.0,106.0,0.7,15.4,723.0,564.44,431.21
2018,4,26,15,15,857.0,103.5,0.7,15.4,680.5,505.24,385.16
2018,4,26,15,30,843.0,101.0,0.7,15.4,638.0,447.81,338.78
2018,4,26,15,45,824.5,98.5,0.7,14.8,591.5,389.08,290.51
2018,4,26,16,0,806.0,96.0,0.7,14.2,545.0,331.48,241.53
2018,4,26,16,15,781.5,93.0,0.7,13.8,495.5,273.33,191.19
2018,4,26,16,30,757.0,90.0,0.7,13.4,446.0,217.55,143.11
2018,4,26,16,45,724.0,85.0,0.75,13.0,394.0,157.29,94.38
2018,4,26,17,0,691.0,80.0,0.8,12.6,342.0,104.76,58.41
2018,4,26,17,15,644.5,74.5,0.75,12.1,290.0,55.74,44.58
2018,4,26,17,30,598.0,69.0,0.7,11.6,238.0,48.87,38.61
2018,4,26,17,45,528.5,61.5,0.7,11.05,188.5,45.23,35.31
2018,4,26,18,0,459.0,54.0,0.7,10.5,139.0,41.46,31.68
2018,4,26,18,15,351.5,44.0,0.7,10.05,97.0,35.13,25.45
2018,4,26,18,30,244.0,34.0,0.7,9.6,55.0,26.83,16.08
2018,4,26,18,45,134.5,19.5,0.7,9.2,30.0,18.59,0.0
2018,4,26,19,0,25.0,5.0,0.7,8.8,5.0,4.77,0.0
2018,4,26,19,15,12.5,2.5,0.7,8.65,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,27,5,15,37.0,6.5,0.4,8.3,7.5,0.0,0.0
2018,4,27,5,30,74.0,13.0,0.4,8.6,15.0,28.66,0.0
2018,4,27,5,45,194.0,27.0,0.4,8.85,46.5,95.13,50.26
2018,4,27,6,0,314.0,41.0,0.4,9.1,78.0,165.76,124.62
2018,4,27,6,15,388.0,51.0,0.4,9.45,119.5,225.12,178.16
2018,4,27,6,30,462.0,61.0,0.4,9.8,161.0,292.17,236.61
2018,4,27,6,45,260.5,78.5,0.4,10.15,138.0,233.53,191.98
2018,4,27,7,0,59.0,96.0,0.4,10.5,115.0,130.48,106.43
2018,4,27,7,15,29.5,90.5,0.4,10.75,100.0,107.97,87.47
2018,4,27,7,30,0.0,85.0,0.4,11.0,85.0,79.65,62.7
2018,4,27,7,45,130.0,119.0,0.4,11.3,184.0,218.41,180.97
2018,4,27,8,0,260.0,153.0,0.4,11.6,283.0,368.29,300.8
2018,4,27,8,15,230.5,196.0,0.4,11.85,319.5,404.11,324.57
2018,4,27,8,30,201.0,239.0,0.4,12.1,356.0,424.23,337.18
2018,4,27,8,45,201.5,270.0,0.4,12.35,395.5,464.93,365.82
2018,4,27,9,0,202.0,301.0,0.4,12.6,435.0,504.77,393.0
2018,4,27,9,15,203.0,312.5,0.45,12.8,454.0,522.14,404.44
2018,4,27,9,30,204.0,324.0,0.5,13.0,473.0,538.82,415.58
2018,4,27,9,45,131.5,305.5,0.5,13.2,403.5,451.2,348.98
2018,4,27,10,0,59.0,287.0,0.5,13.4,334.0,347.9,270.17
2018,4,27,10,15,40.0,280.5,0.5,13.5,313.0,321.79,250.15
2018,4,27,10,30,21.0,274.0,0.5,13.6,292.0,284.36,220.81
2018,4,27,10,45,32.5,281.5,0.5,13.7,309.5,313.72,243.49
2018,4,27,11,0,44.0,289.0,0.5,13.8,327.0,331.97,257.15
2018,4,27,11,15,34.0,276.0,0.5,13.85,306.0,307.39,237.91
2018,4,27,11,30,24.0,263.0,0.5,13.9,285.0,282.97,219.06
2018,4,27,11,45,22.0,264.0,0.5,13.95,284.0,280.72,217.3
2018,4,27,12,0,20.0,265.0,0.5,14.0,283.0,278.38,215.34
2018,4,27,12,15,70.0,327.0,0.5,13.95,390.5,386.11,297.76
2018,4,27,12,30,120.0,389.0,0.5,13.9,498.0,499.31,380.06
2018,4,27,12,45,171.0,405.5,0.5,13.9,559.0,555.18,419.79
2018,4,27,13,0,222.0,422.0,0.5,13.9,620.0,607.12,456.59
2018,4,27,13,15,184.0,418.0,0.55,13.8,580.0,560.04,422.82
2018,4,27,13,30,146.0,414.0,0.6,13.7,540.0,514.94,391.09
2018,4,27,13,45,178.0,400.5,0.6,13.65,550.0,517.01,394.15
2018,4,27,14,0,210.0,387.0,0.6,13.6,560.0,516.2,394.48
2018,4,27,14,15,247.0,366.5,0.6,13.45,562.5,510.6,391.47
2018,4,27,14,30,284.0,346.0,0.6,13.3,565.0,499.29,384.06
2018,4,27,14,45,377.0,303.5,0.6,13.2,580.0,497.46,383.83
2018,4,27,15,0,470.0,261.0,0.6,13.1,595.0,485.92,375.27
2018,4,27,15,15,476.0,240.5,0.6,13.1,561.5,441.65,340.98
2018,4,27,15,30,482.0,220.0,0.6,13.1,528.0,396.33,305.08
2018,4,27,15,45,555.5,183.0,0.6,12.8,513.0,360.92,274.89
2018,4,27,16,0,629.0,146.0,0.6,12.5,498.0,317.15,235.92
2018,4,27,16,15,630.5,130.0,0.6,12.25,455.5,263.97,189.71
2018,4,27,16,30,632.0,114.0,0.6,12.0,413.0,210.46,143.15
2018,4,27,16,45,612.5,109.0,0.6,11.75,371.5,163.22,104.51
2018,4,27,17,0,593.0,104.0,0.6,11.5,330.0,118.36,73.38
2018,4,27,17,15,546.5,95.5,0.6,11.15,280.0,72.81,59.97
2018,4,27,17,30,500.0,87.0,0.6,10.8,230.0,64.03,52.33
2018,4,27,17,45,433.0,76.0,0.6,10.4,182.0,56.17,45.24
2018,4,27,18,0,366.0,65.0,0.6,10.0,134.0,49.17,38.67
2018,4,27,18,15,269.0,51.0,0.6,9.7,93.5,39.38,29.3
2018,4,27,18,30,172.0,37.0,0.6,9.4,53.0,29.18,18.35
2018,4,27,18,45,93.5,21.0,0.55,9.1,29.0,20.02,0.0
2018,4,27,19,0,15.0,5.0,0.5,8.8,5.0,4.77,0.0
2018,4,27,19,15,7.5,2.5,0.5,8.85,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,28,5,15,2.0,1.5,0.5,8.3,1.5,0.0,0.0
2018,4,28,5,30,4.0,3.0,0.5,8.4,3.0,3.75,0.0
2018,4,28,5,45,2.0,6.5,0.5,8.55,6.5,6.65,0.0
2018,4,28,6,0,0.0,10.0,0.5,8.7,10.0,9.26,2.18
2018,4,28,6,15,0.0,16.0,0.5,8.8,16.0,14.82,7.21
2018,4,28,6,30,0.0,22.0,0.5,8.9,22.0,20.39,12.22
2018,4,28,6,45,0.0,32.5,0.5,9.05,32.5,30.16,20.83
2018,4,28,7,0,0.0,43.0,0.5,9.2,43.0,39.93,29.34
2018,4,28,7,15,1.0,63.0,0.55,9.3,63.5,59.2,45.95
2018,4,28,7,30,2.0,83.0,0.6,9.4,84.0,78.94,62.69
2018,4,28,7,45,2.5,105.5,0.6,9.55,107.0,101.43,81.46
2018,4,28,8,0,3.0,128.0,0.6,9.7,130.0,124.07,100.01
2018,4,28,8,15,17.0,161.0,0.6,9.9,171.0,168.12,136.36
2018,4,28,8,30,31.0,194.0,0.6,10.1,212.0,222.57,180.18
2018,4,28,8,45,17.0,169.5,0.6,10.3,179.5,176.61,141.8
2018,4,28,9,0,3.0,145.0,0.6,10.5,147.0,139.92,111.18
2018,4,28,9,15,5.0,162.5,0.6,10.7,166.0,158.88,126.44
2018,4,28,9,30,7.0,180.0,0.6,10.9,185.0,177.93,141.4
2018,4,28,9,45,7.0,184.5,0.65,11.1,190.0,182.26,144.43
2018,4,28,10,0,7.0,189.0,0.7,11.3,195.0,186.57,147.55
2018,4,28,10,15,30.0,252.0,0.7,11.5,277.0,281.83,222.88
2018,4,28,10,30,53.0,315.0,0.7,11.7,359.0,370.19,289.82
2018,4,28,10,45,62.5,326.0,0.7,11.9,379.5,390.18,303.86
2018,4,28,11,0,72.0,337.0,0.7,12.1,400.0,409.83,318.12
2018,4,28,11,15,42.5,287.5,0.7,12.25,325.0,327.56,255.08
2018,4,28,11,30,13.0,238.0,0.7,12.4,250.0,239.06,186.51
2018,4,28,11,45,30.5,303.0,0.7,12.55,331.0,328.33,255.78
2018,4,28,12,0,48.0,368.0,0.7,12.7,412.0,409.06,315.52
2018,4,28,12,15,93.0,405.5,0.75,12.75,490.0,486.7,373.14
2018,4,28,12,30,138.0,443.0,0.8,12.8,568.0,569.68,433.11
2018,4,28,12,45,85.5,390.0,0.8,12.85,467.0,455.12,348.74
2018,4,28,13,0,33.0,337.0,0.8,12.9,366.0,352.64,272.43
2018,4,28,13,15,24.5,304.5,0.8,12.8,326.0,311.17,241.91
2018,4,28,13,30,16.0,272.0,0.8,12.7,286.0,267.65,208.92
2018,4,28,13,45,28.0,283.0,0.8,12.65,306.5,288.25,225.6
2018,4,28,14,0,40.0,294.0,0.8,12.6,327.0,304.33,238.34
2018,4,28,14,15,48.0,297.5,0.8,12.4,335.5,309.31,242.6
2018,4,28,14,30,56.0,301.0,0.8,12.2,344.0,313.19,246.05
2018,4,28,14,45,53.5,280.5,0.8,12.05,320.0,288.39,227.25
2018,4,28,15,0,51.0,260.0,0.8,11.9,296.0,264.03,208.77
2018,4,28,15,15,62.5,260.0,0.8,11.9,301.5,264.59,209.52
2018,4,28,15,30,74.0,260.0,0.8,11.9,307.0,263.41,208.57
2018,4,28,15,45,101.0,247.5,0.8,11.5,307.0,255.79,202.45
2018,4,28,16,0,128.0,235.0,0.8,11.1,307.0,241.66,190.6
2018,4,28,16,15,191.5,213.0,0.75,10.85,309.5,228.79,177.79
2018,4,28,16,30,255.0,191.0,0.7,10.6,312.0,204.31,154.67
2018,4,28,16,45,301.5,162.0,0.7,10.35,289.5,168.97,123.67
2018,4,28,17,0,348.0,133.0,0.7,10.1,267.0,123.6,87.08
2018,4,28,17,15,317.0,117.5,0.7,9.8,225.5,92.19,71.41
2018,4,28,17,30,286.0,102.0,0.7,9.5,184.0,77.97,65.09
2018,4,28,17,45,222.0,85.5,0.65,9.25,141.5,66.38,54.63
2018,4,28,18,0,158.0,69.0,0.6,9.0,99.0,54.38,43.52
2018,4,28,18,15,107.5,51.0,0.6,8.8,68.5,40.91,30.81
2018,4,28,18,30,57.0,33.0,0.6,8.6,38.0,28.15,17.85
2018,4,28,18,45,29.0,18.0,0.6,8.45,20.5,15.66,0.0
2018,4,28,19,0,1.0,3.0,0.6,8.3,3.0,2.86,0.0
2018,4,28,19,15,0.5,1.5,0.6,8.25,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,5,15,0.0,4.0,0.5,7.45,4.0,0.0,0.0
2018,4,29,5,30,0.0,8.0,0.5,7.6,8.0,7.63,0.0
2018,4,29,5,45,7.0,25.0,0.5,7.75,26.0,26.35,13.25
2018,4,29,6,0,14.0,42.0,0.5,7.9,44.0,49.25,35.82
2018,4,29,6,15,94.5,60.5,0.5,8.2,81.0,106.62,85.02
2018,4,29,6,30,175.0,79.0,0.5,8.5,118.0,174.71,143.68
2018,4,29,6,45,148.0,100.5,0.55,8.8,139.5,187.05,155.11
2018,4,29,7,0,121.0,122.0,0.6,9.1,161.0,202.89,168.59
2018,4,29,7,15,73.0,132.0,0.6,9.55,156.5,180.84,149.43
2018,4,29,7,30,25.0,142.0,0.6,10.0,152.0,162.0,132.39
2018,4,29,7,45,18.5,154.5,0.6,10.45,162.5,163.17,132.67
2018,4,29,8,0,12.0,167.0,0.6,10.9,173.0,170.91,138.13
2018,4,29,8,15,6.5,136.0,0.6,11.25,139.5,134.4,107.45
2018,4,29,8,30,1.0,105.0,0.6,11.6,106.0,99.18,77.88
2018,4,29,8,45,31.5,179.5,0.6,11.95,200.5,207.24,166.71
2018,4,29,9,0,62.0,254.0,0.6,12.3,295.0,314.88,250.67
2018,4,29,9,15,65.0,263.5,0.6,12.55,309.0,328.19,259.33
2018,4,29,9,30,68.0,273.0,0.6,12.8,323.0,341.46,268.65
2018,4,29,9,45,59.0,292.0,0.65,13.05,337.0,353.33,276.52
2018,4,29,10,0,50.0,311.0,0.7,13.3,351.0,364.52,283.86
2018,4,29,10,15,107.5,340.0,0.7,13.4,429.5,465.05,359.65
2018,4,29,10,30,165.0,369.0,0.7,13.5,508.0,552.71,422.97
2018,4,29,10,45,146.0,358.0,0.7,13.6,483.0,520.53,398.0
2018,4,29,11,0,127.0,347.0,0.7,13.7,458.0,487.82,373.81
2018,4,29,11,15,195.0,320.0,0.7,13.75,494.0,536.54,411.4
2018,4,29,11,30,263.0,293.0,0.7,13.8,530.0,571.83,438.24
2018,4,29,11,45,347.0,304.0,0.75,13.9,619.0,671.55,509.56
2018,4,29,12,0,431.0,315.0,0.8,14.0,708.0,755.45,567.58
2018,4,29,12,15,435.5,314.0,0.8,14.05,710.5,746.83,560.49
2018,4,29,12,30,440.0,313.0,0.8,14.1,713.0,736.23,553.29
2018,4,29,12,45,676.0,216.5,0.8,14.15,824.5,840.73,629.52
2018,4,29,13,0,912.0,120.0,0.8,14.2,936.0,921.15,681.12
2018,4,29,13,15,908.5,119.0,0.8,14.2,919.5,886.42,657.65
2018,4,29,13,30,905.0,118.0,0.8,14.2,903.0,849.02,633.98
2018,4,29,13,45,588.5,226.0,0.8,14.2,731.0,675.88,513.83
2018,4,29,14,0,272.0,334.0,0.8,14.2,559.0,514.16,394.01
2018,4,29,14,15,526.5,244.0,0.8,14.1,659.5,591.11,455.84
2018,4,29,14,30,781.0,154.0,0.8,14.0,760.0,643.3,494.92
2018,4,29,14,45,831.0,126.5,0.85,13.95,744.5,606.43,467.39
2018,4,29,15,0,881.0,99.0,0.9,13.9,729.0,564.94,436.02
2018,4,29,15,15,867.5,96.5,0.9,13.9,686.5,507.97,390.87
2018,4,29,15,30,854.0,94.0,0.9,13.9,644.0,450.97,344.24
2018,4,29,15,45,838.5,91.5,0.9,13.6,598.5,389.84,293.28
2018,4,29,16,0,823.0,89.0,0.9,13.3,553.0,332.57,243.7
2018,4,29,16,15,801.5,85.0,0.9,13.05,503.5,273.49,191.9
2018,4,29,16,30,780.0,81.0,0.9,12.8,454.0,216.41,142.01
2018,4,29,16,45,749.5,77.0,0.9,12.55,402.5,160.35,95.94
2018,4,29,17,0,719.0,73.0,0.9,12.3,351.0,107.84,59.33
2018,4,29,17,15,675.0,68.0,0.9,11.9,299.0,53.56,34.52
2018,4,29,17,30,631.0,63.0,0.9,11.5,247.0,43.65,33.92
2018,4,29,17,45,551.5,58.0,0.9,11.05,195.5,41.82,32.27
2018,4,29,18,0,472.0,53.0,0.9,10.6,144.0,40.04,30.46
2018,4,29,18,15,343.0,42.5,0.9,10.15,98.5,33.13,23.81
2018,4,29,18,30,214.0,32.0,0.9,9.7,53.0,24.97,15.32
2018,4,29,18,45,127.5,19.5,0.85,9.25,30.0,15.49,0.0
2018,4,29,19,0,41.0,7.0,0.8,8.8,7.0,6.67,0.0
2018,4,29,19,15,20.5,3.5,0.8,8.65,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,30,5,15,4.0,6.0,0.9,7.05,6.0,0.0,0.0
2018,4,30,5,30,8.0,12.0,0.9,7.2,12.0,13.24,0.0
2018,4,30,5,45,19.5,27.5,0.9,7.35,29.5,34.8,19.97
2018,4,30,6,0,31.0,43.0,0.9,7.5,47.0,55.95,41.32
2018,4,30,6,15,18.0,48.0,0.85,7.9,50.5,55.38,42.16
2018,4,30,6,30,5.0,53.0,0.8,8.3,54.0,51.91,39.68
2018,4,30,6,45,5.5,69.5,0.8,8.65,71.0,68.58,54.27
2018,4,30,7,0,6.0,86.0,0.8,9.0,88.0,85.27,68.55
2018,4,30,7,15,15.5,117.0,0.8,9.5,123.0,122.73,100.29
2018,4,30,7,30,25.0,148.0,0.8,10.0,158.0,168.63,138.28
2018,4,30,7,45,72.0,183.5,0.75,10.55,219.0,241.12,197.8
2018,4,30,8,0,119.0,219.0,0.7,11.1,280.0,328.24,266.6
2018,4,30,8,15,219.5,232.0,0.7,11.55,357.5,424.91,342.08
2018,4,30,8,30,320.0,245.0,0.7,12.0,435.0,541.01,428.74
2018,4,30,8,45,320.0,267.0,0.65,12.45,469.0,575.48,450.12
2018,4,30,9,0,320.0,289.0,0.6,12.9,503.0,608.67,470.94
2018,4,30,9,15,332.5,305.5,0.6,13.15,540.0,645.82,495.46
2018,4,30,9,30,345.0,322.0,0.6,13.4,577.0,682.2,519.0
2018,4,30,9,45,415.0,307.5,0.55,13.65,628.0,751.33,565.55
2018,4,30,10,0,485.0,293.0,0.5,13.9,679.0,809.86,603.47
2018,4,30,10,15,639.5,233.5,0.55,14.05,761.5,908.07,671.14
2018,4,30,10,30,794.0,174.0,0.6,14.2,844.0,996.57,726.1
2018,4,30,10,45,845.5,152.5,0.6,14.35,882.0,1027.82,743.05
2018,4,30,11,0,897.0,131.0,0.6,14.5,920.0,1046.81,753.26
2018,4,30,11,15,906.0,128.5,0.6,14.65,936.0,1049.18,753.47
2018,4,30,11,30,915.0,126.0,0.6,14.8,952.0,1047.96,751.86
2018,4,30,11,45,915.5,126.5,0.6,14.95,958.0,1037.75,744.89
2018,4,30,12,0,916.0,127.0,0.6,15.1,964.0,1024.01,735.99
2018,4,30,12,15,916.0,127.0,0.65,15.15,963.0,1005.85,725.92
2018,4,30,12,30,916.0,127.0,0.7,15.2,962.0,984.33,713.79
2018,4,30,12,45,914.5,125.5,0.7,15.25,952.5,956.73,696.72
2018,4,30,13,0,913.0,124.0,0.7,15.3,943.0,926.09,677.74
2018,4,30,13,15,908.0,124.0,0.75,15.2,926.0,891.0,657.14
2018,4,30,13,30,903.0,124.0,0.8,15.1,909.0,853.33,634.6
2018,4,30,13,45,895.5,124.0,0.8,15.05,885.0,811.35,607.9
2018,4,30,14,0,888.0,124.0,0.8,15.0,861.0,767.35,579.56
2018,4,30,14,15,879.0,123.0,0.85,14.85,830.0,719.6,547.94
2018,4,30,14,30,870.0,122.0,0.9,14.7,799.0,670.42,513.47
2018,4,30,14,45,857.5,120.5,0.9,14.6,762.0,616.77,474.02
2018,4,30,15,0,845.0,119.0,0.9,14.5,725.0,562.63,432.93
2018,4,30,15,15,830.5,116.5,0.9,14.5,683.0,506.31,388.69
2018,4,30,15,30,816.0,114.0,0.9,14.5,641.0,450.2,343.1
2018,4,30,15,45,796.0,110.5,0.95,14.0,594.0,391.63,294.99
2018,4,30,16,0,776.0,107.0,1.0,13.5,547.0,334.42,246.35
2018,4,30,16,15,749.5,104.0,1.05,13.2,497.5,273.71,193.97
2018,4,30,16,30,723.0,101.0,1.1,12.9,448.0,219.06,146.66
2018,4,30,16,45,688.5,96.0,1.1,12.6,396.5,164.54,102.12
2018,4,30,17,0,654.0,91.0,1.1,12.3,345.0,114.07,66.79
2018,4,30,17,15,593.0,86.0,1.1,11.85,291.0,67.46,46.53
2018,4,30,17,30,532.0,81.0,1.1,11.4,237.0,58.17,46.97
2018,4,30,17,45,400.5,73.0,1.1,10.95,177.5,53.53,42.81
2018,4,30,18,0,269.0,65.0,1.1,10.5,118.0,48.71,38.25
2018,4,30,18,15,202.5,51.0,1.1,10.05,84.0,39.04,29.08
2018,4,30,18,30,136.0,37.0,1.1,9.6,50.0,30.15,19.86
2018,4,30,18,45,70.5,21.0,1.1,9.15,27.5,17.43,0.0
2018,4,30,19,0,5.0,5.0,1.1,8.7,5.0,4.77,0.0
2018,4,30,19,15,2.5,2.5,1.1,8.55,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,5,15,29.5,8.0,1.05,6.1,9.0,7.63,0.0
2018,5,1,5,30,59.0,16.0,1.0,6.7,18.0,28.66,0.0
2018,5,1,5,45,132.5,30.5,0.9,7.25,45.5,85.78,56.78
2018,5,1,6,0,206.0,45.0,0.8,7.8,73.0,134.79,104.02
2018,5,1,6,15,338.0,56.0,0.8,8.4,124.5,211.15,169.97
2018,5,1,6,30,470.0,67.0,0.8,9.0,176.0,305.03,249.85
2018,5,1,6,45,556.5,72.0,0.8,9.6,232.0,381.17,313.7
2018,5,1,7,0,643.0,77.0,0.8,10.2,288.0,465.11,381.46
2018,5,1,7,15,683.0,82.0,0.75,10.8,340.0,528.04,429.79
2018,5,1,7,30,723.0,87.0,0.7,11.4,392.0,593.24,477.76
2018,5,1,7,45,753.0,91.0,0.7,11.95,444.0,649.37,517.69
2018,5,1,8,0,783.0,95.0,0.7,12.5,496.0,708.86,557.0
2018,5,1,8,15,805.0,98.0,0.7,12.95,545.0,761.03,590.18
2018,5,1,8,30,827.0,101.0,0.7,13.4,594.0,812.35,622.03
2018,5,1,8,45,843.5,103.5,0.7,13.85,639.5,857.18,648.79
2018,5,1,9,0,860.0,106.0,0.7,14.3,685.0,900.17,673.91
2018,5,1,9,15,874.0,107.5,0.65,14.65,726.0,930.1,689.35
2018,5,1,9,30,888.0,109.0,0.6,15.0,767.0,964.8,707.78
2018,5,1,9,45,899.0,110.0,0.6,15.4,802.5,993.38,722.96
2018,5,1,10,0,910.0,111.0,0.6,15.8,838.0,1018.94,736.25
2018,5,1,10,15,915.5,113.0,0.6,16.05,866.0,1036.94,745.26
2018,5,1,10,30,921.0,115.0,0.6,16.3,894.0,1051.45,752.29
2018,5,1,10,45,924.5,116.5,0.6,16.6,915.0,1059.84,755.56
2018,5,1,11,0,928.0,118.0,0.6,16.9,936.0,1064.56,756.8
2018,5,1,11,15,931.5,118.0,0.6,17.1,950.0,1064.02,755.31
2018,5,1,11,30,935.0,118.0,0.6,17.3,964.0,1059.8,751.79
2018,5,1,11,45,936.5,118.0,0.6,17.5,970.5,1049.92,745.01
2018,5,1,12,0,938.0,118.0,0.6,17.7,977.0,1036.43,736.23
2018,5,1,12,15,939.5,116.0,0.6,17.75,975.5,1017.38,724.6
2018,5,1,12,30,941.0,114.0,0.6,17.8,974.0,994.87,710.97
2018,5,1,12,45,941.0,112.0,0.6,17.9,965.0,967.62,694.31
2018,5,1,13,0,941.0,110.0,0.6,18.0,956.0,937.17,675.67
2018,5,1,13,15,937.5,109.5,0.6,17.95,939.5,902.12,654.44
2018,5,1,13,30,934.0,109.0,0.6,17.9,923.0,864.31,631.31
2018,5,1,13,45,929.5,107.0,0.65,17.9,898.5,821.71,605.62
2018,5,1,14,0,925.0,105.0,0.7,17.9,874.0,776.81,577.97
2018,5,1,14,15,917.5,103.5,0.7,17.75,843.0,728.21,546.46
2018,5,1,14,30,910.0,102.0,0.7,17.6,812.0,677.97,511.32
2018,5,1,14,45,900.0,100.0,0.75,17.45,775.0,624.38,473.25
2018,5,1,15,0,890.0,98.0,0.8,17.3,738.0,569.87,433.02
2018,5,1,15,15,877.0,96.0,0.8,17.3,696.0,513.22,388.99
2018,5,1,15,30,864.0,94.0,0.8,17.3,654.0,456.46,343.31
2018,5,1,15,45,845.5,92.0,0.8,16.7,607.0,394.15,292.67
2018,5,1,16,0,827.0,90.0,0.8,16.1,560.0,336.08,243.56
2018,5,1,16,15,802.5,86.5,0.85,15.7,509.5,276.53,192.38
2018,5,1,16,30,778.0,83.0,0.9,15.3,459.0,219.31,143.17
2018,5,1,16,45,744.5,80.0,0.9,14.85,407.0,163.89,98.13
2018,5,1,17,0,711.0,77.0,0.9,14.4,355.0,107.99,58.78
2018,5,1,17,15,665.0,72.5,0.9,13.8,303.0,58.63,37.29
2018,5,1,17,30,619.0,68.0,0.9,13.2,251.0,47.35,36.99
2018,5,1,17,45,550.5,61.5,0.9,12.6,201.0,44.49,34.46
2018,5,1,18,0,482.0,55.0,0.9,12.0,151.0,41.53,31.65
2018,5,1,18,15,380.0,46.0,0.9,11.5,108.0,36.13,26.4
2018,5,1,18,30,278.0,37.0,0.9,11.0,65.0,28.99,18.94
2018,5,1,18,45,160.5,23.0,0.9,10.45,37.0,18.33,0.0
2018,5,1,19,0,43.0,9.0,0.9,9.9,9.0,8.58,0.0
2018,5,1,19,15,21.5,4.5,0.9,9.8,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,5,2,5,15,74.0,9.0,0.45,8.3,12.0,8.58,0.0
2018,5,2,5,30,148.0,18.0,0.4,9.0,24.0,51.03,0.0
2018,5,2,5,45,278.0,29.5,0.4,9.75,60.5,127.12,85.29
2018,5,2,6,0,408.0,41.0,0.4,10.5,97.0,201.09,152.89
2018,5,2,6,15,489.0,48.5,0.35,11.05,143.5,265.96,209.99
2018,5,2,6,30,570.0,56.0,0.3,11.6,190.0,339.17,272.15
2018,5,2,6,45,621.5,62.5,0.25,12.2,241.0,404.11,325.49
2018,5,2,7,0,673.0,69.0,0.2,12.8,292.0,473.35,379.61
2018,5,2,7,15,709.0,74.5,0.2,13.35,344.5,535.78,426.57
2018,5,2,7,30,745.0,80.0,0.2,13.9,397.0,597.85,471.34
2018,5,2,7,45,770.5,84.0,0.2,14.4,447.5,654.52,510.03
2018,5,2,8,0,796.0,88.0,0.2,14.9,498.0,711.28,546.26
2018,5,2,8,15,815.0,91.5,0.2,15.3,546.5,762.09,577.58
2018,5,2,8,30,834.0,95.0,0.2,15.7,595.0,811.8,607.48
2018,5,2,8,45,847.5,98.5,0.15,16.1,639.5,855.39,631.9
2018,5,2,9,0,861.0,102.0,0.1,16.5,684.0,889.85,650.1
2018,5,2,9,15,871.5,105.0,0.1,16.8,724.0,925.48,669.9
2018,5,2,9,30,882.0,108.0,0.1,17.1,764.0,958.47,687.8
2018,5,2,9,45,889.0,111.0,0.15,17.4,798.0,985.25,702.56
2018,5,2,10,0,896.0,114.0,0.2,17.7,832.0,1008.87,715.6
2018,5,2,10,15,901.5,116.0,0.2,17.9,860.0,1026.62,724.42
2018,5,2,10,30,907.0,118.0,0.2,18.1,888.0,1040.94,731.31
2018,5,2,10,45,909.0,120.5,0.2,18.35,908.0,1048.74,734.29
2018,5,2,11,0,911.0,123.0,0.2,18.6,928.0,1052.92,735.32
2018,5,2,11,15,912.5,124.5,0.25,18.7,941.5,1051.9,734.96
2018,5,2,11,30,914.0,126.0,0.3,18.8,955.0,1047.27,732.71
2018,5,2,11,45,913.0,127.5,0.3,18.9,960.5,1036.58,725.84
2018,5,2,12,0,912.0,129.0,0.3,19.0,966.0,1022.4,717.07
2018,5,2,12,15,916.0,125.5,0.3,19.1,965.0,1004.62,706.27
2018,5,2,12,30,920.0,122.0,0.3,19.2,964.0,983.41,693.48
2018,5,2,12,45,924.0,117.5,0.3,19.25,956.5,957.82,678.21
2018,5,2,13,0,928.0,113.0,0.3,19.3,949.0,928.9,660.93
2018,5,2,13,15,923.0,113.5,0.35,19.25,932.0,893.97,641.08
2018,5,2,13,30,918.0,114.0,0.4,19.2,915.0,856.41,619.39
2018,5,2,13,45,910.5,113.0,0.4,19.15,890.0,813.06,592.74
2018,5,2,14,0,903.0,112.0,0.4,19.1,865.0,767.69,564.49
2018,5,2,14,15,894.0,111.0,0.4,18.9,834.0,719.49,533.52
2018,5,2,14,30,885.0,110.0,0.4,18.7,803.0,669.82,499.4
2018,5,2,14,45,874.0,108.5,0.45,18.55,766.0,617.3,462.72
2018,5,2,15,0,863.0,107.0,0.5,18.4,729.0,563.99,424.05
2018,5,2,15,15,849.5,104.5,0.5,18.4,687.5,508.05,381.25
2018,5,2,15,30,836.0,102.0,0.5,18.4,646.0,449.1,334.79
2018,5,2,15,45,819.5,98.0,0.5,17.85,599.5,390.46,287.56
2018,5,2,16,0,803.0,94.0,0.5,17.3,553.0,332.75,239.42
2018,5,2,16,15,783.0,90.0,0.5,16.9,504.5,275.33,190.4
2018,5,2,16,30,763.0,86.0,0.5,16.5,456.0,219.74,142.91
2018,5,2,16,45,736.0,81.0,0.5,16.1,405.5,164.41,98.11
2018,5,2,17,0,709.0,76.0,0.5,15.7,355.0,112.21,61.7
2018,5,2,17,15,668.5,70.5,0.45,15.15,304.0,58.03,35.83
2018,5,2,17,30,628.0,65.0,0.4,14.6,253.0,44.84,34.56
2018,5,2,17,45,569.0,58.5,0.4,14.05,204.0,41.86,31.95
2018,5,2,18,0,510.0,52.0,0.4,13.5,155.0,38.75,29.03
2018,5,2,18,15,403.0,42.5,0.4,12.9,109.5,32.72,23.31
2018,5,2,18,30,296.0,33.0,0.4,12.3,64.0,26.41,16.82
2018,5,2,18,45,180.0,21.0,0.4,11.65,37.0,17.23,0.0
2018,5,2,19,0,64.0,9.0,0.4,11.0,10.0,8.58,0.0
2018,5,2,19,15,32.0,4.5,0.4,10.8,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,0.7,8.9,2.5,2.38,0.0
2018,5,3,5,30,0.0,5.0,0.6,9.4,5.0,4.62,0.0
2018,5,3,5,45,0.0,12.0,0.5,9.9,12.0,11.11,3.18
2018,5,3,6,0,0.0,19.0,0.4,10.4,19.0,17.61,9.35
2018,5,3,6,15,1.0,32.0,0.4,10.8,32.0,30.1,20.36
2018,5,3,6,30,2.0,45.0,0.4,11.2,45.0,42.72,31.43
2018,5,3,6,45,23.0,82.5,0.4,11.65,90.0,94.99,76.31
2018,5,3,7,0,44.0,120.0,0.4,12.1,135.0,148.87,121.42
2018,5,3,7,15,86.0,149.0,0.35,12.6,184.0,207.87,169.77
2018,5,3,7,30,128.0,178.0,0.3,13.1,233.0,279.94,226.89
2018,5,3,7,45,191.0,195.0,0.3,13.6,288.5,347.79,279.55
2018,5,3,8,0,254.0,212.0,0.3,14.1,344.0,431.79,342.58
2018,5,3,8,15,494.0,170.5,0.3,14.6,457.5,596.01,465.6
2018,5,3,8,30,734.0,129.0,0.3,15.1,571.0,772.02,586.3
2018,5,3,8,45,781.0,122.5,0.3,15.55,624.5,825.88,616.89
2018,5,3,9,0,828.0,116.0,0.3,16.0,678.0,884.02,651.42
2018,5,3,9,15,821.5,126.5,0.3,16.3,711.5,911.77,666.04
2018,5,3,9,30,815.0,137.0,0.3,16.6,745.0,935.99,678.83
2018,5,3,9,45,861.5,122.5,0.3,16.85,791.5,971.7,698.94
2018,5,3,10,0,908.0,108.0,0.3,17.1,838.0,1014.35,722.9
2018,5,3,10,15,895.0,120.5,0.3,17.3,860.5,1025.29,727.27
2018,5,3,10,30,882.0,133.0,0.3,17.5,883.0,1032.09,729.77
2018,5,3,10,45,896.0,129.0,0.35,17.65,907.0,1044.83,737.4
2018,5,3,11,0,910.0,125.0,0.4,17.8,931.0,1054.16,743.01
2018,5,3,11,15,922.5,120.0,0.4,17.85,948.0,1057.41,744.16
2018,5,3,11,30,935.0,115.0,0.4,17.9,965.0,1057.0,743.33
2018,5,3,11,45,935.5,115.5,0.4,18.0,971.0,1046.66,736.56
2018,5,3,12,0,936.0,116.0,0.4,18.1,977.0,1032.73,727.9
2018,5,3,12,15,916.0,128.5,0.4,18.05,970.0,1007.71,713.02
2018,5,3,12,30,896.0,141.0,0.4,18.0,963.0,979.74,696.5
2018,5,3,12,45,813.5,189.5,0.4,18.0,930.5,934.45,669.02
2018,5,3,13,0,731.0,238.0,0.4,18.0,898.0,886.41,639.69
2018,5,3,13,15,690.5,256.0,0.4,17.9,870.5,841.73,610.96
2018,5,3,13,30,650.0,274.0,0.4,17.8,843.0,796.99,581.69
2018,5,3,13,45,646.0,266.0,0.4,17.7,818.5,757.17,556.22
2018,5,3,14,0,642.0,258.0,0.4,17.6,794.0,715.95,529.2
2018,5,3,14,15,680.0,226.5,0.4,17.45,776.0,680.88,506.7
2018,5,3,14,30,718.0,195.0,0.4,17.3,758.0,640.96,479.94
2018,5,3,14,45,757.5,166.0,0.45,17.15,735.5,599.31,451.47
2018,5,3,15,0,797.0,137.0,0.5,17.0,713.0,554.6,419.32
2018,5,3,15,15,800.5,127.0,0.5,17.0,677.0,502.78,379.47
2018,5,3,15,30,804.0,117.0,0.5,17.0,641.0,449.39,336.95
2018,5,3,15,45,657.0,147.0,0.5,16.7,555.0,370.12,275.79
2018,5,3,16,0,510.0,177.0,0.5,16.4,469.0,308.37,228.28
2018,5,3,16,15,397.0,186.0,0.5,16.05,401.0,253.31,186.15
2018,5,3,16,30,284.0,195.0,0.5,15.7,333.0,214.41,158.13
2018,5,3,16,45,406.0,150.0,0.55,15.35,323.5,171.33,118.38
2018,5,3,17,0,528.0,105.0,0.6,15.0,314.0,118.04,73.37
2018,5,3,17,15,568.5,88.0,0.6,14.45,284.5,70.89,47.39
2018,5,3,17,30,609.0,71.0,0.6,13.9,255.0,49.47,38.76
2018,5,3,17,45,543.5,64.0,0.6,13.35,205.0,46.29,35.99
2018,5,3,18,0,478.0,57.0,0.6,12.8,155.0,42.99,32.89
2018,5,3,18,15,381.0,47.5,0.6,12.35,112.0,37.19,27.33
2018,5,3,18,30,284.0,38.0,0.6,11.9,69.0,29.68,19.74
2018,5,3,18,45,166.5,23.5,0.6,11.45,39.5,18.64,2.35
2018,5,3,19,0,49.0,9.0,0.6,11.0,10.0,8.58,0.0
2018,5,3,19,15,24.5,4.5,0.6,10.85,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,4,5,15,73.0,11.0,0.75,9.0,14.5,23.45,0.0
2018,5,4,5,30,146.0,22.0,0.7,9.6,29.0,64.55,0.0
2018,5,4,5,45,211.5,34.5,0.65,10.15,58.0,113.62,79.06
2018,5,4,6,0,277.0,47.0,0.6,10.7,87.0,161.97,124.51
2018,5,4,6,15,307.5,62.0,0.55,11.35,123.0,206.89,165.09
2018,5,4,6,30,338.0,77.0,0.5,12.0,159.0,254.96,206.91
2018,5,4,6,45,478.5,80.0,0.45,12.6,225.5,351.95,286.24
2018,5,4,7,0,619.0,83.0,0.4,13.2,292.0,460.53,371.17
2018,5,4,7,15,632.0,92.5,0.35,13.8,336.0,510.87,408.06
2018,5,4,7,30,645.0,102.0,0.3,14.4,380.0,560.98,443.62
2018,5,4,7,45,646.0,115.5,0.25,15.0,423.0,606.63,474.15
2018,5,4,8,0,647.0,129.0,0.2,15.6,466.0,650.51,502.21
2018,5,4,8,15,686.0,130.5,0.2,16.3,518.0,709.11,540.02
2018,5,4,8,30,725.0,132.0,0.2,17.0,570.0,768.4,576.24
2018,5,4,8,45,649.5,169.5,0.2,17.7,584.0,769.52,572.94
2018,5,4,9,0,574.0,207.0,0.2,18.4,598.0,757.28,560.69
2018,5,4,9,15,570.0,225.5,0.2,18.75,633.0,788.98,579.45
2018,5,4,9,30,566.0,244.0,0.2,19.1,668.0,818.09,595.57
2018,5,4,9,45,572.0,258.0,0.25,19.4,703.0,849.34,614.15
2018,5,4,10,0,578.0,272.0,0.3,19.7,738.0,878.33,631.15
2018,5,4,10,15,584.5,282.5,0.25,19.95,767.5,901.66,642.84
2018,5,4,10,30,591.0,293.0,0.2,20.2,797.0,922.51,653.0
2018,5,4,10,45,598.5,299.5,0.2,20.45,820.5,937.55,660.63
2018,5,4,11,0,606.0,306.0,0.2,20.7,844.0,949.92,666.74
2018,5,4,11,15,598.5,317.0,0.2,20.85,855.5,949.13,664.81
2018,5,4,11,30,591.0,328.0,0.2,21.0,867.0,945.58,661.5
2018,5,4,11,45,593.0,330.0,0.2,21.2,874.0,939.61,657.12
2018,5,4,12,0,595.0,332.0,0.2,21.4,881.0,931.01,651.23
2018,5,4,12,15,603.0,327.0,0.25,21.45,882.5,918.59,644.67
2018,5,4,12,30,611.0,322.0,0.3,21.5,884.0,903.52,636.56
2018,5,4,12,45,623.5,310.5,0.3,21.55,879.0,883.22,624.47
2018,5,4,13,0,636.0,299.0,0.3,21.6,874.0,860.84,611.03
2018,5,4,13,15,612.0,301.5,0.3,21.55,847.0,817.76,583.78
2018,5,4,13,30,588.0,304.0,0.3,21.5,820.0,774.77,556.45
2018,5,4,13,45,618.5,279.5,0.35,21.4,809.0,748.33,541.59
2018,5,4,14,0,649.0,255.0,0.4,21.3,798.0,718.36,523.68
2018,5,4,14,15,666.0,233.0,0.4,21.1,773.0,677.34,497.09
2018,5,4,14,30,683.0,211.0,0.4,20.9,748.0,633.4,467.82
2018,5,4,14,45,739.0,174.0,0.4,20.65,730.5,595.97,442.54
2018,5,4,15,0,795.0,137.0,0.4,20.4,713.0,553.94,412.53
2018,5,4,15,15,808.5,122.0,0.4,20.4,679.0,502.63,373.71
2018,5,4,15,30,822.0,107.0,0.4,20.4,645.0,448.73,331.44
