Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,15,45,818.5,102.0,0.45,19.7,605.5,394.91,288.63
2018,5,4,16,0,815.0,97.0,0.5,19.0,566.0,340.57,243.58
2018,5,4,16,15,795.5,92.5,0.5,18.55,517.0,282.22,194.21
2018,5,4,16,30,776.0,88.0,0.5,18.1,468.0,225.65,146.25
2018,5,4,16,45,747.5,83.5,0.5,17.6,417.0,169.83,101.33
2018,5,4,17,0,719.0,79.0,0.5,17.1,366.0,112.85,61.04
2018,5,4,17,15,676.5,74.0,0.5,16.45,314.0,62.71,38.07
2018,5,4,17,30,634.0,69.0,0.5,15.8,262.0,47.78,36.97
2018,5,4,17,45,571.5,62.5,0.55,15.15,211.5,44.94,34.52
2018,5,4,18,0,509.0,56.0,0.6,14.5,161.0,41.99,31.79
2018,5,4,18,15,411.0,47.0,0.6,13.85,117.0,36.59,26.65
2018,5,4,18,30,313.0,38.0,0.6,13.2,73.0,30.99,20.85
2018,5,4,18,45,189.0,25.0,0.6,12.5,43.0,19.85,4.44
2018,5,4,19,0,65.0,12.0,0.6,11.8,13.0,11.44,0.0
2018,5,4,19,15,32.5,6.0,0.6,11.65,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,0.8,10.0,3.5,3.96,0.0
2018,5,5,5,30,7.0,7.0,0.8,10.2,7.0,8.21,0.0
2018,5,5,5,45,3.5,11.5,0.75,10.4,11.5,11.82,3.84
2018,5,5,6,0,0.0,16.0,0.7,10.6,16.0,14.82,7.0
2018,5,5,6,15,0.0,27.5,0.65,10.9,27.5,25.51,16.42
2018,5,5,6,30,0.0,39.0,0.6,11.2,39.0,36.21,25.81
2018,5,5,6,45,93.0,81.5,0.6,11.45,113.0,135.97,111.69
2018,5,5,7,0,186.0,124.0,0.6,11.7,187.0,249.46,206.07
2018,5,5,7,15,315.0,131.0,0.55,12.05,259.0,344.97,283.28
2018,5,5,7,30,444.0,138.0,0.5,12.4,331.0,463.7,375.2
2018,5,5,7,45,401.0,163.5,0.45,12.75,354.0,481.99,385.58
2018,5,5,8,0,358.0,189.0,0.4,13.1,377.0,483.53,384.19
2018,5,5,8,15,317.0,206.5,0.4,13.65,384.5,484.22,382.24
2018,5,5,8,30,276.0,224.0,0.4,14.2,392.0,480.7,377.0
2018,5,5,8,45,145.5,203.5,0.4,14.7,292.5,341.74,269.32
2018,5,5,9,0,15.0,183.0,0.4,15.2,193.0,188.13,146.68
2018,5,5,9,15,43.5,242.5,0.35,15.45,274.5,284.91,222.8
2018,5,5,9,30,72.0,302.0,0.3,15.7,356.0,375.68,289.83
2018,5,5,9,45,88.5,329.5,0.3,16.0,399.0,421.21,321.77
2018,5,5,10,0,105.0,357.0,0.3,16.3,442.0,480.24,363.0
2018,5,5,10,15,224.5,369.5,0.3,16.5,559.0,624.94,465.94
2018,5,5,10,30,344.0,382.0,0.3,16.7,676.0,757.56,554.85
2018,5,5,10,45,380.0,382.5,0.3,16.85,714.5,793.32,576.22
2018,5,5,11,0,416.0,383.0,0.3,17.0,753.0,837.75,604.09
2018,5,5,11,15,389.0,397.0,0.35,17.1,747.5,810.89,585.72
2018,5,5,11,30,362.0,411.0,0.4,17.2,742.0,792.42,573.59
2018,5,5,11,45,268.5,418.0,0.45,17.3,664.5,699.74,510.91
2018,5,5,12,0,175.0,425.0,0.5,17.4,587.0,598.74,441.71
2018,5,5,12,15,136.0,433.0,0.5,17.5,558.5,562.9,416.7
2018,5,5,12,30,97.0,441.0,0.5,17.6,530.0,519.98,385.87
2018,5,5,12,45,89.5,429.5,0.5,17.7,511.0,496.45,369.61
2018,5,5,13,0,82.0,418.0,0.5,17.8,492.0,473.19,353.26
2018,5,5,13,15,188.5,399.5,0.5,17.75,566.0,544.71,407.11
2018,5,5,13,30,295.0,381.0,0.5,17.7,640.0,606.33,451.69
2018,5,5,13,45,378.0,355.5,0.5,17.65,678.5,630.56,469.52
2018,5,5,14,0,461.0,330.0,0.5,17.6,717.0,649.58,483.69
2018,5,5,14,15,401.0,339.5,0.5,17.5,667.5,590.7,441.73
2018,5,5,14,30,341.0,349.0,0.5,17.4,618.0,537.81,404.2
2018,5,5,14,45,443.0,294.0,0.55,17.25,626.5,528.16,399.59
2018,5,5,15,0,545.0,239.0,0.6,17.1,635.0,508.09,385.76
2018,5,5,15,15,635.0,190.0,0.6,17.1,626.0,476.82,361.57
2018,5,5,15,30,725.0,141.0,0.6,17.1,617.0,434.74,327.55
2018,5,5,15,45,639.0,155.5,0.6,16.65,553.0,371.69,277.95
2018,5,5,16,0,553.0,170.0,0.6,16.2,489.0,317.04,234.57
2018,5,5,16,15,598.5,143.0,0.6,15.85,461.0,271.08,194.16
2018,5,5,16,30,644.0,116.0,0.6,15.5,433.0,219.4,148.22
2018,5,5,16,45,653.5,101.0,0.6,15.15,392.5,167.53,104.62
2018,5,5,17,0,663.0,86.0,0.6,14.8,352.0,114.74,65.16
2018,5,5,17,15,644.5,78.0,0.6,14.2,307.0,66.05,41.11
2018,5,5,17,30,626.0,70.0,0.6,13.6,262.0,48.42,37.88
2018,5,5,17,45,564.0,63.5,0.65,13.05,212.0,45.62,35.44
2018,5,5,18,0,502.0,57.0,0.7,12.5,162.0,42.7,32.71
2018,5,5,18,15,406.5,48.0,0.7,11.9,118.0,37.35,27.58
2018,5,5,18,30,311.0,39.0,0.7,11.3,74.0,31.79,21.81
2018,5,5,18,45,188.5,25.5,0.7,10.75,43.5,20.21,6.02
2018,5,5,19,0,66.0,12.0,0.7,10.2,13.0,11.44,0.0
2018,5,5,19,15,33.0,6.0,0.7,9.95,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,5,15,51.5,10.0,0.7,8.1,13.0,18.82,0.0
2018,5,6,5,30,103.0,20.0,0.7,8.4,26.0,53.08,5.79
2018,5,6,5,45,62.5,34.0,0.7,8.75,38.5,58.42,40.49
2018,5,6,6,0,22.0,48.0,0.7,9.1,51.0,57.41,42.99
2018,5,6,6,15,67.5,66.5,0.7,9.55,82.0,101.8,81.38
2018,5,6,6,30,113.0,85.0,0.7,10.0,113.0,146.24,119.83
2018,5,6,6,45,203.0,101.0,0.7,10.45,165.5,222.86,184.71
2018,5,6,7,0,293.0,117.0,0.7,10.9,218.0,301.81,249.91
2018,5,6,7,15,319.0,137.0,0.65,11.5,263.0,354.52,291.28
2018,5,6,7,30,345.0,157.0,0.6,12.1,308.0,408.97,332.66
2018,5,6,7,45,482.5,145.5,0.6,12.7,384.0,519.78,417.42
2018,5,6,8,0,620.0,134.0,0.6,13.3,460.0,636.51,502.28
2018,5,6,8,15,741.5,110.5,0.6,13.8,536.5,730.79,566.17
2018,5,6,8,30,863.0,87.0,0.6,14.3,613.0,822.38,624.91
2018,5,6,8,45,878.5,88.5,0.6,14.8,658.0,865.86,649.7
2018,5,6,9,0,894.0,90.0,0.6,15.3,703.0,907.42,673.46
2018,5,6,9,15,905.0,91.5,0.6,15.75,743.0,942.62,692.89
2018,5,6,9,30,916.0,93.0,0.6,16.2,783.0,975.14,710.46
2018,5,6,9,45,925.0,94.0,0.6,16.6,817.5,1002.27,724.64
2018,5,6,10,0,934.0,95.0,0.6,17.0,852.0,1026.24,736.86
2018,5,6,10,15,939.5,96.5,0.6,17.25,880.0,1043.97,745.67
2018,5,6,10,30,945.0,98.0,0.6,17.5,908.0,1058.16,752.46
2018,5,6,10,45,937.5,105.5,0.65,17.7,925.5,1062.07,754.51
2018,5,6,11,0,930.0,113.0,0.7,17.9,943.0,1062.07,754.47
2018,5,6,11,15,913.0,126.0,0.7,17.95,951.0,1054.38,749.13
2018,5,6,11,30,896.0,139.0,0.7,18.0,959.0,1042.87,741.69
2018,5,6,11,45,927.0,120.0,0.75,18.05,973.5,1043.14,742.82
2018,5,6,12,0,958.0,101.0,0.8,18.1,988.0,1039.16,741.24
2018,5,6,12,15,842.0,171.0,0.8,18.0,949.5,987.27,709.35
2018,5,6,12,30,726.0,241.0,0.8,17.9,911.0,932.05,675.62
2018,5,6,12,45,590.5,310.0,0.8,17.85,851.5,852.98,622.4
2018,5,6,13,0,455.0,379.0,0.8,17.8,792.0,778.26,570.59
2018,5,6,13,15,408.5,387.5,0.8,17.65,753.5,726.78,536.46
2018,5,6,13,30,362.0,396.0,0.8,17.5,715.0,674.51,500.98
2018,5,6,13,45,333.0,391.0,0.75,17.35,678.5,628.75,469.38
2018,5,6,14,0,304.0,386.0,0.7,17.2,642.0,584.4,438.28
2018,5,6,14,15,216.5,383.5,0.7,16.95,562.5,503.2,380.24
2018,5,6,14,30,129.0,381.0,0.7,16.7,483.0,430.74,327.64
2018,5,6,14,45,164.0,361.0,0.7,16.45,484.5,423.29,323.76
2018,5,6,15,0,199.0,341.0,0.7,16.2,486.0,412.33,316.26
2018,5,6,15,15,184.5,320.0,0.7,16.2,448.5,372.78,286.62
2018,5,6,15,30,170.0,299.0,0.7,16.2,411.0,334.8,257.97
2018,5,6,15,45,177.0,278.0,0.7,15.6,387.5,306.55,236.59
2018,5,6,16,0,184.0,257.0,0.7,15.0,364.0,277.59,213.96
2018,5,6,16,15,134.5,229.0,0.7,14.65,303.5,227.9,176.05
2018,5,6,16,30,85.0,201.0,0.7,14.3,243.0,188.78,146.84
2018,5,6,16,45,91.0,171.5,0.7,13.95,212.0,158.77,122.81
2018,5,6,17,0,97.0,142.0,0.7,13.6,181.0,123.87,95.02
2018,5,6,17,15,166.5,125.0,0.7,13.25,181.0,103.7,79.92
2018,5,6,17,30,236.0,108.0,0.7,12.9,181.0,81.85,67.63
2018,5,6,17,45,286.5,83.5,0.7,12.5,156.0,60.66,48.91
2018,5,6,18,0,337.0,59.0,0.7,12.1,131.0,43.71,33.67
2018,5,6,18,15,308.5,49.5,0.7,11.8,101.5,37.55,27.81
2018,5,6,18,30,280.0,40.0,0.7,11.5,72.0,31.1,21.3
2018,5,6,18,45,168.5,26.0,0.7,11.2,42.5,20.56,7.28
2018,5,6,19,0,57.0,12.0,0.7,10.9,13.0,11.44,0.0
2018,5,6,19,15,28.5,6.0,0.7,10.85,6.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,7,5,15,83.5,12.0,0.7,9.45,17.0,26.6,0.0
2018,5,7,5,30,167.0,24.0,0.7,9.8,34.0,73.63,18.29
2018,5,7,5,45,289.5,35.5,0.7,10.2,72.0,138.22,98.9
2018,5,7,6,0,412.0,47.0,0.7,10.6,110.0,211.47,163.28
2018,5,7,6,15,491.5,54.5,0.65,11.2,157.5,276.6,220.4
2018,5,7,6,30,571.0,62.0,0.6,11.8,205.0,349.73,282.39
2018,5,7,6,45,623.5,67.5,0.6,12.45,256.0,414.27,335.6
2018,5,7,7,0,676.0,73.0,0.6,13.1,307.0,483.1,389.88
2018,5,7,7,15,712.0,77.5,0.55,13.9,359.0,544.44,435.41
2018,5,7,7,30,748.0,82.0,0.5,14.7,411.0,605.44,478.63
2018,5,7,7,45,759.0,89.5,0.5,15.5,457.5,655.74,512.2
2018,5,7,8,0,770.0,97.0,0.5,16.3,504.0,704.89,542.85
2018,5,7,8,15,803.5,97.0,0.5,16.85,556.5,761.98,578.58
2018,5,7,8,30,837.0,97.0,0.5,17.4,609.0,819.04,613.17
2018,5,7,8,45,849.5,100.5,0.45,17.9,653.0,861.62,636.53
2018,5,7,9,0,862.0,104.0,0.4,18.4,697.0,895.02,653.64
2018,5,7,9,15,853.0,115.5,0.4,18.75,730.5,929.56,672.71
2018,5,7,9,30,844.0,127.0,0.4,19.1,764.0,953.25,684.75
2018,5,7,9,45,782.0,165.0,0.4,19.4,776.0,950.51,680.63
2018,5,7,10,0,720.0,203.0,0.4,19.7,788.0,948.34,677.47
2018,5,7,10,15,822.0,155.5,0.4,19.85,845.0,1000.19,708.14
2018,5,7,10,30,924.0,108.0,0.4,20.0,902.0,1048.09,735.04
2018,5,7,10,45,928.0,109.5,0.4,20.2,923.0,1056.9,738.19
2018,5,7,11,0,932.0,111.0,0.4,20.4,944.0,1062.06,739.94
2018,5,7,11,15,934.5,111.0,0.45,20.45,957.0,1060.47,739.52
2018,5,7,11,30,937.0,111.0,0.5,20.5,970.0,1055.23,737.15
2018,5,7,11,45,938.0,111.0,0.5,20.6,976.0,1044.88,730.49
2018,5,7,12,0,939.0,111.0,0.5,20.7,982.0,1030.95,721.88
2018,5,7,12,15,938.5,110.5,0.5,20.7,980.0,1011.59,710.38
2018,5,7,12,30,938.0,110.0,0.5,20.7,978.0,988.86,696.95
2018,5,7,12,45,937.0,108.5,0.5,20.75,968.5,961.44,680.56
2018,5,7,13,0,936.0,107.0,0.5,20.8,959.0,930.9,662.26
2018,5,7,13,15,932.5,106.5,0.5,20.8,942.5,896.21,641.43
2018,5,7,13,30,929.0,106.0,0.5,20.8,926.0,858.82,618.76
2018,5,7,13,45,923.5,104.5,0.5,20.75,901.5,816.4,592.78
2018,5,7,14,0,918.0,103.0,0.5,20.7,877.0,771.78,565.08
2018,5,7,14,15,912.5,100.5,0.5,20.55,847.0,724.23,535.05
2018,5,7,14,30,907.0,98.0,0.5,20.4,817.0,674.92,501.23
2018,5,7,14,45,899.0,96.0,0.55,20.25,781.0,623.02,465.11
2018,5,7,15,0,891.0,94.0,0.6,20.1,745.0,570.01,426.77
2018,5,7,15,15,878.5,92.0,0.6,20.1,703.5,513.94,383.99
2018,5,7,15,30,866.0,90.0,0.6,20.1,662.0,457.72,339.57
2018,5,7,15,45,851.0,86.5,0.65,19.4,616.0,399.34,293.1
2018,5,7,16,0,836.0,83.0,0.7,18.7,570.0,341.61,245.27
2018,5,7,16,15,815.5,80.0,0.7,18.25,521.0,279.04,192.24
2018,5,7,16,30,795.0,77.0,0.7,17.8,472.0,222.63,143.88
2018,5,7,16,45,766.0,74.0,0.7,17.3,421.0,167.06,98.57
2018,5,7,17,0,737.0,71.0,0.7,16.8,370.0,114.79,61.46
2018,5,7,17,15,697.5,66.5,0.7,16.2,318.5,64.51,37.48
2018,5,7,17,30,658.0,62.0,0.7,15.6,267.0,41.99,31.86
2018,5,7,17,45,600.0,57.0,0.7,15.05,217.5,40.07,30.23
2018,5,7,18,0,542.0,52.0,0.7,14.5,168.0,38.12,28.4
2018,5,7,18,15,454.5,44.0,0.7,14.0,124.0,33.43,23.95
2018,5,7,18,30,367.0,36.0,0.7,13.5,80.0,28.56,19.0
2018,5,7,18,45,234.5,24.5,0.7,13.0,48.0,19.97,7.67
2018,5,7,19,0,102.0,13.0,0.7,12.5,16.0,12.39,0.0
2018,5,7,19,15,51.0,6.5,0.7,12.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,4,45,3.0,0.5,1.15,11.45,0.5,0.0,0.0
2018,5,8,5,0,6.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,5,8,5,15,113.0,12.5,1.0,11.8,19.5,32.57,0.0
2018,5,8,5,30,220.0,24.0,0.9,12.2,38.0,86.75,29.3
2018,5,8,5,45,339.5,33.0,0.8,12.55,76.0,151.0,107.51
2018,5,8,6,0,459.0,42.0,0.7,12.9,114.0,223.31,170.85
2018,5,8,6,15,532.0,48.5,0.7,13.35,161.0,286.95,226.84
2018,5,8,6,30,605.0,55.0,0.7,13.8,208.0,357.97,287.23
2018,5,8,6,45,652.5,59.5,0.65,14.2,258.5,418.49,337.21
2018,5,8,7,0,700.0,64.0,0.6,14.6,309.0,484.83,389.38
2018,5,8,7,15,733.0,68.0,0.6,15.0,360.0,544.9,434.89
2018,5,8,7,30,766.0,72.0,0.6,15.4,411.0,606.44,479.66
2018,5,8,7,45,789.5,75.0,0.55,15.8,460.5,661.13,516.02
2018,5,8,8,0,813.0,78.0,0.5,16.2,510.0,715.72,550.42
2018,5,8,8,15,830.0,80.5,0.5,16.65,557.0,758.47,576.35
2018,5,8,8,30,847.0,83.0,0.5,17.1,604.0,805.31,604.63
2018,5,8,8,45,860.0,85.5,0.5,17.5,647.5,847.19,629.1
2018,5,8,9,0,873.0,88.0,0.5,17.9,691.0,887.03,651.87
2018,5,8,9,15,847.0,106.0,0.45,18.3,718.5,906.07,659.99
2018,5,8,9,30,821.0,124.0,0.4,18.7,746.0,928.33,670.42
2018,5,8,9,45,676.5,200.5,0.4,19.1,728.0,893.23,645.64
2018,5,8,10,0,532.0,277.0,0.4,19.5,710.0,838.37,606.22
2018,5,8,10,15,624.5,244.0,0.4,19.8,769.0,904.18,649.81
2018,5,8,10,30,717.0,211.0,0.4,20.1,828.0,965.83,686.19
2018,5,8,10,45,818.0,157.5,0.4,20.35,878.0,1006.2,708.52
2018,5,8,11,0,919.0,104.0,0.4,20.6,928.0,1041.64,727.96
2018,5,8,11,15,922.5,104.0,0.4,20.7,941.5,1041.15,726.3
2018,5,8,11,30,926.0,104.0,0.4,20.8,955.0,1037.06,723.22
2018,5,8,11,45,927.5,104.0,0.45,20.9,961.0,1027.39,718.17
2018,5,8,12,0,929.0,104.0,0.5,21.0,967.0,1014.19,711.15
2018,5,8,12,15,928.0,104.5,0.5,20.9,965.5,995.62,700.35
2018,5,8,12,30,927.0,105.0,0.5,20.8,964.0,973.74,687.62
2018,5,8,12,45,924.5,104.5,0.55,20.7,954.5,946.29,672.59
2018,5,8,13,0,922.0,104.0,0.6,20.6,945.0,915.84,655.59
2018,5,8,13,15,918.0,104.0,0.6,20.35,928.5,881.73,635.5
2018,5,8,13,30,914.0,104.0,0.6,20.1,912.0,844.99,613.56
2018,5,8,13,45,793.5,162.0,0.65,19.9,850.5,772.92,568.88
2018,5,8,14,0,673.0,220.0,0.7,19.7,789.0,704.09,522.27
2018,5,8,14,15,589.0,255.0,0.7,19.4,740.0,644.88,481.05
2018,5,8,14,30,505.0,290.0,0.7,19.1,691.0,590.72,442.46
2018,5,8,14,45,649.5,211.5,0.7,18.8,703.0,578.0,435.7
2018,5,8,15,0,794.0,133.0,0.7,18.5,715.0,551.51,417.03
2018,5,8,15,15,795.5,122.5,0.7,18.5,677.5,498.8,376.34
2018,5,8,15,30,797.0,112.0,0.7,18.5,640.0,444.77,333.41
2018,5,8,15,45,773.0,110.5,0.65,17.85,593.0,387.93,287.49
2018,5,8,16,0,749.0,109.0,0.6,17.2,546.0,332.9,241.68
2018,5,8,16,15,763.5,95.0,0.6,16.9,507.5,279.16,194.77
2018,5,8,16,30,778.0,81.0,0.6,16.6,469.0,223.45,145.76
2018,5,8,16,45,622.0,102.5,0.6,16.25,391.5,166.48,104.64
2018,5,8,17,0,466.0,124.0,0.6,15.9,314.0,131.16,85.53
2018,5,8,17,15,478.5,103.5,0.6,15.5,275.5,85.11,57.99
2018,5,8,17,30,491.0,83.0,0.6,15.1,237.0,58.26,46.31
2018,5,8,17,45,495.0,68.5,0.6,14.7,200.0,49.23,38.41
2018,5,8,18,0,499.0,54.0,0.6,14.3,163.0,39.61,29.76
2018,5,8,18,15,431.0,45.5,0.55,13.85,122.0,34.6,25.03
2018,5,8,18,30,363.0,37.0,0.5,13.4,81.0,29.35,19.77
2018,5,8,18,45,229.0,25.0,0.5,12.95,48.5,20.31,8.6
2018,5,8,19,0,95.0,13.0,0.5,12.5,16.0,12.39,0.0
2018,5,8,19,15,47.5,6.5,0.5,12.35,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.6,10.15,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,5,9,5,15,117.5,13.5,0.65,10.3,21.0,34.5,0.0
2018,5,9,5,30,224.0,25.0,0.7,10.5,40.0,89.51,36.68
2018,5,9,5,45,339.0,35.0,0.7,10.65,79.0,153.24,110.62
2018,5,9,6,0,454.0,45.0,0.7,10.8,118.0,225.26,174.12
2018,5,9,6,15,349.0,54.5,0.75,11.15,122.5,215.77,173.0
2018,5,9,6,30,244.0,64.0,0.8,11.5,127.0,196.85,161.08
2018,5,9,6,45,123.0,88.0,0.8,11.8,120.0,158.75,130.33
2018,5,9,7,0,2.0,112.0,0.8,12.1,113.0,109.49,87.77
2018,5,9,7,15,13.0,137.0,0.8,12.45,143.0,141.4,114.4
2018,5,9,7,30,24.0,162.0,0.8,12.8,173.0,174.31,141.12
2018,5,9,7,45,25.0,177.0,0.8,13.15,189.5,190.38,153.44
2018,5,9,8,0,26.0,192.0,0.8,13.5,206.0,215.46,172.84
2018,5,9,8,15,26.5,209.0,0.8,13.8,224.5,234.05,186.75
2018,5,9,8,30,27.0,226.0,0.8,14.1,243.0,252.58,200.46
2018,5,9,8,45,124.5,266.5,0.8,14.4,352.0,392.77,310.49
2018,5,9,9,0,222.0,307.0,0.8,14.7,461.0,527.21,410.1
2018,5,9,9,15,497.5,231.5,0.8,14.95,602.0,728.92,557.93
2018,5,9,9,30,773.0,156.0,0.8,15.2,743.0,918.0,683.46
2018,5,9,9,45,794.5,154.0,0.8,15.45,780.5,951.06,700.15
2018,5,9,10,0,816.0,152.0,0.8,15.7,818.0,981.73,717.5
2018,5,9,10,15,648.5,247.0,0.8,16.0,787.5,931.03,682.48
2018,5,9,10,30,481.0,342.0,0.8,16.3,757.0,863.07,632.29
2018,5,9,10,45,542.0,323.5,0.75,16.6,801.5,905.18,659.97
2018,5,9,11,0,603.0,305.0,0.7,16.9,846.0,945.22,684.22
2018,5,9,11,15,711.5,246.0,0.7,17.1,894.0,991.61,714.3
2018,5,9,11,30,820.0,187.0,0.7,17.3,942.0,1025.21,733.56
2018,5,9,11,45,879.5,152.5,0.7,17.55,967.0,1028.76,734.28
2018,5,9,12,0,939.0,118.0,0.7,17.8,992.0,1038.11,739.16
2018,5,9,12,15,939.5,117.5,0.7,17.95,991.0,1019.65,727.22
2018,5,9,12,30,940.0,117.0,0.7,18.1,990.0,997.81,713.69
2018,5,9,12,45,924.0,125.5,0.7,18.25,976.5,966.43,694.26
2018,5,9,13,0,908.0,134.0,0.7,18.4,963.0,932.54,673.32
2018,5,9,13,15,874.0,151.0,0.7,18.4,937.5,889.06,646.51
2018,5,9,13,30,840.0,168.0,0.7,18.4,912.0,849.32,621.95
2018,5,9,13,45,771.5,199.0,0.75,18.35,868.5,791.96,585.57
2018,5,9,14,0,703.0,230.0,0.8,18.3,825.0,735.33,547.24
2018,5,9,14,15,698.5,221.0,0.8,18.1,794.5,689.41,516.48
2018,5,9,14,30,694.0,212.0,0.8,17.9,764.0,642.35,483.93
2018,5,9,14,45,711.5,190.0,0.85,17.7,734.0,595.66,451.5
2018,5,9,15,0,729.0,168.0,0.9,17.5,704.0,546.11,415.61
2018,5,9,15,15,697.5,166.5,0.9,17.5,656.0,487.97,371.07
2018,5,9,15,30,666.0,165.0,0.9,17.5,608.0,432.1,327.09
2018,5,9,15,45,655.0,154.0,0.9,17.0,564.0,378.33,283.89
2018,5,9,16,0,644.0,143.0,0.9,16.5,520.0,325.23,239.83
2018,5,9,16,15,653.5,127.5,0.9,16.2,482.0,274.59,195.89
2018,5,9,16,30,663.0,112.0,0.9,15.9,444.0,222.68,150.52
2018,5,9,16,45,651.0,99.5,0.9,15.6,396.5,169.01,105.93
2018,5,9,17,0,639.0,87.0,0.9,15.3,349.0,116.87,67.07
2018,5,9,17,15,616.0,80.0,0.9,14.85,305.0,70.42,42.95
2018,5,9,17,30,593.0,73.0,0.9,14.4,261.0,50.18,39.29
2018,5,9,17,45,513.0,67.5,0.9,14.0,209.0,48.27,37.67
2018,5,9,18,0,433.0,62.0,0.9,13.6,157.0,46.38,35.88
2018,5,9,18,15,360.0,51.0,0.9,13.15,116.5,39.39,29.34
2018,5,9,18,30,287.0,40.0,0.9,12.7,76.0,30.92,21.23
2018,5,9,18,45,179.0,27.0,0.85,12.3,46.0,21.23,9.86
2018,5,9,19,0,71.0,14.0,0.8,11.9,16.0,13.34,0.0
2018,5,9,19,15,35.5,7.0,0.8,11.75,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,10,4,45,4.5,0.5,0.9,9.15,0.5,0.0,0.0
2018,5,10,5,0,9.0,1.0,0.9,9.2,1.0,0.0,0.0
2018,5,10,5,15,70.0,11.5,0.9,9.5,16.0,23.93,0.0
2018,5,10,5,30,131.0,22.0,0.9,9.8,31.0,64.03,28.86
2018,5,10,5,45,289.0,34.5,0.9,10.15,75.5,138.19,100.65
2018,5,10,6,0,447.0,47.0,0.9,10.5,120.0,225.35,175.11
2018,5,10,6,15,343.5,57.0,0.9,10.8,124.5,216.74,174.4
2018,5,10,6,30,240.0,67.0,0.9,11.1,129.0,198.66,162.97
2018,5,10,6,45,183.0,103.0,0.9,11.45,156.5,214.74,177.29
2018,5,10,7,0,126.0,139.0,0.9,11.8,184.0,224.15,184.54
2018,5,10,7,15,237.0,151.0,0.9,12.4,251.5,320.09,263.12
2018,5,10,7,30,348.0,163.0,0.9,13.0,319.0,418.09,340.26
2018,5,10,7,45,431.0,164.0,0.9,13.6,380.0,504.49,405.37
2018,5,10,8,0,514.0,165.0,0.9,14.2,441.0,586.56,465.26
2018,5,10,8,15,495.5,189.0,0.9,14.7,474.5,618.81,485.38
2018,5,10,8,30,477.0,213.0,0.9,15.2,508.0,647.84,503.19
2018,5,10,8,45,453.0,240.0,0.9,15.7,536.5,672.22,517.15
2018,5,10,9,0,429.0,267.0,0.9,16.2,565.0,693.13,528.48
2018,5,10,9,15,435.0,281.5,0.9,16.55,598.5,725.16,548.52
2018,5,10,9,30,441.0,296.0,0.9,16.9,632.0,755.63,567.08
2018,5,10,9,45,486.0,296.0,0.9,17.3,681.5,806.75,600.26
2018,5,10,10,0,531.0,296.0,0.9,17.7,731.0,857.39,632.17
2018,5,10,10,15,560.0,299.0,0.9,18.0,771.0,894.29,654.48
2018,5,10,10,30,589.0,302.0,0.9,18.3,811.0,929.36,675.49
2018,5,10,10,45,590.5,311.0,0.85,18.65,832.0,940.81,679.62
2018,5,10,11,0,592.0,320.0,0.8,19.0,853.0,949.57,682.38
2018,5,10,11,15,589.5,329.0,0.8,19.05,866.0,951.56,682.64
2018,5,10,11,30,587.0,338.0,0.8,19.1,879.0,950.82,681.38
2018,5,10,11,45,566.5,350.5,0.85,19.15,875.5,933.14,670.13
2018,5,10,12,0,546.0,363.0,0.9,19.2,872.0,913.25,657.67
2018,5,10,12,15,518.5,374.0,0.9,19.25,857.0,883.28,637.78
2018,5,10,12,30,491.0,385.0,0.9,19.3,842.0,852.0,617.07
2018,5,10,12,45,604.0,318.0,0.9,19.35,874.5,872.58,634.11
2018,5,10,13,0,717.0,251.0,0.9,19.4,907.0,886.33,645.78
2018,5,10,13,15,821.5,180.5,0.95,19.3,919.5,877.83,642.1
2018,5,10,13,30,926.0,110.0,1.0,19.2,932.0,860.9,632.72
2018,5,10,13,45,919.5,109.5,1.0,19.1,907.5,818.87,606.09
2018,5,10,14,0,913.0,109.0,1.0,19.0,883.0,774.72,578.03
2018,5,10,14,15,892.5,113.5,1.05,18.8,848.5,723.64,545.05
2018,5,10,14,30,872.0,118.0,1.1,18.6,814.0,672.03,509.12
2018,5,10,14,45,817.0,136.5,1.1,18.4,765.0,611.64,464.96
2018,5,10,15,0,762.0,155.0,1.1,18.2,716.0,552.77,420.89
2018,5,10,15,15,759.0,144.0,1.1,18.2,676.5,498.63,379.19
2018,5,10,15,30,756.0,133.0,1.1,18.2,637.0,446.86,337.67
2018,5,10,15,45,751.5,123.0,1.1,17.8,594.5,392.14,292.95
2018,5,10,16,0,747.0,113.0,1.1,17.4,552.0,337.16,246.53
2018,5,10,16,15,737.0,104.0,1.1,17.1,506.5,281.55,198.54
2018,5,10,16,30,727.0,95.0,1.1,16.8,461.0,226.7,151.02
2018,5,10,16,45,713.0,89.0,1.1,16.5,416.5,170.46,104.16
2018,5,10,17,0,699.0,83.0,1.1,16.2,372.0,119.85,66.78
2018,5,10,17,15,655.0,78.0,1.1,15.65,320.0,70.88,41.93
2018,5,10,17,30,611.0,73.0,1.1,15.1,268.0,50.09,39.1
2018,5,10,17,45,548.5,67.0,1.1,14.55,218.5,47.79,37.15
2018,5,10,18,0,486.0,61.0,1.1,14.0,169.0,45.42,34.98
2018,5,10,18,15,401.5,51.5,1.1,13.4,125.5,39.75,29.65
2018,5,10,18,30,317.0,42.0,1.1,12.8,82.0,33.8,23.77
2018,5,10,18,45,202.5,29.0,1.1,12.2,50.5,22.84,11.56
2018,5,10,19,0,88.0,16.0,1.1,11.6,19.0,15.25,0.0
2018,5,10,19,15,44.0,8.0,1.1,11.45,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,0.8,7.85,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,0.8,7.8,2.0,0.0,0.0
2018,5,11,5,15,45.5,13.5,0.8,8.2,16.5,21.35,0.0
2018,5,11,5,30,79.0,25.0,0.8,8.6,31.0,51.46,25.08
2018,5,11,5,45,150.5,40.0,0.8,9.05,61.5,96.16,70.58
2018,5,11,6,0,222.0,55.0,0.8,9.5,92.0,152.79,120.12
2018,5,11,6,15,269.5,70.5,0.8,10.05,130.5,202.36,163.88
2018,5,11,6,30,317.0,86.0,0.8,10.6,169.0,256.91,210.9
2018,5,11,6,45,405.5,93.0,0.8,11.1,222.5,327.75,270.0
2018,5,11,7,0,494.0,100.0,0.8,11.6,276.0,407.15,334.05
2018,5,11,7,15,523.0,110.5,0.8,12.15,322.5,466.2,379.52
2018,5,11,7,30,552.0,121.0,0.8,12.7,369.0,522.72,421.64
2018,5,11,7,45,583.0,127.5,0.8,13.2,417.0,577.51,461.27
2018,5,11,8,0,614.0,134.0,0.8,13.7,465.0,633.28,500.34
2018,5,11,8,15,658.0,137.0,0.8,14.1,520.5,696.12,543.41
2018,5,11,8,30,702.0,140.0,0.8,14.5,576.0,760.13,585.02
2018,5,11,8,45,749.0,137.0,0.8,14.95,632.0,820.6,622.95
2018,5,11,9,0,796.0,134.0,0.8,15.4,688.0,877.49,657.57
2018,5,11,9,15,864.5,116.5,0.8,15.75,749.5,941.98,696.61
2018,5,11,9,30,933.0,99.0,0.8,16.1,811.0,998.96,729.8
2018,5,11,9,45,947.0,98.0,0.8,16.5,848.0,1028.82,745.31
2018,5,11,10,0,961.0,97.0,0.8,16.9,885.0,1055.67,759.26
2018,5,11,10,15,967.0,98.0,0.75,17.25,913.5,1073.53,766.59
2018,5,11,10,30,973.0,99.0,0.7,17.6,942.0,1087.78,771.84
2018,5,11,10,45,978.0,99.0,0.7,17.9,963.5,1096.24,775.08
2018,5,11,11,0,983.0,99.0,0.7,18.2,985.0,1100.93,776.26
2018,5,11,11,15,985.5,99.0,0.7,18.5,998.5,1099.29,773.81
2018,5,11,11,30,988.0,99.0,0.7,18.8,1012.0,1093.82,769.3
2018,5,11,11,45,989.0,98.5,0.7,19.05,1017.5,1082.55,761.62
2018,5,11,12,0,990.0,98.0,0.7,19.3,1023.0,1067.56,751.9
2018,5,11,12,15,989.5,98.0,0.75,19.5,1021.0,1047.97,740.87
2018,5,11,12,30,989.0,98.0,0.8,19.7,1019.0,1024.85,727.71
2018,5,11,12,45,987.5,97.0,0.8,19.85,1009.5,996.4,710.31
2018,5,11,13,0,986.0,96.0,0.8,20.0,1000.0,964.7,690.91
2018,5,11,13,15,983.0,96.0,0.8,20.05,983.5,929.58,669.57
2018,5,11,13,30,980.0,96.0,0.8,20.1,967.0,891.57,646.27
2018,5,11,13,45,975.0,94.5,0.8,20.1,942.0,847.85,619.21
2018,5,11,14,0,970.0,93.0,0.8,20.1,917.0,801.77,590.33
2018,5,11,14,15,962.5,92.0,0.8,20.05,885.5,752.28,558.88
2018,5,11,14,30,955.0,91.0,0.8,20.0,854.0,701.07,523.61
2018,5,11,14,45,947.0,88.5,0.8,19.95,817.0,646.68,484.76
2018,5,11,15,0,939.0,86.0,0.8,19.9,780.0,591.12,443.74
2018,5,11,15,15,927.5,84.5,0.8,19.9,737.5,533.79,399.88
2018,5,11,15,30,916.0,83.0,0.8,19.9,695.0,476.13,354.16
2018,5,11,15,45,899.0,81.0,0.8,19.55,647.5,415.85,305.35
2018,5,11,16,0,882.0,79.0,0.8,19.2,600.0,356.35,255.52
2018,5,11,16,15,860.0,77.0,0.8,18.85,549.0,296.56,204.46
2018,5,11,16,30,838.0,75.0,0.8,18.5,498.0,233.49,150.77
2018,5,11,16,45,810.0,71.5,0.8,18.2,445.5,175.29,102.97
2018,5,11,17,0,782.0,68.0,0.8,17.9,393.0,120.24,63.09
2018,5,11,17,15,743.0,64.5,0.8,17.3,340.0,68.21,37.13
2018,5,11,17,30,704.0,61.0,0.8,16.7,287.0,44.97,34.32
2018,5,11,17,45,643.0,56.5,0.8,16.15,235.0,39.34,29.44
2018,5,11,18,0,582.0,52.0,0.8,15.6,183.0,37.7,27.94
2018,5,11,18,15,502.5,44.5,0.8,14.9,137.5,33.42,23.93
2018,5,11,18,30,423.0,37.0,0.8,14.2,92.0,28.97,19.52
2018,5,11,18,45,277.5,26.5,0.8,13.55,56.5,21.37,10.78
2018,5,11,19,0,132.0,16.0,0.8,12.9,21.0,15.25,0.0
2018,5,11,19,15,66.0,8.0,0.8,12.8,10.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,0.8,9.65,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,0.8,9.7,2.0,0.0,0.0
2018,5,12,5,15,147.0,14.5,0.75,10.6,24.5,41.39,0.0
2018,5,12,5,30,276.0,27.0,0.7,11.5,47.0,106.65,57.38
2018,5,12,5,45,389.5,35.0,0.6,12.35,87.5,169.48,122.87
2018,5,12,6,0,503.0,43.0,0.5,13.2,128.0,241.89,185.4
2018,5,12,6,15,574.0,49.0,0.5,13.8,177.0,306.73,241.75
2018,5,12,6,30,645.0,55.0,0.5,14.4,226.0,376.72,300.46
2018,5,12,6,45,691.0,60.0,0.5,15.0,278.0,441.25,352.71
2018,5,12,7,0,737.0,65.0,0.5,15.6,330.0,509.22,405.22
2018,5,12,7,15,769.5,68.5,0.45,16.0,382.5,570.11,449.99
2018,5,12,7,30,802.0,72.0,0.4,16.4,435.0,632.31,493.71
2018,5,12,7,45,826.0,74.5,0.4,16.8,486.0,688.23,530.38
2018,5,12,8,0,850.0,77.0,0.4,17.2,537.0,738.74,561.9
2018,5,12,8,15,867.0,79.5,0.4,17.6,585.0,788.11,591.92
2018,5,12,8,30,884.0,82.0,0.4,18.0,633.0,836.15,620.38
2018,5,12,8,45,897.5,84.0,0.35,18.4,677.5,878.97,643.88
2018,5,12,9,0,911.0,86.0,0.3,18.8,722.0,919.68,665.57
2018,5,12,9,15,920.0,88.0,0.3,19.15,761.5,953.86,683.96
2018,5,12,9,30,929.0,90.0,0.3,19.5,801.0,985.21,700.49
2018,5,12,9,45,935.5,92.0,0.3,19.85,834.5,1011.13,713.61
2018,5,12,10,0,942.0,94.0,0.3,20.2,868.0,1033.77,724.78
2018,5,12,10,15,947.5,95.0,0.3,20.45,895.5,1050.9,732.97
2018,5,12,10,30,953.0,96.0,0.3,20.7,923.0,1064.5,739.2
2018,5,12,10,45,956.5,97.0,0.3,20.95,944.0,1072.46,742.23
2018,5,12,11,0,960.0,98.0,0.3,21.2,965.0,1076.7,743.27
2018,5,12,11,15,962.0,98.5,0.3,21.3,978.0,1075.16,741.52
2018,5,12,11,30,964.0,99.0,0.3,21.4,991.0,1069.88,737.8
2018,5,12,11,45,964.5,99.0,0.3,21.55,996.5,1058.9,730.75
2018,5,12,12,0,965.0,99.0,0.3,21.7,1002.0,1044.29,721.75
2018,5,12,12,15,960.0,102.0,0.3,21.7,999.0,1023.9,709.86
2018,5,12,12,30,955.0,105.0,0.3,21.7,996.0,1000.19,696.1
2018,5,12,12,45,946.5,108.5,0.35,21.7,984.5,970.63,679.93
2018,5,12,13,0,938.0,112.0,0.4,21.7,973.0,938.25,661.98
2018,5,12,13,15,933.5,111.5,0.4,21.6,956.0,902.81,641.19
2018,5,12,13,30,929.0,111.0,0.4,21.5,939.0,864.75,618.58
2018,5,12,13,45,922.5,110.5,0.4,21.4,914.5,822.69,593.21
2018,5,12,14,0,916.0,110.0,0.4,21.3,890.0,778.53,566.17
2018,5,12,14,15,907.5,109.0,0.4,21.05,859.0,730.61,536.23
2018,5,12,14,30,899.0,108.0,0.4,20.8,828.0,681.2,502.84
2018,5,12,14,45,888.5,106.5,0.4,20.6,791.5,628.86,466.27
2018,5,12,15,0,878.0,105.0,0.4,20.4,755.0,575.69,427.85
2018,5,12,15,15,865.5,102.5,0.4,20.4,713.5,520.05,385.99
2018,5,12,15,30,853.0,100.0,0.4,20.4,672.0,464.28,342.55
2018,5,12,15,45,835.0,97.5,0.4,19.85,625.5,402.75,294.09
2018,5,12,16,0,817.0,95.0,0.4,19.3,579.0,345.55,247.16
2018,5,12,16,15,793.5,92.0,0.35,18.9,529.5,287.76,198.44
2018,5,12,16,30,770.0,89.0,0.3,18.5,480.0,232.17,151.42
2018,5,12,16,45,740.0,85.5,0.3,18.1,429.0,177.62,107.32
2018,5,12,17,0,710.0,82.0,0.3,17.7,378.0,121.96,66.97
2018,5,12,17,15,669.0,77.5,0.3,17.1,327.0,72.84,41.86
2018,5,12,17,30,628.0,73.0,0.3,16.5,276.0,49.87,38.68
2018,5,12,17,45,569.5,66.5,0.3,15.9,226.0,47.14,36.41
2018,5,12,18,0,511.0,60.0,0.3,15.3,176.0,44.28,33.84
2018,5,12,18,15,424.0,51.5,0.35,14.6,131.5,39.45,29.33
2018,5,12,18,30,337.0,43.0,0.4,13.9,87.0,34.44,24.36
2018,5,12,18,45,217.5,30.0,0.4,13.2,54.0,23.57,12.88
2018,5,12,19,0,98.0,17.0,0.4,12.5,21.0,16.2,0.0
2018,5,12,19,15,49.0,8.5,0.4,12.2,10.5,8.1,0.0
2018,5,12,19,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,13,5,15,4.5,3.0,0.4,9.25,3.5,3.71,0.0
2018,5,13,5,30,9.0,6.0,0.4,9.8,7.0,8.28,0.0
2018,5,13,5,45,4.5,9.0,0.35,10.35,9.5,9.8,2.5
2018,5,13,6,0,0.0,12.0,0.3,10.9,12.0,11.11,3.93
2018,5,13,6,15,0.0,17.0,0.3,11.35,17.0,15.75,8.05
2018,5,13,6,30,0.0,22.0,0.3,11.8,22.0,20.39,12.13
2018,5,13,6,45,0.0,41.0,0.3,12.25,41.0,38.07,27.4
2018,5,13,7,0,0.0,60.0,0.3,12.7,60.0,55.79,42.42
2018,5,13,7,15,0.0,68.5,0.3,13.1,68.5,63.73,48.91
2018,5,13,7,30,0.0,77.0,0.3,13.5,77.0,71.68,55.31
2018,5,13,7,45,0.0,89.5,0.3,13.95,89.5,83.52,64.84
2018,5,13,8,0,0.0,102.0,0.3,14.4,102.0,95.54,74.37
2018,5,13,8,15,1.5,128.0,0.35,14.75,129.0,122.04,95.66
2018,5,13,8,30,3.0,154.0,0.4,15.1,156.0,148.79,116.74
2018,5,13,8,45,7.5,182.0,0.4,15.45,187.0,180.32,141.32
2018,5,13,9,0,12.0,210.0,0.4,15.8,218.0,212.18,165.69
2018,5,13,9,15,28.5,254.5,0.4,16.1,276.0,282.89,219.79
2018,5,13,9,30,45.0,299.0,0.4,16.4,334.0,345.57,266.02
2018,5,13,9,45,91.5,347.5,0.4,16.7,422.0,442.07,336.65
2018,5,13,10,0,138.0,396.0,0.4,17.0,510.0,552.95,414.17
2018,5,13,10,15,348.0,342.5,0.4,17.15,642.0,716.71,530.57
2018,5,13,10,30,558.0,289.0,0.4,17.3,774.0,884.06,641.89
2018,5,13,10,45,733.5,204.5,0.4,17.5,858.0,976.36,698.84
2018,5,13,11,0,909.0,120.0,0.4,17.7,942.0,1048.38,740.29
2018,5,13,11,15,917.5,117.0,0.4,17.75,957.0,1049.69,739.2
2018,5,13,11,30,926.0,114.0,0.4,17.8,972.0,1047.43,737.31
2018,5,13,11,45,927.5,113.5,0.45,17.9,978.0,1037.18,731.86
2018,5,13,12,0,929.0,113.0,0.5,18.0,984.0,1023.44,724.48
2018,5,13,12,15,925.5,115.5,0.5,18.0,982.0,1004.47,713.08
2018,5,13,12,30,922.0,118.0,0.5,18.0,980.0,982.27,699.81
2018,5,13,12,45,916.5,120.0,0.5,18.0,970.0,954.68,683.23
2018,5,13,13,0,911.0,122.0,0.5,18.0,960.0,924.25,664.89
2018,5,13,13,15,907.5,120.5,0.5,17.95,943.0,889.53,643.88
2018,5,13,13,30,904.0,119.0,0.5,17.9,926.0,852.23,621.09
2018,5,13,13,45,899.0,117.5,0.5,17.8,902.5,811.34,595.87
2018,5,13,14,0,894.0,116.0,0.5,17.7,879.0,768.3,568.94
2018,5,13,14,15,886.5,114.5,0.5,17.5,849.0,721.59,538.81
2018,5,13,14,30,879.0,113.0,0.5,17.3,819.0,673.34,505.46
2018,5,13,14,45,869.5,111.0,0.5,17.15,783.0,622.13,468.91
2018,5,13,15,0,860.0,109.0,0.5,17.0,747.0,570.03,430.5
2018,5,13,15,15,847.0,106.5,0.5,17.0,706.0,515.11,388.48
2018,5,13,15,30,834.0,104.0,0.5,17.0,665.0,456.95,342.68
2018,5,13,15,45,818.0,101.0,0.5,16.45,619.5,400.09,296.89
2018,5,13,16,0,802.0,98.0,0.5,15.9,574.0,344.09,250.15
2018,5,13,16,15,780.5,94.5,0.5,15.55,526.0,287.29,201.64
2018,5,13,16,30,759.0,91.0,0.5,15.2,478.0,232.48,154.57
2018,5,13,16,45,730.0,87.0,0.5,14.8,427.5,178.32,109.98
2018,5,13,17,0,701.0,83.0,0.5,14.4,377.0,122.88,68.93
2018,5,13,17,15,662.0,78.0,0.5,13.9,326.5,73.98,43.02
2018,5,13,17,30,623.0,73.0,0.5,13.4,276.0,49.72,39.05
2018,5,13,17,45,567.0,66.5,0.5,12.9,227.0,46.99,36.74
2018,5,13,18,0,511.0,60.0,0.5,12.4,178.0,44.13,34.12
2018,5,13,18,15,427.0,51.5,0.5,11.9,133.5,39.29,29.55
2018,5,13,18,30,343.0,43.0,0.5,11.4,89.0,34.26,24.53
2018,5,13,18,45,225.0,30.5,0.5,10.85,55.5,23.93,13.64
2018,5,13,19,0,107.0,18.0,0.5,10.3,22.0,17.16,0.0
2018,5,13,19,15,53.5,9.0,0.5,10.1,11.0,8.58,0.0
2018,5,13,19,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.4,8.55,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.4,8.6,2.0,0.0,0.0
2018,5,14,5,15,3.0,6.5,0.4,9.05,6.5,6.76,0.0
2018,5,14,5,30,0.0,11.0,0.4,9.5,11.0,10.19,1.73
2018,5,14,5,45,0.0,20.0,0.35,9.9,20.0,18.54,10.02
2018,5,14,6,0,0.0,29.0,0.3,10.3,29.0,26.91,17.57
2018,5,14,6,15,0.0,43.0,0.3,10.85,43.0,39.95,29.03
2018,5,14,6,30,0.0,57.0,0.3,11.4,57.0,53.05,40.35
2018,5,14,6,45,5.0,88.0,0.3,11.95,90.0,86.58,68.86
2018,5,14,7,0,10.0,119.0,0.3,12.5,123.0,120.96,97.35
2018,5,14,7,15,21.5,146.0,0.25,13.15,155.5,155.7,125.47
2018,5,14,7,30,33.0,173.0,0.2,13.8,188.0,199.58,160.16
2018,5,14,7,45,95.5,202.0,0.2,14.45,252.5,276.3,220.99
2018,5,14,8,0,158.0,231.0,0.2,15.1,317.0,368.63,291.16
2018,5,14,8,15,425.5,186.5,0.2,15.6,447.0,560.35,436.0
2018,5,14,8,30,693.0,142.0,0.2,16.1,577.0,755.13,570.7
2018,5,14,8,45,762.5,127.0,0.2,16.6,636.5,817.49,606.48
2018,5,14,9,0,832.0,112.0,0.2,17.1,696.0,885.53,646.97
2018,5,14,9,15,845.0,113.5,0.2,17.4,735.0,913.26,661.31
2018,5,14,9,30,858.0,115.0,0.2,17.7,774.0,945.84,679.25
2018,5,14,9,45,868.0,115.5,0.25,18.0,807.5,971.84,693.87
2018,5,14,10,0,878.0,116.0,0.3,18.3,841.0,994.95,706.87
2018,5,14,10,15,884.0,118.0,0.3,18.45,868.0,1012.62,715.92
2018,5,14,10,30,890.0,120.0,0.3,18.6,895.0,1026.99,723.09
2018,5,14,10,45,893.5,121.5,0.35,18.75,915.5,1034.91,727.67
2018,5,14,11,0,897.0,123.0,0.4,18.9,936.0,1039.34,730.42
2018,5,14,11,15,900.0,124.0,0.4,19.0,949.5,1039.24,729.53
2018,5,14,11,30,903.0,125.0,0.4,19.1,963.0,1035.64,726.73
2018,5,14,11,45,903.5,125.5,0.4,19.15,969.0,1025.55,720.32
2018,5,14,12,0,904.0,126.0,0.4,19.2,975.0,1012.08,712.07
2018,5,14,12,15,900.0,128.0,0.4,19.2,972.0,992.44,700.32
2018,5,14,12,30,896.0,130.0,0.4,19.2,969.0,969.72,686.81
2018,5,14,12,45,889.0,133.0,0.4,19.15,958.5,942.27,670.54
2018,5,14,13,0,882.0,136.0,0.4,19.1,948.0,912.15,652.6
2018,5,14,13,15,878.0,135.5,0.45,19.0,932.0,878.8,633.66
2018,5,14,13,30,874.0,135.0,0.5,18.9,916.0,842.98,612.91
2018,5,14,13,45,868.5,133.0,0.5,18.8,892.5,802.3,587.82
2018,5,14,14,0,863.0,131.0,0.5,18.7,869.0,759.62,561.14
2018,5,14,14,15,855.5,129.5,0.5,18.5,839.5,714.19,531.35
2018,5,14,14,30,848.0,128.0,0.5,18.3,810.0,667.29,499.03
2018,5,14,14,45,838.5,125.0,0.5,18.15,774.5,615.7,462.42
2018,5,14,15,0,829.0,122.0,0.5,18.0,739.0,563.51,424.18
