Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,15,15,815.5,119.5,0.5,18.0,698.5,509.26,382.89
2018,5,14,15,30,802.0,117.0,0.5,18.0,658.0,455.15,340.29
2018,5,14,15,45,782.0,115.0,0.5,17.45,612.5,399.36,295.71
2018,5,14,16,0,762.0,113.0,0.5,16.9,567.0,344.93,250.71
2018,5,14,16,15,746.0,107.5,0.5,16.5,521.0,286.11,201.1
2018,5,14,16,30,730.0,102.0,0.5,16.1,475.0,232.36,155.12
2018,5,14,16,45,701.5,96.5,0.5,15.7,425.0,178.31,110.82
2018,5,14,17,0,673.0,91.0,0.5,15.3,375.0,127.53,73.48
2018,5,14,17,15,635.0,85.0,0.5,14.75,325.0,79.48,47.55
2018,5,14,17,30,597.0,79.0,0.5,14.2,275.0,54.3,42.97
2018,5,14,17,45,542.5,71.5,0.55,13.7,226.5,50.97,40.15
2018,5,14,18,0,488.0,64.0,0.6,13.2,178.0,47.45,36.97
2018,5,14,18,15,406.5,54.5,0.6,12.7,134.0,41.86,31.74
2018,5,14,18,30,325.0,45.0,0.6,12.2,90.0,34.67,24.84
2018,5,14,18,45,212.5,32.0,0.55,11.75,56.5,25.1,14.78
2018,5,14,19,0,100.0,19.0,0.5,11.3,23.0,15.14,0.0
2018,5,14,19,15,50.0,9.5,0.5,11.0,11.5,9.05,0.0
2018,5,14,19,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.4,8.8,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.4,8.9,2.0,0.0,0.0
2018,5,15,5,15,3.0,5.5,0.4,9.35,5.5,5.81,0.0
2018,5,15,5,30,0.0,9.0,0.4,9.8,9.0,8.33,0.53
2018,5,15,5,45,0.0,16.0,0.4,10.25,16.0,14.82,6.89
2018,5,15,6,0,0.0,23.0,0.4,10.7,23.0,21.33,12.75
2018,5,15,6,15,0.0,36.0,0.4,11.15,36.0,33.42,23.36
2018,5,15,6,30,0.0,49.0,0.4,11.6,49.0,45.53,33.86
2018,5,15,6,45,0.5,82.0,0.35,12.1,82.0,77.96,61.48
2018,5,15,7,0,1.0,115.0,0.3,12.6,115.0,111.47,89.27
2018,5,15,7,15,2.0,130.5,0.3,13.0,131.0,127.08,101.66
2018,5,15,7,30,3.0,146.0,0.3,13.4,147.0,142.79,113.98
2018,5,15,7,45,11.5,170.5,0.3,13.85,176.5,173.31,138.24
2018,5,15,8,0,20.0,195.0,0.3,14.3,206.0,204.53,162.5
2018,5,15,8,15,43.0,232.5,0.3,14.65,259.0,272.15,215.07
2018,5,15,8,30,66.0,270.0,0.3,15.0,312.0,332.6,260.36
2018,5,15,8,45,80.5,295.5,0.3,15.35,350.0,373.64,289.87
2018,5,15,9,0,95.0,321.0,0.3,15.7,388.0,415.23,319.37
2018,5,15,9,15,225.0,313.5,0.35,16.05,483.5,553.16,421.21
2018,5,15,9,30,355.0,306.0,0.4,16.4,579.0,671.77,504.49
2018,5,15,9,45,465.0,272.5,0.4,16.7,646.5,760.64,564.24
2018,5,15,10,0,575.0,239.0,0.4,17.0,714.0,843.28,618.55
2018,5,15,10,15,449.5,302.5,0.4,17.15,681.5,787.24,575.84
2018,5,15,10,30,324.0,366.0,0.4,17.3,649.0,718.14,526.19
2018,5,15,10,45,324.0,375.0,0.45,17.5,663.5,726.75,532.58
2018,5,15,11,0,324.0,384.0,0.5,17.7,678.0,733.77,536.87
2018,5,15,11,15,437.5,340.5,0.5,17.75,743.5,809.56,589.36
2018,5,15,11,30,551.0,297.0,0.5,17.8,809.0,872.09,631.35
2018,5,15,11,45,664.0,244.0,0.5,17.85,865.0,923.12,665.31
2018,5,15,12,0,777.0,191.0,0.5,17.9,921.0,961.31,688.2
2018,5,15,12,15,841.5,157.0,0.5,17.9,947.0,972.55,694.56
2018,5,15,12,30,906.0,123.0,0.5,17.9,973.0,972.32,694.32
2018,5,15,12,45,908.5,119.5,0.5,17.85,964.5,947.11,678.94
2018,5,15,13,0,911.0,116.0,0.5,17.8,956.0,918.78,661.96
2018,5,15,13,15,907.0,115.0,0.55,17.7,939.5,884.25,642.1
2018,5,15,13,30,903.0,114.0,0.6,17.6,923.0,847.18,620.38
2018,5,15,13,45,897.0,113.5,0.6,17.5,899.5,806.64,595.18
2018,5,15,14,0,891.0,113.0,0.6,17.4,876.0,764.02,568.32
2018,5,15,14,15,883.0,112.0,0.6,17.2,846.0,717.69,538.34
2018,5,15,14,30,875.0,111.0,0.6,17.0,816.0,669.88,505.06
2018,5,15,14,45,864.5,109.5,0.6,16.8,780.5,618.86,468.5
2018,5,15,15,0,854.0,108.0,0.6,16.6,745.0,567.05,430.17
2018,5,15,15,15,841.0,105.5,0.6,16.6,704.0,512.58,388.26
2018,5,15,15,30,828.0,103.0,0.6,16.6,663.0,454.81,342.55
2018,5,15,15,45,807.0,102.5,0.6,16.05,617.5,398.68,297.18
2018,5,15,16,0,786.0,102.0,0.6,15.5,572.0,343.94,251.37
2018,5,15,16,15,620.5,134.5,0.6,15.15,486.5,275.6,198.06
2018,5,15,16,30,455.0,167.0,0.6,14.8,401.0,228.23,163.34
2018,5,15,16,45,374.0,164.0,0.6,14.4,343.0,183.19,129.61
2018,5,15,17,0,293.0,161.0,0.6,14.0,285.0,152.39,109.75
2018,5,15,17,15,310.5,137.0,0.6,13.6,253.0,114.47,84.01
2018,5,15,17,30,328.0,113.0,0.6,13.2,221.0,79.65,65.54
2018,5,15,17,45,310.5,95.0,0.6,12.75,183.5,68.48,55.87
2018,5,15,18,0,293.0,77.0,0.6,12.3,146.0,56.7,45.35
2018,5,15,18,15,242.5,62.0,0.55,11.95,110.0,46.61,36.08
2018,5,15,18,30,192.0,47.0,0.5,11.6,74.0,36.04,26.15
2018,5,15,18,45,122.5,32.5,0.5,11.3,47.0,26.67,16.34
2018,5,15,19,0,53.0,18.0,0.5,11.0,20.0,15.04,0.0
2018,5,15,19,15,26.5,9.0,0.5,10.8,10.0,8.58,0.0
2018,5,15,19,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,16,4,45,2.5,1.0,0.5,9.5,1.0,0.0,0.0
2018,5,16,5,0,5.0,2.0,0.5,9.6,2.0,1.91,0.0
2018,5,16,5,15,2.5,9.5,0.5,9.8,9.5,9.53,0.0
2018,5,16,5,30,0.0,17.0,0.5,10.0,17.0,15.77,6.27
2018,5,16,5,45,1.0,31.5,0.45,10.25,31.5,29.6,19.35
2018,5,16,6,0,2.0,46.0,0.4,10.5,46.0,44.14,32.3
2018,5,16,6,15,3.5,55.0,0.4,10.8,55.5,53.15,40.36
2018,5,16,6,30,5.0,64.0,0.4,11.1,65.0,62.42,48.44
2018,5,16,6,45,4.0,85.5,0.4,11.45,86.5,83.34,66.21
2018,5,16,7,0,3.0,107.0,0.4,11.8,108.0,104.18,83.48
2018,5,16,7,15,1.5,104.5,0.4,12.2,105.0,99.97,79.48
2018,5,16,7,30,0.0,102.0,0.4,12.6,102.0,96.02,75.77
2018,5,16,7,45,0.0,115.0,0.4,13.0,115.0,108.54,85.77
2018,5,16,8,0,0.0,128.0,0.4,13.4,128.0,121.09,95.57
2018,5,16,8,15,0.0,132.5,0.4,13.75,132.5,125.22,98.44
2018,5,16,8,30,0.0,137.0,0.4,14.1,137.0,129.41,101.38
2018,5,16,8,45,0.5,143.5,0.4,14.45,144.0,136.02,106.28
2018,5,16,9,0,1.0,150.0,0.4,14.8,151.0,142.69,111.18
2018,5,16,9,15,2.5,161.0,0.4,15.1,163.0,154.7,120.39
2018,5,16,9,30,4.0,172.0,0.4,15.4,175.0,166.79,129.54
2018,5,16,9,45,7.0,194.0,0.4,15.7,199.5,191.13,148.25
2018,5,16,10,0,10.0,216.0,0.4,16.0,224.0,215.57,166.72
2018,5,16,10,15,11.0,229.0,0.4,16.15,238.0,229.19,176.72
2018,5,16,10,30,12.0,242.0,0.4,16.3,252.0,242.75,186.69
2018,5,16,10,45,15.0,266.0,0.4,16.5,279.0,269.05,206.23
2018,5,16,11,0,18.0,290.0,0.4,16.7,306.0,295.23,225.38
2018,5,16,11,15,16.0,273.0,0.4,16.75,287.5,276.07,210.63
2018,5,16,11,30,14.0,256.0,0.4,16.8,269.0,257.05,196.3
2018,5,16,11,45,11.5,223.5,0.4,16.85,234.0,222.76,170.33
2018,5,16,12,0,9.0,191.0,0.4,16.9,199.0,188.83,144.44
2018,5,16,12,15,8.0,180.0,0.45,16.75,187.5,177.05,135.65
2018,5,16,12,30,7.0,169.0,0.5,16.6,176.0,165.33,126.73
2018,5,16,12,45,8.5,183.5,0.5,16.4,191.5,180.01,138.37
2018,5,16,13,0,10.0,198.0,0.5,16.2,207.0,194.49,149.71
2018,5,16,13,15,7.5,179.0,0.55,16.05,185.5,173.93,133.83
2018,5,16,13,30,5.0,160.0,0.6,15.9,164.0,153.64,118.18
2018,5,16,13,45,3.5,149.5,0.6,15.7,152.5,142.31,109.47
2018,5,16,14,0,2.0,139.0,0.6,15.5,141.0,131.15,100.82
2018,5,16,14,15,1.5,137.0,0.6,15.25,138.5,128.73,99.15
2018,5,16,14,30,1.0,135.0,0.6,15.0,136.0,126.36,97.5
2018,5,16,14,45,0.5,136.5,0.65,14.75,137.0,127.25,98.5
2018,5,16,15,0,0.0,138.0,0.7,14.5,138.0,128.16,99.54
2018,5,16,15,15,0.0,140.0,0.7,14.5,140.0,129.78,101.07
2018,5,16,15,30,0.0,142.0,0.7,14.5,142.0,131.32,102.57
2018,5,16,15,45,0.0,143.5,0.7,14.1,143.5,132.32,103.81
2018,5,16,16,0,0.0,145.0,0.7,13.7,145.0,133.17,104.97
2018,5,16,16,15,3.0,148.5,0.65,13.5,150.0,136.35,107.86
2018,5,16,16,30,6.0,152.0,0.6,13.3,155.0,138.78,110.11
2018,5,16,16,45,59.5,154.0,0.6,13.1,179.5,142.64,111.35
2018,5,16,17,0,113.0,156.0,0.6,12.9,204.0,137.61,105.59
2018,5,16,17,15,78.0,125.5,0.6,12.6,156.5,109.35,85.43
2018,5,16,17,30,43.0,95.0,0.6,12.3,109.0,82.25,68.08
2018,5,16,17,45,78.0,84.5,0.6,12.05,105.0,69.71,57.11
2018,5,16,18,0,113.0,74.0,0.6,11.8,101.0,61.49,49.72
2018,5,16,18,15,63.5,56.0,0.6,11.45,70.5,47.38,36.85
2018,5,16,18,30,14.0,38.0,0.6,11.1,40.0,34.33,24.74
2018,5,16,18,45,10.0,25.0,0.55,10.8,26.0,22.92,13.47
2018,5,16,19,0,6.0,12.0,0.5,10.5,12.0,11.28,0.0
2018,5,16,19,15,3.0,6.0,0.5,10.35,6.0,5.72,0.0
2018,5,16,19,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,4,45,7.0,1.5,0.6,9.6,1.5,0.0,0.0
2018,5,17,5,0,14.0,3.0,0.6,9.7,3.0,2.86,0.0
2018,5,17,5,15,11.5,9.0,0.6,10.15,9.5,10.79,0.0
2018,5,17,5,30,9.0,15.0,0.6,10.6,16.0,16.34,6.6
2018,5,17,5,45,4.5,26.0,0.6,11.05,26.5,25.51,15.78
2018,5,17,6,0,0.0,37.0,0.6,11.5,37.0,34.37,23.86
2018,5,17,6,15,4.0,59.5,0.6,12.2,60.5,58.0,44.27
2018,5,17,6,30,8.0,82.0,0.6,12.9,84.0,82.5,65.13
2018,5,17,6,45,32.5,112.5,0.55,13.55,124.0,131.99,106.64
2018,5,17,7,0,57.0,143.0,0.5,14.2,164.0,180.27,146.05
2018,5,17,7,15,49.5,159.0,0.5,14.7,179.0,194.21,156.43
2018,5,17,7,30,42.0,175.0,0.5,15.2,194.0,207.38,166.04
2018,5,17,7,45,65.0,199.0,0.45,15.7,232.5,250.61,199.76
2018,5,17,8,0,88.0,223.0,0.4,16.2,271.0,295.59,233.8
2018,5,17,8,15,164.0,236.0,0.4,16.6,336.0,383.12,300.78
2018,5,17,8,30,240.0,249.0,0.4,17.0,401.0,477.28,369.81
2018,5,17,8,45,268.0,260.5,0.4,17.4,441.0,521.25,399.64
2018,5,17,9,0,296.0,272.0,0.4,17.8,481.0,566.01,429.94
2018,5,17,9,15,497.0,224.5,0.4,18.05,599.0,719.94,539.13
2018,5,17,9,30,698.0,177.0,0.4,18.3,717.0,875.02,639.81
2018,5,17,9,45,782.5,148.0,0.4,18.55,777.5,932.76,672.27
2018,5,17,10,0,867.0,119.0,0.4,18.8,838.0,987.18,703.51
2018,5,17,10,15,873.5,120.5,0.4,18.9,865.5,1004.63,712.1
2018,5,17,10,30,880.0,122.0,0.4,19.0,893.0,1018.83,719.37
2018,5,17,10,45,884.5,123.0,0.4,19.1,913.0,1027.16,723.21
2018,5,17,11,0,889.0,124.0,0.4,19.2,933.0,1032.07,725.18
2018,5,17,11,15,892.0,124.5,0.45,19.2,946.5,1031.5,725.49
2018,5,17,11,30,895.0,125.0,0.5,19.2,960.0,1027.47,723.92
2018,5,17,11,45,896.0,125.5,0.5,19.15,966.0,1018.02,718.14
2018,5,17,12,0,897.0,126.0,0.5,19.1,972.0,1005.2,710.49
2018,5,17,12,15,897.5,126.0,0.55,19.0,971.0,988.12,701.63
2018,5,17,12,30,898.0,126.0,0.6,18.9,970.0,967.84,690.82
2018,5,17,12,45,897.5,124.0,0.6,18.8,961.0,941.62,675.22
2018,5,17,13,0,897.0,122.0,0.6,18.7,952.0,912.46,657.79
2018,5,17,13,15,893.0,122.0,0.65,18.55,936.0,879.37,638.87
2018,5,17,13,30,889.0,122.0,0.7,18.4,920.0,843.77,618.08
2018,5,17,13,45,884.0,120.5,0.7,18.25,897.0,803.65,593.18
2018,5,17,14,0,879.0,119.0,0.7,18.1,874.0,761.43,566.61
2018,5,17,14,15,871.5,117.5,0.7,17.9,844.5,715.58,536.71
2018,5,17,14,30,864.0,116.0,0.7,17.7,815.0,668.24,503.73
2018,5,17,14,45,854.5,113.5,0.75,17.55,779.5,617.53,467.85
2018,5,17,15,0,845.0,111.0,0.8,17.4,744.0,565.97,430.02
2018,5,17,15,15,832.0,109.0,0.8,17.4,703.5,509.86,386.86
2018,5,17,15,30,819.0,107.0,0.8,17.4,663.0,455.79,343.72
2018,5,17,15,45,803.0,103.5,0.8,17.0,618.5,399.52,297.98
2018,5,17,16,0,787.0,100.0,0.8,16.6,574.0,344.13,251.44
2018,5,17,16,15,766.0,96.5,0.8,16.35,526.5,288.5,203.66
2018,5,17,16,30,745.0,93.0,0.8,16.1,479.0,234.79,157.28
2018,5,17,16,45,717.0,89.0,0.8,15.85,429.5,177.46,109.74
2018,5,17,17,0,689.0,85.0,0.8,15.6,380.0,127.16,72.11
2018,5,17,17,15,637.5,82.0,0.8,15.2,327.5,80.03,46.46
2018,5,17,17,30,586.0,79.0,0.8,14.8,275.0,53.84,42.44
2018,5,17,17,45,546.5,70.5,0.8,14.45,229.5,49.71,38.9
2018,5,17,18,0,507.0,62.0,0.8,14.1,184.0,45.28,34.92
2018,5,17,18,15,430.0,53.5,0.8,13.65,140.0,40.51,30.47
2018,5,17,18,30,353.0,45.0,0.8,13.2,96.0,35.52,25.58
2018,5,17,18,45,238.5,33.0,0.8,12.8,61.5,25.78,15.85
2018,5,17,19,0,124.0,21.0,0.8,12.4,27.0,16.69,0.0
2018,5,17,19,15,62.0,10.5,0.75,12.2,13.5,10.01,0.0
2018,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,18,4,45,8.0,2.0,1.0,10.7,2.0,0.0,0.0
2018,5,18,5,0,16.0,4.0,1.0,10.8,4.0,6.05,0.0
2018,5,18,5,15,101.0,16.0,0.9,11.4,24.0,34.78,0.0
2018,5,18,5,30,186.0,28.0,0.8,12.0,44.0,88.36,56.42
2018,5,18,5,45,205.5,38.0,0.7,12.55,66.5,115.62,85.44
2018,5,18,6,0,225.0,48.0,0.6,13.1,89.0,145.46,113.17
2018,5,18,6,15,190.5,65.0,0.6,13.75,107.0,155.66,124.37
2018,5,18,6,30,156.0,82.0,0.6,14.4,125.0,168.46,136.32
2018,5,18,6,45,159.5,104.0,0.55,15.05,156.0,203.03,164.97
2018,5,18,7,0,163.0,126.0,0.5,15.7,187.0,229.41,185.99
2018,5,18,7,15,197.5,143.5,0.5,16.25,228.0,286.18,230.87
2018,5,18,7,30,232.0,161.0,0.5,16.8,269.0,337.64,270.25
2018,5,18,7,45,252.0,181.5,0.5,17.35,310.5,384.64,304.86
2018,5,18,8,0,272.0,202.0,0.5,17.9,352.0,432.59,339.25
2018,5,18,8,15,344.0,212.5,0.45,18.25,419.5,511.57,396.32
2018,5,18,8,30,416.0,223.0,0.4,18.6,487.0,607.34,462.43
2018,5,18,8,45,573.5,185.5,0.4,18.95,576.5,721.79,541.76
2018,5,18,9,0,731.0,148.0,0.4,19.3,666.0,838.92,616.59
2018,5,18,9,15,809.5,126.0,0.4,19.55,729.0,901.84,653.2
2018,5,18,9,30,888.0,104.0,0.4,19.8,792.0,962.03,688.05
2018,5,18,9,45,897.5,104.5,0.4,20.1,825.5,988.15,701.19
2018,5,18,10,0,907.0,105.0,0.4,20.4,859.0,1011.27,712.99
2018,5,18,10,15,912.5,106.5,0.4,20.6,886.0,1028.34,721.43
2018,5,18,10,30,918.0,108.0,0.4,20.8,913.0,1042.01,727.98
2018,5,18,10,45,921.5,109.5,0.4,20.95,933.5,1050.18,731.5
2018,5,18,11,0,925.0,111.0,0.4,21.1,954.0,1054.79,733.1
2018,5,18,11,15,889.5,136.5,0.45,21.15,956.5,1041.07,725.45
2018,5,18,11,30,854.0,162.0,0.5,21.2,959.0,1032.84,721.47
2018,5,18,11,45,892.0,138.5,0.5,21.25,976.0,1026.91,717.66
2018,5,18,12,0,930.0,115.0,0.5,21.3,993.0,1026.39,717.19
2018,5,18,12,15,929.0,115.0,0.5,21.25,991.0,1007.43,705.87
2018,5,18,12,30,928.0,115.0,0.5,21.2,989.0,985.22,692.91
2018,5,18,12,45,884.5,142.0,0.55,21.15,968.5,947.0,671.2
2018,5,18,13,0,841.0,169.0,0.6,21.1,948.0,913.42,652.32
2018,5,18,13,15,731.5,231.5,0.6,20.95,901.0,853.33,615.25
2018,5,18,13,30,622.0,294.0,0.6,20.8,854.0,792.57,574.16
2018,5,18,13,45,588.5,302.0,0.65,20.7,821.0,746.56,544.94
2018,5,18,14,0,555.0,310.0,0.7,20.6,788.0,700.76,514.98
2018,5,18,14,15,620.5,265.0,0.7,20.4,782.0,676.96,500.91
2018,5,18,14,30,686.0,220.0,0.7,20.2,776.0,646.78,481.44
2018,5,18,14,45,730.0,186.0,0.7,20.0,754.5,606.26,453.55
2018,5,18,15,0,774.0,152.0,0.7,19.8,733.0,562.61,422.22
2018,5,18,15,15,809.0,127.5,0.7,19.8,705.5,515.65,386.57
2018,5,18,15,30,844.0,103.0,0.7,19.8,678.0,464.0,345.8
2018,5,18,15,45,827.5,100.5,0.75,19.15,633.0,407.13,300.66
2018,5,18,16,0,811.0,98.0,0.8,18.5,588.0,351.15,254.49
2018,5,18,16,15,781.0,96.0,0.85,18.05,536.0,293.03,205.59
2018,5,18,16,30,751.0,94.0,0.9,17.6,484.0,237.84,158.77
2018,5,18,16,45,719.5,88.0,0.9,17.15,431.0,182.19,112.98
2018,5,18,17,0,688.0,82.0,0.9,16.7,378.0,125.69,70.51
2018,5,18,17,15,656.5,78.5,0.9,16.15,332.0,79.05,44.54
2018,5,18,17,30,625.0,75.0,0.9,15.6,286.0,50.67,39.49
2018,5,18,17,45,571.5,69.0,0.9,15.1,237.0,48.4,37.63
2018,5,18,18,0,518.0,63.0,0.9,14.6,188.0,46.03,35.52
2018,5,18,18,15,437.5,54.5,0.9,14.1,143.0,41.28,31.1
2018,5,18,18,30,357.0,46.0,0.9,13.6,98.0,36.32,26.27
2018,5,18,18,45,244.0,34.5,0.9,13.15,64.0,26.95,16.94
2018,5,18,19,0,131.0,23.0,0.9,12.7,30.0,18.32,0.0
2018,5,18,19,15,65.5,11.5,0.9,12.45,15.0,10.96,0.0
2018,5,18,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,19,4,45,6.0,2.0,0.8,10.05,2.0,0.0,0.0
2018,5,19,5,0,12.0,4.0,0.8,10.1,4.0,5.5,0.0
2018,5,19,5,15,94.0,19.0,0.8,10.35,27.0,43.12,0.0
2018,5,19,5,30,176.0,34.0,0.8,10.6,50.0,93.27,61.49
2018,5,19,5,45,290.5,45.0,0.8,10.8,90.5,150.25,112.51
2018,5,19,6,0,405.0,56.0,0.8,11.0,131.0,222.36,174.57
2018,5,19,6,15,396.5,70.5,0.8,11.45,162.5,255.87,206.14
2018,5,19,6,30,388.0,85.0,0.8,11.9,194.0,289.84,236.54
2018,5,19,6,45,352.5,107.5,0.8,12.35,221.5,317.14,259.75
2018,5,19,7,0,317.0,130.0,0.8,12.8,249.0,330.83,270.83
2018,5,19,7,15,327.5,149.0,0.8,13.3,287.5,373.68,304.32
2018,5,19,7,30,338.0,168.0,0.8,13.8,326.0,416.76,336.68
2018,5,19,7,45,396.5,176.5,0.8,14.3,381.5,493.53,394.19
2018,5,19,8,0,455.0,185.0,0.8,14.8,437.0,564.01,445.08
2018,5,19,8,15,577.0,165.0,0.8,15.35,513.0,662.28,515.73
2018,5,19,8,30,699.0,145.0,0.8,15.9,589.0,763.37,584.09
2018,5,19,8,45,688.0,161.0,0.75,16.5,623.5,794.53,600.35
2018,5,19,9,0,677.0,177.0,0.7,17.1,658.0,822.44,615.01
2018,5,19,9,15,769.0,148.0,0.7,17.45,722.5,888.29,655.78
2018,5,19,9,30,861.0,119.0,0.7,17.8,787.0,952.76,694.08
2018,5,19,9,45,871.5,120.0,0.7,18.15,821.0,979.73,708.0
2018,5,19,10,0,882.0,121.0,0.7,18.5,855.0,1003.83,720.62
2018,5,19,10,15,885.0,124.5,0.75,18.6,881.5,1020.07,730.19
2018,5,19,10,30,888.0,128.0,0.8,18.7,908.0,1032.91,737.88
2018,5,19,10,45,888.5,131.5,0.8,18.85,927.0,1039.77,740.77
2018,5,19,11,0,889.0,135.0,0.8,19.0,946.0,1043.13,741.71
2018,5,19,11,15,887.5,139.0,0.8,19.05,958.5,1041.46,740.02
2018,5,19,11,30,886.0,143.0,0.8,19.1,971.0,1036.32,736.4
2018,5,19,11,45,882.0,146.5,0.8,19.15,975.5,1024.81,729.02
2018,5,19,12,0,878.0,150.0,0.8,19.2,980.0,1010.05,719.83
2018,5,19,12,15,879.5,149.0,0.85,19.15,979.5,993.13,710.74
2018,5,19,12,30,881.0,148.0,0.9,19.1,979.0,973.08,699.68
2018,5,19,12,45,882.0,145.5,0.9,19.1,970.5,948.09,684.41
2018,5,19,13,0,883.0,143.0,0.9,19.1,962.0,920.16,667.3
2018,5,19,13,15,877.5,143.0,0.9,19.0,945.5,886.15,646.48
2018,5,19,13,30,872.0,143.0,0.9,18.9,929.0,849.77,624.03
2018,5,19,13,45,863.5,143.5,0.9,18.8,905.0,809.33,598.68
2018,5,19,14,0,855.0,144.0,0.9,18.7,881.0,768.98,573.14
2018,5,19,14,15,844.0,143.5,0.9,18.5,850.5,721.75,541.32
2018,5,19,14,30,833.0,143.0,0.9,18.3,820.0,673.42,507.64
2018,5,19,14,45,812.5,145.0,0.9,18.15,781.5,620.82,469.78
2018,5,19,15,0,792.0,147.0,0.9,18.0,743.0,568.52,431.04
2018,5,19,15,15,757.5,149.5,0.9,18.0,694.5,507.56,384.69
2018,5,19,15,30,723.0,152.0,0.9,18.0,646.0,451.1,340.4
2018,5,19,15,45,703.0,144.0,0.95,17.4,598.0,393.93,295.22
2018,5,19,16,0,683.0,136.0,1.0,16.8,550.0,338.33,249.69
2018,5,19,16,15,660.0,132.5,1.0,16.4,505.5,287.44,206.49
2018,5,19,16,30,637.0,129.0,1.0,16.0,461.0,238.83,164.99
2018,5,19,16,45,539.0,134.0,1.0,15.55,395.5,188.1,126.28
2018,5,19,17,0,441.0,139.0,1.0,15.1,330.0,147.23,98.85
2018,5,19,17,15,415.5,124.0,1.0,14.6,285.5,105.6,72.79
2018,5,19,17,30,390.0,109.0,1.0,14.1,241.0,76.45,62.52
2018,5,19,17,45,378.5,91.5,1.0,13.65,202.5,65.64,53.17
2018,5,19,18,0,367.0,74.0,1.0,13.2,164.0,54.23,43.03
2018,5,19,18,15,301.5,66.0,1.0,12.8,128.5,49.54,38.62
2018,5,19,18,30,236.0,58.0,1.0,12.4,93.0,44.68,33.77
2018,5,19,18,45,150.5,41.0,0.95,12.05,60.5,33.18,22.41
2018,5,19,19,0,65.0,24.0,0.9,11.7,28.0,19.78,0.38
2018,5,19,19,15,32.5,12.0,0.9,11.55,14.0,11.44,0.0
2018,5,19,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,0.9,9.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,0.9,9.9,4.0,4.09,0.0
2018,5,20,5,15,1.0,11.0,0.9,10.1,11.0,10.39,0.0
2018,5,20,5,30,0.0,18.0,0.9,10.3,18.0,16.7,7.57
2018,5,20,5,45,0.0,28.0,0.9,10.55,28.0,25.99,16.4
2018,5,20,6,0,0.0,38.0,0.9,10.8,38.0,35.3,24.76
2018,5,20,6,15,2.5,58.5,0.9,11.05,59.0,56.17,42.94
2018,5,20,6,30,5.0,79.0,0.9,11.3,80.0,77.72,61.48
2018,5,20,6,45,15.5,105.0,0.9,11.55,110.5,109.51,88.47
2018,5,20,7,0,26.0,131.0,0.9,11.8,141.0,148.31,120.83
2018,5,20,7,15,21.5,135.0,0.9,12.1,144.0,143.59,116.31
2018,5,20,7,30,17.0,139.0,0.9,12.4,147.0,144.65,116.64
2018,5,20,7,45,11.5,144.0,0.85,12.7,149.5,145.76,116.87
2018,5,20,8,0,6.0,149.0,0.8,13.0,152.0,146.5,116.74
2018,5,20,8,15,8.5,172.5,0.8,13.4,177.5,171.82,136.77
2018,5,20,8,30,11.0,196.0,0.8,13.8,203.0,197.33,156.53
2018,5,20,8,45,24.0,236.0,0.8,14.25,252.5,248.9,196.77
2018,5,20,9,0,37.0,276.0,0.8,14.7,302.0,313.13,245.57
2018,5,20,9,15,192.0,282.5,0.8,15.15,430.5,475.16,370.74
2018,5,20,9,30,347.0,289.0,0.8,15.6,559.0,644.66,493.06
2018,5,20,9,45,543.0,236.0,0.8,16.0,679.0,800.25,601.03
2018,5,20,10,0,739.0,183.0,0.8,16.4,799.0,943.89,693.09
2018,5,20,10,15,687.0,215.5,0.8,16.7,802.5,934.7,683.32
2018,5,20,10,30,635.0,248.0,0.8,17.0,806.0,920.49,672.44
2018,5,20,10,45,668.5,237.5,0.8,17.3,837.0,944.3,686.82
2018,5,20,11,0,702.0,227.0,0.8,17.6,868.0,965.41,698.53
2018,5,20,11,15,694.0,236.5,0.8,17.75,878.0,962.49,695.53
2018,5,20,11,30,686.0,246.0,0.8,17.9,888.0,956.56,691.1
2018,5,20,11,45,630.5,288.5,0.8,18.0,881.5,933.31,674.45
2018,5,20,12,0,575.0,331.0,0.8,18.1,875.0,908.04,656.23
2018,5,20,12,15,636.5,294.5,0.8,18.1,896.0,916.67,663.89
2018,5,20,12,30,698.0,258.0,0.8,18.1,917.0,921.33,668.47
2018,5,20,12,45,763.0,215.0,0.85,18.15,929.0,917.4,667.05
2018,5,20,13,0,828.0,172.0,0.9,18.2,941.0,905.03,660.23
2018,5,20,13,15,789.0,190.0,0.9,18.15,913.0,860.21,631.84
2018,5,20,13,30,750.0,208.0,0.9,18.1,885.0,817.25,604.68
2018,5,20,13,45,636.5,258.5,0.9,18.1,823.0,743.93,553.35
2018,5,20,14,0,523.0,309.0,0.9,18.1,761.0,676.55,505.47
2018,5,20,14,15,442.5,332.0,0.9,17.95,705.5,614.02,461.33
2018,5,20,14,30,362.0,355.0,0.9,17.8,650.0,557.4,420.56
2018,5,20,14,45,345.5,343.0,0.95,17.65,614.5,515.21,391.0
2018,5,20,15,0,329.0,331.0,1.0,17.5,579.0,474.1,361.38
2018,5,20,15,15,332.5,310.5,1.0,17.5,549.5,437.03,333.72
2018,5,20,15,30,336.0,290.0,1.0,17.5,520.0,399.43,304.89
2018,5,20,15,45,343.0,266.0,1.0,17.05,487.5,359.85,274.24
2018,5,20,16,0,350.0,242.0,1.0,16.6,455.0,319.55,242.08
2018,5,20,16,15,428.5,200.5,1.0,16.35,439.5,280.29,207.67
2018,5,20,16,30,507.0,159.0,1.0,16.1,424.0,236.0,167.59
2018,5,20,16,45,564.5,132.0,1.0,15.8,399.5,191.05,127.46
2018,5,20,17,0,622.0,105.0,1.0,15.5,375.0,139.19,84.45
2018,5,20,17,15,568.5,99.0,1.0,15.15,322.0,93.41,58.15
2018,5,20,17,30,515.0,93.0,1.0,14.8,269.0,64.65,51.97
2018,5,20,17,45,453.5,83.0,1.0,14.4,219.5,59.45,47.55
2018,5,20,18,0,392.0,73.0,1.0,14.0,170.0,53.46,42.21
2018,5,20,18,15,317.0,62.5,1.0,13.65,129.5,46.76,36.05
2018,5,20,18,30,242.0,52.0,1.0,13.3,89.0,39.77,29.39
2018,5,20,18,45,163.0,37.5,1.0,12.9,58.5,29.21,19.11
2018,5,20,19,0,84.0,23.0,1.0,12.5,28.0,19.05,1.9
2018,5,20,19,15,42.0,11.5,1.0,12.35,14.0,10.96,0.0
2018,5,20,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,0.95,9.75,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,0.9,9.8,6.0,8.13,0.0
2018,5,21,5,15,70.5,18.5,0.85,10.4,24.5,35.86,0.0
2018,5,21,5,30,124.0,31.0,0.8,11.0,43.0,71.01,46.75
2018,5,21,5,45,213.5,45.0,0.75,11.65,79.5,126.46,94.88
2018,5,21,6,0,303.0,59.0,0.7,12.3,116.0,186.93,146.66
2018,5,21,6,15,292.0,76.5,0.65,12.95,145.0,218.94,175.86
2018,5,21,6,30,281.0,94.0,0.6,13.6,174.0,241.5,196.04
2018,5,21,6,45,379.0,103.0,0.6,14.25,233.0,326.0,264.82
2018,5,21,7,0,477.0,112.0,0.6,14.9,292.0,412.12,332.33
2018,5,21,7,15,595.0,103.0,0.55,15.55,360.5,504.41,402.06
2018,5,21,7,30,713.0,94.0,0.5,16.2,429.0,601.76,472.48
2018,5,21,7,45,743.0,97.0,0.5,16.8,479.5,656.05,508.9
2018,5,21,8,0,773.0,100.0,0.5,17.4,530.0,713.3,545.32
2018,5,21,8,15,792.0,103.0,0.5,17.8,577.0,761.91,575.22
2018,5,21,8,30,811.0,106.0,0.5,18.2,624.0,809.5,603.86
2018,5,21,8,45,825.5,108.5,0.5,18.65,667.0,851.3,628.02
2018,5,21,9,0,840.0,111.0,0.5,19.1,710.0,891.23,650.61
2018,5,21,9,15,854.0,112.0,0.5,19.4,749.5,919.55,665.88
2018,5,21,9,30,868.0,113.0,0.5,19.7,789.0,952.62,684.19
2018,5,21,9,45,880.5,113.0,0.55,20.0,823.5,980.61,700.21
2018,5,21,10,0,893.0,113.0,0.6,20.3,858.0,1005.79,714.56
2018,5,21,10,15,898.5,114.5,0.6,20.5,885.0,1022.6,722.95
2018,5,21,10,30,904.0,116.0,0.6,20.7,912.0,1036.08,729.49
2018,5,21,10,45,907.5,118.0,0.6,20.9,932.5,1044.64,733.18
2018,5,21,11,0,911.0,120.0,0.6,21.1,953.0,1049.68,734.93
2018,5,21,11,15,912.5,121.0,0.6,21.2,966.0,1048.15,733.18
2018,5,21,11,30,914.0,122.0,0.6,21.3,979.0,1043.1,729.54
2018,5,21,11,45,914.0,122.5,0.65,21.4,984.0,1032.59,723.95
2018,5,21,12,0,914.0,123.0,0.7,21.5,989.0,1018.69,716.44
2018,5,21,12,15,914.0,122.5,0.7,21.5,987.5,1000.51,705.55
2018,5,21,12,30,914.0,122.0,0.7,21.5,986.0,979.12,692.79
2018,5,21,12,45,912.5,121.5,0.7,21.5,977.5,953.24,677.3
2018,5,21,13,0,911.0,121.0,0.7,21.5,969.0,924.41,660.0
2018,5,21,13,15,906.0,120.5,0.7,21.4,951.5,889.78,639.23
2018,5,21,13,30,901.0,120.0,0.7,21.3,934.0,852.68,616.76
2018,5,21,13,45,894.5,119.5,0.75,21.2,910.5,812.11,592.65
2018,5,21,14,0,888.0,119.0,0.8,21.1,887.0,769.53,566.8
2018,5,21,14,15,877.0,120.0,0.8,20.9,857.0,723.36,537.04
2018,5,21,14,30,866.0,121.0,0.8,20.7,827.0,675.96,504.3
2018,5,21,14,45,855.0,119.5,0.8,20.5,791.0,625.34,468.41
2018,5,21,15,0,844.0,118.0,0.8,20.3,755.0,572.14,429.58
2018,5,21,15,15,834.0,114.0,0.8,20.3,715.0,517.96,388.43
2018,5,21,15,30,824.0,110.0,0.8,20.3,675.0,463.53,345.66
2018,5,21,15,45,806.0,107.5,0.8,19.75,630.0,407.27,300.79
2018,5,21,16,0,788.0,105.0,0.8,19.2,585.0,352.09,255.25
2018,5,21,16,15,765.0,102.0,0.8,18.8,537.0,296.42,208.23
2018,5,21,16,30,742.0,99.0,0.8,18.4,489.0,242.89,162.66
2018,5,21,16,45,713.0,95.0,0.85,18.0,439.0,185.35,115.41
2018,5,21,17,0,684.0,91.0,0.9,17.6,389.0,135.22,77.8
2018,5,21,17,15,646.5,85.5,0.9,17.05,339.0,86.97,49.87
2018,5,21,17,30,609.0,80.0,0.9,16.5,289.0,54.17,42.41
2018,5,21,17,45,558.0,73.0,0.9,15.95,240.5,51.27,40.03
2018,5,21,18,0,507.0,66.0,0.9,15.4,192.0,48.18,37.33
2018,5,21,18,15,432.0,57.5,0.9,14.85,148.0,43.55,33.06
2018,5,21,18,30,357.0,49.0,0.9,14.3,104.0,38.71,28.38
2018,5,21,18,45,252.5,37.0,0.85,13.75,69.0,28.84,18.83
2018,5,21,19,0,148.0,25.0,0.8,13.2,34.0,19.85,3.69
2018,5,21,19,15,76.5,13.0,0.8,12.9,17.5,12.39,0.0
2018,5,21,19,30,5.0,1.0,0.8,12.6,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,0.8,12.35,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,22,4,45,21.5,4.0,0.85,11.15,4.0,0.0,0.0
2018,5,22,5,0,43.0,8.0,0.8,11.2,8.0,13.74,0.0
2018,5,22,5,15,150.5,20.5,0.7,11.65,33.0,56.56,0.0
2018,5,22,5,30,258.0,33.0,0.6,12.1,58.0,112.84,75.42
2018,5,22,5,45,352.5,43.0,0.5,12.6,98.0,168.72,125.46
2018,5,22,6,0,447.0,53.0,0.4,13.1,138.0,235.12,182.41
2018,5,22,6,15,511.0,60.0,0.4,13.7,184.5,295.51,234.27
2018,5,22,6,30,575.0,67.0,0.4,14.3,231.0,362.1,289.46
2018,5,22,6,45,620.0,72.5,0.35,14.9,280.5,422.82,337.76
2018,5,22,7,0,665.0,78.0,0.3,15.5,330.0,486.99,386.51
2018,5,22,7,15,697.5,82.0,0.3,16.0,380.0,544.66,428.95
2018,5,22,7,30,730.0,86.0,0.3,16.5,430.0,601.89,469.52
2018,5,22,7,45,754.0,89.5,0.25,17.05,478.5,655.52,504.64
2018,5,22,8,0,778.0,93.0,0.2,17.6,527.0,709.14,537.57
2018,5,22,8,15,796.5,96.0,0.25,17.9,573.5,757.48,567.95
2018,5,22,8,30,815.0,99.0,0.3,18.2,620.0,804.76,597.2
2018,5,22,8,45,828.5,102.0,0.3,18.55,663.0,846.37,621.29
2018,5,22,9,0,842.0,105.0,0.3,18.9,706.0,879.19,639.44
2018,5,22,9,15,854.5,106.0,0.3,19.1,744.5,913.28,658.67
2018,5,22,9,30,867.0,107.0,0.3,19.3,783.0,944.98,676.18
2018,5,22,9,45,877.0,108.0,0.35,19.55,816.5,971.65,691.44
2018,5,22,10,0,887.0,109.0,0.4,19.8,850.0,995.43,705.02
2018,5,22,10,15,893.0,110.0,0.4,19.95,877.0,1012.17,713.49
2018,5,22,10,30,899.0,111.0,0.4,20.1,904.0,1025.62,720.14
2018,5,22,10,45,903.5,112.0,0.4,20.25,924.5,1034.19,723.96
2018,5,22,11,0,908.0,113.0,0.4,20.4,945.0,1039.28,725.89
2018,5,22,11,15,910.5,113.5,0.45,20.4,958.0,1038.35,725.99
2018,5,22,11,30,913.0,114.0,0.5,20.4,971.0,1033.91,724.2
2018,5,22,11,45,913.5,115.0,0.5,20.45,977.0,1024.53,718.24
2018,5,22,12,0,914.0,116.0,0.5,20.5,983.0,1011.74,710.39
2018,5,22,12,15,912.5,117.0,0.5,20.45,981.5,993.7,699.75
2018,5,22,12,30,911.0,118.0,0.5,20.4,980.0,972.49,687.28
2018,5,22,12,45,907.0,119.5,0.5,20.35,971.0,946.42,671.85
2018,5,22,13,0,903.0,121.0,0.5,20.3,962.0,917.52,654.68
2018,5,22,13,15,900.0,120.0,0.5,20.15,946.0,884.43,635.05
2018,5,22,13,30,897.0,119.0,0.5,20.0,930.0,848.76,613.66
2018,5,22,13,45,892.0,118.0,0.55,19.9,907.5,809.11,590.26
2018,5,22,14,0,887.0,117.0,0.6,19.8,885.0,767.35,565.1
2018,5,22,14,15,880.5,115.0,0.6,19.6,856.0,721.71,535.96
2018,5,22,14,30,874.0,113.0,0.6,19.4,827.0,674.49,503.53
2018,5,22,14,45,865.0,111.0,0.6,19.2,792.0,624.38,468.07
2018,5,22,15,0,856.0,109.0,0.6,19.0,757.0,573.35,430.79
2018,5,22,15,15,844.0,107.0,0.6,19.0,717.0,520.12,390.31
2018,5,22,15,30,832.0,105.0,0.6,19.0,677.0,463.42,345.99
2018,5,22,15,45,816.5,102.0,0.6,18.5,632.5,407.36,301.21
2018,5,22,16,0,801.0,99.0,0.6,18.0,588.0,352.08,255.47
2018,5,22,16,15,781.0,95.5,0.6,17.65,540.5,296.15,208.04
2018,5,22,16,30,761.0,92.0,0.6,17.3,493.0,242.0,161.68
2018,5,22,16,45,734.5,88.0,0.6,17.0,443.5,188.38,117.16
2018,5,22,17,0,708.0,84.0,0.6,16.7,394.0,133.22,75.18
2018,5,22,17,15,671.5,79.5,0.6,16.2,344.0,84.46,46.79
2018,5,22,17,30,635.0,75.0,0.6,15.7,294.0,50.22,39.06
2018,5,22,17,45,584.5,69.0,0.6,15.2,245.5,47.94,37.22
2018,5,22,18,0,534.0,63.0,0.6,14.7,197.0,45.53,35.1
2018,5,22,18,15,459.5,55.5,0.6,14.25,152.5,41.65,31.5
2018,5,22,18,30,385.0,48.0,0.6,13.8,108.0,37.63,27.55
2018,5,22,18,45,278.0,37.0,0.6,13.3,72.5,28.81,18.96
2018,5,22,19,0,171.0,26.0,0.6,12.8,37.0,20.65,5.37
2018,5,22,19,15,89.0,14.0,0.55,12.55,19.5,13.34,0.0
2018,5,22,19,30,7.0,2.0,0.5,12.3,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.5,12.0,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,0.4,10.0,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,0.4,10.1,1.0,0.95,0.0
2018,5,23,5,15,0.0,4.5,0.4,10.5,4.5,4.16,0.0
2018,5,23,5,30,0.0,8.0,0.4,10.9,8.0,7.4,0.33
2018,5,23,5,45,0.0,13.0,0.35,11.3,13.0,12.04,4.6
2018,5,23,6,0,0.0,18.0,0.3,11.7,18.0,16.68,8.77
2018,5,23,6,15,0.0,25.5,0.3,12.05,25.5,23.65,14.89
2018,5,23,6,30,0.0,33.0,0.3,12.4,33.0,30.62,20.95
2018,5,23,6,45,0.0,54.5,0.3,12.75,54.5,50.66,38.1
2018,5,23,7,0,0.0,76.0,0.3,13.1,76.0,70.89,55.08
2018,5,23,7,15,0.5,100.5,0.35,13.35,100.5,95.11,75.09
2018,5,23,7,30,1.0,125.0,0.4,13.6,125.0,119.52,94.88
2018,5,23,7,45,1.0,133.0,0.4,13.8,133.5,127.04,100.53
2018,5,23,8,0,1.0,141.0,0.4,14.0,142.0,134.61,106.23
2018,5,23,8,15,1.5,151.5,0.4,14.25,152.5,145.09,114.23
2018,5,23,8,30,2.0,162.0,0.4,14.5,163.0,155.63,122.19
2018,5,23,8,45,3.0,165.5,0.4,14.75,167.5,159.71,124.98
2018,5,23,9,0,4.0,169.0,0.4,15.0,172.0,163.9,127.9
2018,5,23,9,15,6.0,185.0,0.4,15.15,189.5,181.36,141.35
2018,5,23,9,30,8.0,201.0,0.4,15.3,207.0,198.9,154.67
2018,5,23,9,45,10.5,224.5,0.45,15.4,233.0,224.36,174.13
2018,5,23,10,0,13.0,248.0,0.5,15.5,259.0,249.86,193.39
2018,5,23,10,15,15.5,269.0,0.5,15.5,282.5,272.88,210.54
2018,5,23,10,30,18.0,290.0,0.5,15.5,306.0,295.83,227.5
2018,5,23,10,45,18.0,297.0,0.5,15.5,313.5,302.33,231.95
2018,5,23,11,0,18.0,304.0,0.5,15.5,321.0,308.71,236.46
2018,5,23,11,15,19.5,317.5,0.5,15.5,336.0,322.85,246.81
2018,5,23,11,30,21.0,331.0,0.5,15.5,351.0,336.79,256.92
2018,5,23,11,45,24.0,346.5,0.5,15.5,369.5,363.13,276.15
2018,5,23,12,0,27.0,362.0,0.5,15.5,388.0,379.47,287.87
2018,5,23,12,15,30.0,372.5,0.5,15.6,401.0,390.34,295.58
2018,5,23,12,30,33.0,383.0,0.5,15.7,414.0,400.71,302.97
2018,5,23,12,45,31.5,376.5,0.5,15.8,406.0,389.96,294.99
2018,5,23,13,0,30.0,370.0,0.5,15.9,398.0,379.24,287.24
2018,5,23,13,15,30.5,364.0,0.5,15.9,392.0,370.75,281.3
2018,5,23,13,30,31.0,358.0,0.5,15.9,386.0,362.19,275.3
2018,5,23,13,45,23.5,317.5,0.5,15.9,338.5,315.35,240.84
2018,5,23,14,0,16.0,277.0,0.5,15.9,291.0,269.08,206.55
2018,5,23,14,15,12.5,241.0,0.55,15.75,251.5,232.19,179.17
2018,5,23,14,30,9.0,205.0,0.6,15.6,212.0,195.85,151.66
2018,5,23,14,45,6.0,180.5,0.6,15.45,185.0,170.84,132.51
2018,5,23,15,0,3.0,156.0,0.6,15.3,158.0,146.25,113.42
2018,5,23,15,15,2.0,153.0,0.6,15.3,154.5,142.58,110.82
2018,5,23,15,30,1.0,150.0,0.6,15.3,151.0,139.0,108.22
2018,5,23,15,45,1.5,155.5,0.6,14.75,156.5,143.64,112.47
2018,5,23,16,0,2.0,161.0,0.6,14.2,162.0,147.97,116.49
2018,5,23,16,15,9.5,168.5,0.6,13.8,173.5,155.54,122.9
2018,5,23,16,30,17.0,176.0,0.6,13.4,185.0,161.58,127.99
2018,5,23,16,45,54.5,172.0,0.6,13.0,196.5,156.57,122.8
2018,5,23,17,0,92.0,168.0,0.6,12.6,208.0,150.91,117.24
2018,5,23,17,15,186.0,146.0,0.6,12.2,214.5,125.15,95.13
2018,5,23,17,30,280.0,124.0,0.6,11.8,221.0,92.53,77.21
2018,5,23,17,45,284.5,104.5,0.6,11.45,189.5,79.63,66.06
2018,5,23,18,0,289.0,85.0,0.6,11.1,158.0,62.11,50.47
2018,5,23,18,15,240.5,69.5,0.55,10.75,121.0,51.85,41.11
2018,5,23,18,30,192.0,54.0,0.5,10.4,84.0,43.35,33.06
2018,5,23,18,45,131.0,39.0,0.5,10.1,56.5,31.76,21.88
2018,5,23,19,0,70.0,24.0,0.5,9.8,29.0,19.88,6.12
2018,5,23,19,15,40.0,13.0,0.5,9.7,15.5,12.39,0.0
2018,5,23,19,30,10.0,2.0,0.5,9.6,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.5,9.55,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,24,4,45,1.0,1.5,0.4,8.5,1.5,0.0,0.0
2018,5,24,5,0,2.0,3.0,0.4,8.7,3.0,3.15,0.0
2018,5,24,5,15,4.5,13.5,0.35,9.1,14.0,13.58,0.0
2018,5,24,5,30,7.0,24.0,0.3,9.5,25.0,25.02,14.53
2018,5,24,5,45,15.0,41.0,0.3,9.95,43.5,45.58,32.87
2018,5,24,6,0,23.0,58.0,0.3,10.4,62.0,66.79,51.52
2018,5,24,6,15,55.5,81.5,0.3,10.8,96.0,106.49,85.55
2018,5,24,6,30,88.0,105.0,0.3,11.2,130.0,155.7,127.11
2018,5,24,6,45,55.5,110.5,0.3,11.55,127.5,141.03,114.69
2018,5,24,7,0,23.0,116.0,0.3,11.9,125.0,129.57,104.62
2018,5,24,7,15,27.0,146.5,0.3,12.3,158.5,165.22,133.65
2018,5,24,7,30,31.0,177.0,0.3,12.7,192.0,201.25,162.04
2018,5,24,7,45,41.0,202.0,0.3,13.05,224.0,235.73,188.75
2018,5,24,8,0,51.0,227.0,0.3,13.4,256.0,270.9,215.48
2018,5,24,8,15,76.0,257.0,0.3,13.65,304.0,324.2,256.08
2018,5,24,8,30,101.0,287.0,0.3,13.9,352.0,379.06,296.71
2018,5,24,8,45,159.5,297.5,0.35,14.15,408.0,454.57,353.02
2018,5,24,9,0,218.0,308.0,0.4,14.4,464.0,521.81,401.87
2018,5,24,9,15,249.0,333.0,0.4,14.65,520.5,594.59,451.76
2018,5,24,9,30,280.0,358.0,0.4,14.9,577.0,655.33,492.1
2018,5,24,9,45,412.0,321.5,0.4,15.2,659.0,759.16,563.94
2018,5,24,10,0,544.0,285.0,0.4,15.5,741.0,855.66,627.94
2018,5,24,10,15,665.0,233.0,0.4,15.8,808.0,930.3,675.73
2018,5,24,10,30,786.0,181.0,0.4,16.1,875.0,994.53,713.21
2018,5,24,10,45,815.5,168.0,0.4,16.4,903.0,1012.8,721.9
2018,5,24,11,0,845.0,155.0,0.4,16.7,931.0,1027.91,729.45
2018,5,24,11,15,848.5,156.0,0.4,16.9,944.5,1028.14,728.32
2018,5,24,11,30,852.0,157.0,0.4,17.1,958.0,1015.6,719.77
2018,5,24,11,45,853.0,157.5,0.4,17.35,964.0,1006.43,713.47
2018,5,24,12,0,854.0,158.0,0.4,17.6,970.0,994.09,705.27
2018,5,24,12,15,800.0,187.0,0.4,17.65,946.5,962.27,685.69
