Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,9,45,920.5,93.0,0.5,25.8,845.0,994.5,691.36
2018,6,3,10,0,928.0,94.0,0.5,26.0,878.0,1016.78,702.71
2018,6,3,10,15,933.5,95.0,0.55,26.2,905.0,1033.85,712.19
2018,6,3,10,30,939.0,96.0,0.6,26.4,932.0,1047.54,719.82
2018,6,3,10,45,942.5,97.5,0.6,26.55,953.0,1056.26,723.63
2018,6,3,11,0,946.0,99.0,0.6,26.7,974.0,1061.4,725.5
2018,6,3,11,15,948.0,99.5,0.6,26.75,987.0,1060.38,724.23
2018,6,3,11,30,950.0,100.0,0.6,26.8,1000.0,1055.78,721.06
2018,6,3,11,45,950.5,101.0,0.6,26.9,1006.5,1046.64,715.25
2018,6,3,12,0,951.0,102.0,0.6,27.0,1013.0,1034.0,707.54
2018,6,3,12,15,951.5,101.0,0.65,27.0,1012.0,1015.95,698.18
2018,6,3,12,30,952.0,100.0,0.7,27.0,1011.0,994.6,686.89
2018,6,3,12,45,929.0,114.0,0.7,26.95,996.5,963.05,668.51
2018,6,3,13,0,906.0,128.0,0.7,26.9,982.0,929.2,648.75
2018,6,3,13,15,911.5,120.5,0.7,26.75,968.0,897.85,630.67
2018,6,3,13,30,917.0,113.0,0.7,26.6,954.0,863.43,610.49
2018,6,3,13,45,876.5,134.0,0.75,26.5,922.0,816.11,582.64
2018,6,3,14,0,836.0,155.0,0.8,26.4,890.0,770.98,555.79
2018,6,3,14,15,799.0,169.5,0.8,26.15,853.5,720.71,522.69
2018,6,3,14,30,762.0,184.0,0.8,25.9,817.0,670.45,488.69
2018,6,3,14,45,835.5,136.0,0.85,25.65,803.5,635.01,466.1
2018,6,3,15,0,909.0,88.0,0.9,25.4,790.0,592.55,437.01
2018,6,3,15,15,898.5,87.0,0.9,25.4,750.5,539.12,397.03
2018,6,3,15,30,888.0,86.0,0.9,25.4,711.0,485.27,355.45
2018,6,3,15,45,875.5,83.0,0.9,24.7,667.0,428.69,311.36
2018,6,3,16,0,863.0,80.0,0.9,24.0,623.0,372.41,265.82
2018,6,3,16,15,847.5,77.5,0.9,23.55,576.5,316.21,218.78
2018,6,3,16,30,832.0,75.0,0.9,23.1,530.0,261.09,171.94
2018,6,3,16,45,810.5,72.0,0.9,22.65,480.5,200.08,121.45
2018,6,3,17,0,789.0,69.0,0.9,22.2,431.0,146.77,80.01
2018,6,3,17,15,759.5,66.0,0.9,21.5,381.0,95.42,47.58
2018,6,3,17,30,730.0,63.0,0.9,20.8,331.0,47.65,35.93
2018,6,3,17,45,688.0,58.5,0.9,20.15,281.0,42.81,31.95
2018,6,3,18,0,646.0,54.0,0.9,19.5,231.0,40.89,30.36
2018,6,3,18,15,583.5,49.0,0.9,18.75,184.5,35.11,25.28
2018,6,3,18,30,521.0,44.0,0.9,18.0,138.0,32.83,23.11
2018,6,3,18,45,422.5,36.5,0.9,17.2,98.0,28.23,18.69
2018,6,3,19,0,324.0,29.0,0.9,16.4,58.0,23.46,13.02
2018,6,3,19,15,186.0,17.5,0.9,16.0,32.0,14.39,0.0
2018,6,3,19,30,48.0,6.0,0.9,15.6,6.0,5.72,0.0
2018,6,3,19,45,24.0,3.0,0.9,15.2,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,1.0,11.9,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,1.0,11.9,16.0,27.15,0.0
2018,6,4,5,15,235.5,24.0,1.0,12.3,46.5,79.85,35.09
2018,6,4,5,30,369.0,35.0,1.0,12.7,77.0,143.27,99.08
2018,6,4,5,45,453.0,42.5,1.0,13.05,119.0,199.41,149.13
2018,6,4,6,0,537.0,50.0,1.0,13.4,161.0,264.58,206.19
2018,6,4,6,15,600.5,55.5,1.0,13.9,210.5,327.52,260.8
2018,6,4,6,30,664.0,61.0,1.0,14.4,260.0,396.51,318.52
2018,6,4,6,45,704.0,65.5,1.0,14.9,311.0,456.19,367.05
2018,6,4,7,0,744.0,70.0,1.0,15.4,362.0,520.17,416.89
2018,6,4,7,15,774.0,73.5,1.0,15.8,413.5,579.16,461.18
2018,6,4,7,30,804.0,77.0,1.0,16.2,465.0,639.23,504.61
2018,6,4,7,45,826.0,80.0,1.0,16.65,515.5,693.72,541.07
2018,6,4,8,0,848.0,83.0,1.0,17.1,566.0,742.91,572.36
2018,6,4,8,15,864.5,85.5,0.95,17.5,613.5,791.21,601.77
2018,6,4,8,30,881.0,88.0,0.9,17.9,661.0,838.2,629.52
2018,6,4,8,45,893.5,90.5,0.9,18.3,705.0,880.15,654.1
2018,6,4,9,0,906.0,93.0,0.9,18.7,749.0,920.0,676.97
2018,6,4,9,15,915.5,95.0,0.9,19.0,788.0,954.2,696.15
2018,6,4,9,30,925.0,97.0,0.9,19.3,827.0,985.68,713.5
2018,6,4,9,45,932.0,99.0,0.9,19.6,860.5,1011.87,727.42
2018,6,4,10,0,939.0,101.0,0.9,19.9,894.0,1034.9,739.4
2018,6,4,10,15,945.0,102.0,0.9,20.1,922.0,1052.56,748.38
2018,6,4,10,30,951.0,103.0,0.9,20.3,950.0,1066.81,755.4
2018,6,4,10,45,955.0,103.5,0.9,20.45,970.5,1075.0,759.01
2018,6,4,11,0,959.0,104.0,0.9,20.6,991.0,1079.59,760.62
2018,6,4,11,15,961.5,104.0,0.95,20.65,1004.5,1078.51,760.4
2018,6,4,11,30,964.0,104.0,1.0,20.7,1018.0,1073.81,758.15
2018,6,4,11,45,964.0,104.5,1.0,20.75,1023.5,1063.53,751.56
2018,6,4,12,0,964.0,105.0,1.0,20.8,1029.0,1049.73,743.01
2018,6,4,12,15,964.0,104.5,1.0,20.8,1028.0,1031.5,731.99
2018,6,4,12,30,964.0,104.0,1.0,20.8,1027.0,1009.93,719.02
2018,6,4,12,45,961.5,104.0,1.0,20.75,1018.0,983.31,703.09
2018,6,4,13,0,959.0,104.0,1.0,20.7,1009.0,953.66,685.27
2018,6,4,13,15,956.5,103.5,1.05,20.6,993.5,920.63,666.22
2018,6,4,13,30,954.0,103.0,1.1,20.5,978.0,884.83,645.16
2018,6,4,13,45,949.5,101.0,1.1,20.4,954.5,843.43,619.43
2018,6,4,14,0,945.0,99.0,1.1,20.3,931.0,799.76,591.94
2018,6,4,14,15,939.0,98.0,1.1,20.1,902.0,753.86,562.8
2018,6,4,14,30,933.0,97.0,1.1,19.9,873.0,706.18,530.49
2018,6,4,14,45,925.0,95.5,1.1,19.7,838.0,655.25,494.2
2018,6,4,15,0,917.0,94.0,1.1,19.5,803.0,603.17,455.91
2018,6,4,15,15,906.5,92.5,1.1,19.5,763.0,548.88,414.38
2018,6,4,15,30,896.0,91.0,1.1,19.5,723.0,494.16,371.11
2018,6,4,15,45,879.5,89.5,1.1,18.95,677.5,436.81,325.16
2018,6,4,16,0,863.0,88.0,1.1,18.4,632.0,380.15,278.13
2018,6,4,16,15,844.5,86.0,1.1,18.0,584.5,323.41,229.65
2018,6,4,16,30,826.0,84.0,1.1,17.6,537.0,262.77,177.56
2018,6,4,16,45,799.5,82.0,1.1,17.2,486.5,207.39,130.58
2018,6,4,17,0,773.0,80.0,1.1,16.8,436.0,154.87,89.04
2018,6,4,17,15,736.0,77.5,1.1,16.25,384.5,104.34,56.54
2018,6,4,17,30,699.0,75.0,1.1,15.7,333.0,53.22,41.63
2018,6,4,17,45,646.5,71.0,1.1,15.2,282.0,48.38,37.58
2018,6,4,18,0,594.0,67.0,1.1,14.7,231.0,47.59,36.97
2018,6,4,18,15,522.0,60.5,1.1,14.15,183.5,44.64,34.29
2018,6,4,18,30,450.0,54.0,1.1,13.6,136.0,41.62,31.36
2018,6,4,18,45,341.5,44.0,1.1,13.05,95.5,35.11,25.08
2018,6,4,19,0,233.0,34.0,1.1,12.5,55.0,26.74,16.11
2018,6,4,19,15,132.0,21.0,1.1,12.2,31.5,16.79,0.0
2018,6,4,19,30,31.0,8.0,1.1,11.9,8.0,7.63,0.0
2018,6,4,19,45,15.5,4.0,1.05,11.6,4.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,5,4,45,18.5,5.5,1.0,9.8,6.0,0.0,0.0
2018,6,5,5,0,37.0,11.0,1.0,9.9,12.0,15.83,0.0
2018,6,5,5,15,120.0,26.0,1.0,10.2,38.0,58.52,26.63
2018,6,5,5,30,203.0,41.0,1.0,10.5,64.0,106.43,75.48
2018,6,5,5,45,294.0,53.0,1.0,10.85,104.5,159.45,121.46
2018,6,5,6,0,385.0,65.0,1.0,11.2,145.0,222.67,176.17
2018,6,5,6,15,439.5,74.5,0.95,11.7,188.5,277.41,223.85
2018,6,5,6,30,494.0,84.0,0.9,12.2,232.0,340.92,277.22
2018,6,5,6,45,509.0,96.0,0.9,12.75,273.0,388.59,316.35
2018,6,5,7,0,524.0,108.0,0.9,13.3,314.0,436.88,354.46
2018,6,5,7,15,536.0,119.5,0.9,13.85,355.0,483.14,389.55
2018,6,5,7,30,548.0,131.0,0.9,14.4,396.0,529.29,423.28
2018,6,5,7,45,571.5,140.0,0.85,14.95,442.0,580.68,459.49
2018,6,5,8,0,595.0,149.0,0.8,15.5,488.0,632.47,494.63
2018,6,5,8,15,594.0,166.0,0.8,16.1,528.5,673.4,520.88
2018,6,5,8,30,593.0,183.0,0.8,16.7,569.0,712.28,545.11
2018,6,5,8,45,595.0,199.5,0.75,17.3,608.5,751.07,568.03
2018,6,5,9,0,597.0,216.0,0.7,17.9,648.0,787.79,588.9
2018,6,5,9,15,599.5,232.0,0.7,18.45,685.5,822.24,608.72
2018,6,5,9,30,602.0,248.0,0.7,19.0,723.0,854.4,626.7
2018,6,5,9,45,611.0,258.5,0.65,19.55,758.0,884.89,642.68
2018,6,5,10,0,620.0,269.0,0.6,20.1,793.0,913.12,656.91
2018,6,5,10,15,689.5,240.0,0.6,20.5,840.0,958.98,684.81
2018,6,5,10,30,759.0,211.0,0.6,20.9,887.0,1002.6,709.16
2018,6,5,10,45,744.5,225.0,0.6,21.25,901.0,1004.57,708.05
2018,6,5,11,0,730.0,239.0,0.6,21.6,915.0,1003.12,705.62
2018,6,5,11,15,683.5,275.0,0.6,21.75,915.0,988.24,695.41
2018,6,5,11,30,637.0,311.0,0.6,21.9,915.0,969.56,681.81
2018,6,5,11,45,660.5,299.0,0.6,22.1,929.0,971.36,683.07
2018,6,5,12,0,684.0,287.0,0.6,22.3,943.0,969.95,682.11
2018,6,5,12,15,747.0,244.0,0.65,22.3,960.0,972.97,685.8
2018,6,5,12,30,810.0,201.0,0.7,22.3,977.0,966.18,682.71
2018,6,5,12,45,744.5,242.0,0.7,22.35,950.5,927.85,659.11
2018,6,5,13,0,679.0,283.0,0.7,22.4,924.0,884.09,630.72
2018,6,5,13,15,649.5,295.5,0.7,22.3,900.5,845.26,606.11
2018,6,5,13,30,620.0,308.0,0.7,22.2,877.0,806.03,580.83
2018,6,5,13,45,635.5,288.0,0.75,22.1,859.0,773.14,561.34
2018,6,5,14,0,651.0,268.0,0.8,22.0,841.0,737.55,539.43
2018,6,5,14,15,715.5,222.5,0.8,21.85,833.5,710.79,523.28
2018,6,5,14,30,780.0,177.0,0.8,21.7,826.0,678.01,502.17
2018,6,5,14,45,803.0,156.0,0.8,21.5,800.0,634.41,472.08
2018,6,5,15,0,826.0,135.0,0.8,21.3,774.0,587.17,438.4
2018,6,5,15,15,823.5,126.0,0.8,21.3,735.5,533.98,398.63
2018,6,5,15,30,821.0,117.0,0.8,21.3,697.0,479.83,356.8
2018,6,5,15,45,803.5,112.5,0.85,20.75,650.5,422.76,312.36
2018,6,5,16,0,786.0,108.0,0.9,20.2,604.0,366.71,267.0
2018,6,5,16,15,773.5,101.0,0.9,19.75,558.0,311.23,220.37
2018,6,5,16,30,761.0,94.0,0.9,19.3,512.0,256.7,173.75
2018,6,5,16,45,737.0,91.0,0.9,18.85,464.5,204.61,130.0
2018,6,5,17,0,713.0,88.0,0.9,18.4,417.0,150.55,87.42
2018,6,5,17,15,690.5,83.5,0.95,17.8,372.0,102.35,55.79
2018,6,5,17,30,668.0,79.0,1.0,17.2,327.0,56.92,44.61
2018,6,5,17,45,621.5,73.5,1.0,16.6,277.5,50.19,38.95
2018,6,5,18,0,575.0,68.0,1.0,16.0,228.0,48.28,37.38
2018,6,5,18,15,509.0,60.5,1.0,15.35,181.5,44.52,34.02
2018,6,5,18,30,443.0,53.0,1.0,14.7,135.0,40.57,30.31
2018,6,5,18,45,346.0,43.5,0.95,14.05,96.0,34.51,24.49
2018,6,5,19,0,249.0,34.0,0.9,13.4,57.0,26.72,16.18
2018,6,5,19,15,143.5,21.0,0.9,13.0,32.5,16.76,0.0
2018,6,5,19,30,38.0,8.0,0.9,12.6,8.0,7.63,0.0
2018,6,5,19,45,19.0,4.0,0.9,12.2,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,6,4,45,10.0,5.0,0.9,11.2,5.5,0.0,0.0
2018,6,6,5,0,20.0,10.0,0.9,11.3,11.0,12.42,0.0
2018,6,6,5,15,56.0,24.5,0.9,11.55,30.5,40.74,17.9
2018,6,6,5,30,92.0,39.0,0.9,11.8,50.0,70.89,49.8
2018,6,6,5,45,131.5,56.5,0.9,12.1,79.5,107.5,81.86
2018,6,6,6,0,171.0,74.0,0.9,12.4,109.0,148.31,117.44
2018,6,6,6,15,272.0,85.5,0.9,12.9,159.0,212.21,171.34
2018,6,6,6,30,373.0,97.0,0.9,13.4,209.0,294.52,239.47
2018,6,6,6,45,372.0,113.0,0.85,13.9,242.0,331.43,269.55
2018,6,6,7,0,371.0,129.0,0.8,14.4,275.0,367.58,297.95
2018,6,6,7,15,504.0,123.5,0.8,15.05,350.5,462.77,372.14
2018,6,6,7,30,637.0,118.0,0.8,15.7,426.0,574.72,455.34
2018,6,6,7,45,698.5,114.0,0.8,16.35,484.5,642.67,502.84
2018,6,6,8,0,760.0,110.0,0.8,17.0,543.0,711.03,548.37
2018,6,6,8,15,778.0,113.5,0.75,17.65,589.0,758.69,576.72
2018,6,6,8,30,796.0,117.0,0.7,18.3,635.0,805.31,603.78
2018,6,6,8,45,809.5,120.5,0.7,18.9,677.5,846.75,627.65
2018,6,6,9,0,823.0,124.0,0.7,19.5,720.0,886.33,649.94
2018,6,6,9,15,836.0,126.0,0.7,19.8,759.0,921.72,669.94
2018,6,6,9,30,849.0,128.0,0.7,20.1,798.0,954.78,688.29
2018,6,6,9,45,860.0,128.0,0.7,20.45,831.5,973.07,697.15
2018,6,6,10,0,871.0,128.0,0.7,20.8,865.0,996.54,709.44
2018,6,6,10,15,876.5,130.0,0.7,20.9,891.5,1013.73,718.45
2018,6,6,10,30,882.0,132.0,0.7,21.0,918.0,1027.7,725.63
2018,6,6,10,45,885.5,134.0,0.7,21.1,938.5,1036.35,729.7
2018,6,6,11,0,889.0,136.0,0.7,21.2,959.0,1041.63,731.89
2018,6,6,11,15,891.5,137.0,0.7,21.25,972.5,1041.48,731.11
2018,6,6,11,30,894.0,138.0,0.7,21.3,986.0,1037.93,728.48
2018,6,6,11,45,895.5,138.0,0.75,21.35,992.5,1029.04,723.9
2018,6,6,12,0,897.0,138.0,0.8,21.4,999.0,1016.87,717.45
2018,6,6,12,15,887.0,144.5,0.8,21.4,995.0,996.65,705.21
2018,6,6,12,30,877.0,151.0,0.8,21.4,991.0,973.59,691.35
2018,6,6,12,45,862.0,159.0,0.8,21.35,979.0,944.68,674.0
2018,6,6,13,0,847.0,167.0,0.8,21.3,967.0,919.88,659.25
2018,6,6,13,15,843.0,166.0,0.8,21.2,951.5,887.23,639.51
2018,6,6,13,30,839.0,165.0,0.8,21.1,936.0,852.26,618.24
2018,6,6,13,45,833.0,164.0,0.8,21.0,914.0,813.57,594.35
2018,6,6,14,0,827.0,163.0,0.8,20.9,892.0,773.03,568.97
2018,6,6,14,15,817.5,162.0,0.85,20.7,863.0,728.38,539.87
2018,6,6,14,30,808.0,161.0,0.9,20.5,834.0,682.59,509.09
2018,6,6,14,45,796.0,158.5,0.9,20.3,799.0,632.98,474.18
2018,6,6,15,0,784.0,156.0,0.9,20.1,764.0,582.94,437.91
2018,6,6,15,15,770.0,153.5,0.9,20.1,725.0,531.67,399.3
2018,6,6,15,30,756.0,151.0,0.9,20.1,686.0,477.28,357.28
2018,6,6,15,45,734.5,149.0,0.95,19.3,642.0,423.5,315.65
2018,6,6,16,0,713.0,147.0,1.0,18.5,598.0,371.23,273.65
2018,6,6,16,15,685.0,144.0,1.0,17.95,550.5,317.97,229.51
2018,6,6,16,30,657.0,141.0,1.0,17.4,503.0,267.46,187.11
2018,6,6,16,45,623.5,136.5,1.0,16.85,454.0,217.69,146.16
2018,6,6,17,0,590.0,132.0,1.0,16.3,405.0,171.81,110.68
2018,6,6,17,15,550.0,124.0,1.0,15.75,355.5,126.15,80.57
2018,6,6,17,30,510.0,116.0,1.0,15.2,306.0,85.09,69.67
2018,6,6,17,45,458.5,106.0,1.0,14.6,258.0,75.11,61.28
2018,6,6,18,0,407.0,96.0,1.0,14.0,210.0,69.66,56.64
2018,6,6,18,15,340.5,83.5,1.0,13.6,166.0,61.94,49.73
2018,6,6,18,30,274.0,71.0,1.0,13.2,122.0,53.86,42.25
2018,6,6,18,45,189.0,53.5,0.95,12.75,84.0,42.83,31.91
2018,6,6,19,0,104.0,36.0,0.9,12.3,46.0,29.31,18.54
2018,6,6,19,15,56.5,21.0,0.9,12.1,26.0,17.4,0.0
2018,6,6,19,30,9.0,6.0,0.9,11.9,6.0,5.72,0.0
2018,6,6,19,45,4.5,3.0,0.9,11.65,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,7,4,45,15.0,5.5,0.8,10.25,6.0,0.0,0.0
2018,6,7,5,0,30.0,11.0,0.8,10.3,12.0,14.81,0.0
2018,6,7,5,15,87.0,24.0,0.8,10.7,33.0,46.28,20.82
2018,6,7,5,30,144.0,37.0,0.8,11.1,54.0,81.55,57.05
2018,6,7,5,45,137.5,42.5,0.8,11.45,64.5,92.47,69.41
2018,6,7,6,0,131.0,48.0,0.8,11.8,75.0,103.1,80.57
2018,6,7,6,15,65.5,51.0,0.8,12.45,64.5,80.77,63.38
2018,6,7,6,30,0.0,54.0,0.8,13.1,54.0,50.19,37.56
2018,6,7,6,45,8.0,86.5,0.8,13.7,89.5,85.85,67.77
2018,6,7,7,0,16.0,119.0,0.8,14.3,125.0,123.15,98.63
2018,6,7,7,15,80.5,161.5,0.75,14.9,199.5,214.06,173.33
2018,6,7,7,30,145.0,204.0,0.7,15.5,274.0,315.29,252.96
2018,6,7,7,45,336.0,190.0,0.7,16.1,375.0,450.97,358.55
2018,6,7,8,0,527.0,176.0,0.7,16.7,476.0,604.75,471.57
2018,6,7,8,15,655.5,151.5,0.7,17.25,556.5,706.11,541.73
2018,6,7,8,30,784.0,127.0,0.7,17.8,637.0,805.87,606.03
2018,6,7,8,45,809.0,127.0,0.65,18.35,684.0,853.08,632.22
2018,6,7,9,0,834.0,127.0,0.6,18.9,731.0,899.11,657.64
2018,6,7,9,15,851.0,126.0,0.65,19.25,771.0,935.19,678.7
2018,6,7,9,30,868.0,125.0,0.7,19.6,811.0,961.28,693.47
2018,6,7,9,45,883.5,123.0,0.7,20.0,846.0,990.12,708.86
2018,6,7,10,0,899.0,121.0,0.7,20.4,881.0,1016.32,722.45
2018,6,7,10,15,907.0,121.0,0.7,20.5,909.0,1034.34,731.84
2018,6,7,10,30,915.0,121.0,0.7,20.6,937.0,1049.13,739.44
2018,6,7,10,45,922.5,120.0,0.7,20.75,958.5,1059.04,744.07
2018,6,7,11,0,930.0,119.0,0.7,20.9,980.0,1065.52,746.79
2018,6,7,11,15,933.0,119.0,0.75,20.9,994.0,1065.0,747.09
2018,6,7,11,30,936.0,119.0,0.8,20.9,1008.0,1060.95,745.46
2018,6,7,11,45,937.5,119.0,0.8,20.95,1014.5,1051.9,739.66
2018,6,7,12,0,939.0,119.0,0.8,21.0,1021.0,1039.42,731.94
2018,6,7,12,15,938.0,119.5,0.8,20.95,1019.5,1021.65,721.41
2018,6,7,12,30,937.0,120.0,0.8,20.9,1018.0,1000.66,709.01
2018,6,7,12,45,934.0,120.5,0.8,20.85,1009.5,974.73,693.61
2018,6,7,13,0,931.0,121.0,0.8,20.8,1001.0,945.89,676.41
2018,6,7,13,15,928.5,120.0,0.8,20.7,986.0,913.28,656.91
2018,6,7,13,30,926.0,119.0,0.8,20.6,971.0,878.01,635.6
2018,6,7,13,45,922.5,117.5,0.85,20.55,949.0,838.95,612.37
2018,6,7,14,0,919.0,116.0,0.9,20.5,927.0,797.61,587.27
2018,6,7,14,15,913.0,114.5,0.9,20.3,898.5,752.38,558.79
2018,6,7,14,30,907.0,113.0,0.9,20.1,870.0,705.44,526.84
2018,6,7,14,45,899.0,110.5,0.9,19.9,835.0,654.86,491.2
2018,6,7,15,0,891.0,108.0,0.9,19.7,800.0,603.18,453.64
2018,6,7,15,15,879.0,106.0,0.9,19.7,759.5,549.01,412.67
2018,6,7,15,30,867.0,104.0,0.9,19.7,719.0,494.59,370.14
2018,6,7,15,45,845.5,104.0,0.9,19.2,672.5,434.1,322.46
2018,6,7,16,0,824.0,104.0,0.9,18.7,626.0,378.34,276.7
2018,6,7,16,15,805.0,100.0,0.9,18.3,578.0,321.47,228.74
2018,6,7,16,30,786.0,96.0,0.9,17.9,530.0,266.2,181.38
2018,6,7,16,45,764.5,93.0,0.9,17.5,482.5,213.15,136.42
2018,6,7,17,0,743.0,90.0,0.9,17.1,435.0,162.43,96.09
2018,6,7,17,15,710.0,85.0,0.85,16.6,384.0,106.69,58.4
2018,6,7,17,30,677.0,80.0,0.8,16.1,333.0,59.63,39.73
2018,6,7,17,45,632.5,74.0,0.8,15.55,283.0,50.45,39.35
2018,6,7,18,0,588.0,68.0,0.8,15.0,233.0,48.14,37.41
2018,6,7,18,15,520.5,61.0,0.8,14.35,186.0,44.79,34.42
2018,6,7,18,30,453.0,54.0,0.8,13.7,139.0,41.3,31.12
2018,6,7,18,45,355.5,44.0,0.8,13.1,99.0,34.79,24.9
2018,6,7,19,0,258.0,34.0,0.8,12.5,59.0,26.65,16.47
2018,6,7,19,15,149.0,21.0,0.8,12.15,33.5,16.71,0.0
2018,6,7,19,30,40.0,8.0,0.8,11.8,8.0,7.63,0.0
2018,6,7,19,45,20.0,4.0,0.8,11.45,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,8,4,45,37.0,6.5,0.7,10.5,7.5,0.0,0.0
2018,6,8,5,0,74.0,13.0,0.7,10.7,15.0,23.04,0.0
2018,6,8,5,15,185.0,26.5,0.7,11.3,44.5,71.99,34.23
2018,6,8,5,30,296.0,40.0,0.7,11.9,74.0,128.55,90.02
2018,6,8,5,45,383.5,49.0,0.65,12.5,115.0,183.82,138.18
2018,6,8,6,0,471.0,58.0,0.6,13.1,156.0,248.15,193.49
2018,6,8,6,15,532.0,64.5,0.6,13.85,203.0,307.73,244.47
2018,6,8,6,30,593.0,71.0,0.6,14.6,250.0,373.08,298.39
2018,6,8,6,45,638.0,76.0,0.6,15.4,300.0,433.77,346.69
2018,6,8,7,0,683.0,81.0,0.6,16.2,350.0,497.85,395.56
2018,6,8,7,15,715.0,84.5,0.6,16.85,400.0,555.11,437.62
2018,6,8,7,30,747.0,88.0,0.6,17.5,450.0,612.01,477.86
2018,6,8,7,45,772.0,90.5,0.6,18.15,499.0,665.64,513.71
2018,6,8,8,0,797.0,93.0,0.6,18.8,548.0,719.32,547.38
2018,6,8,8,15,815.5,95.5,0.6,19.2,594.5,767.59,577.0
2018,6,8,8,30,834.0,98.0,0.6,19.6,641.0,814.81,605.32
2018,6,8,8,45,849.0,99.5,0.6,20.05,684.0,850.32,625.33
2018,6,8,9,0,864.0,101.0,0.6,20.5,727.0,889.95,647.84
2018,6,8,9,15,875.5,102.0,0.65,20.75,765.5,923.78,667.77
2018,6,8,9,30,887.0,103.0,0.7,21.0,804.0,955.16,686.12
2018,6,8,9,45,897.0,103.5,0.7,21.3,837.5,981.9,700.36
2018,6,8,10,0,907.0,104.0,0.7,21.6,871.0,1005.76,712.79
2018,6,8,10,15,913.0,104.5,0.7,21.75,898.0,1022.59,721.37
2018,6,8,10,30,919.0,105.0,0.7,21.9,925.0,1036.14,728.1
2018,6,8,10,45,923.5,105.5,0.7,22.1,945.5,1044.8,731.86
2018,6,8,11,0,928.0,106.0,0.7,22.3,966.0,1050.0,733.71
2018,6,8,11,15,930.5,107.0,0.7,22.35,980.0,1050.18,733.12
2018,6,8,11,30,933.0,108.0,0.7,22.4,994.0,1046.84,730.62
2018,6,8,11,45,934.5,107.5,0.7,22.45,1000.0,1037.49,724.66
2018,6,8,12,0,936.0,107.0,0.7,22.5,1006.0,1024.73,716.83
2018,6,8,12,15,935.5,107.0,0.75,22.45,1005.0,1007.18,707.59
2018,6,8,12,30,935.0,107.0,0.8,22.4,1004.0,986.42,696.42
2018,6,8,12,45,933.0,106.5,0.8,22.35,995.5,960.67,681.14
2018,6,8,13,0,931.0,106.0,0.8,22.3,987.0,931.98,664.05
2018,6,8,13,15,930.0,104.0,0.8,22.2,972.0,899.88,644.88
2018,6,8,13,30,929.0,102.0,0.8,22.1,957.0,865.03,623.85
2018,6,8,13,45,927.0,100.0,0.8,21.95,936.0,826.76,600.56
2018,6,8,14,0,925.0,98.0,0.8,21.8,915.0,786.09,575.46
2018,6,8,14,15,920.0,96.5,0.8,21.6,887.0,741.51,547.54
2018,6,8,14,30,915.0,95.0,0.8,21.4,859.0,695.11,516.69
2018,6,8,14,45,909.5,91.5,0.8,21.15,825.0,644.97,481.64
2018,6,8,15,0,904.0,88.0,0.8,20.9,791.0,593.51,444.48
2018,6,8,15,15,893.5,87.0,0.8,20.9,752.0,540.57,404.49
2018,6,8,15,30,883.0,86.0,0.8,20.9,713.0,487.2,362.81
2018,6,8,15,45,871.5,83.0,0.75,20.35,669.5,431.5,318.39
2018,6,8,16,0,860.0,80.0,0.7,19.8,626.0,375.98,272.59
2018,6,8,16,15,843.5,78.0,0.7,19.45,579.5,320.23,225.43
2018,6,8,16,30,827.0,76.0,0.7,19.1,533.0,265.63,178.47
2018,6,8,16,45,804.0,73.0,0.7,18.75,483.5,204.7,127.34
2018,6,8,17,0,781.0,70.0,0.7,18.4,434.0,151.62,85.12
2018,6,8,17,15,749.0,67.0,0.65,18.0,383.5,100.53,51.34
2018,6,8,17,30,717.0,64.0,0.6,17.6,333.0,53.27,33.19
2018,6,8,17,45,671.5,60.5,0.6,17.15,283.5,44.1,33.5
2018,6,8,18,0,626.0,57.0,0.6,16.7,234.0,39.3,29.35
2018,6,8,18,15,563.0,52.0,0.6,16.15,187.5,37.18,27.46
2018,6,8,18,30,500.0,47.0,0.6,15.6,141.0,35.02,25.37
2018,6,8,18,45,403.5,39.0,0.55,15.1,101.0,30.07,20.62
2018,6,8,19,0,307.0,31.0,0.5,14.6,61.0,24.92,14.99
2018,6,8,19,15,183.5,19.5,0.5,14.25,35.0,15.97,0.0
2018,6,8,19,30,60.0,8.0,0.5,13.9,9.0,7.63,0.0
2018,6,8,19,45,30.0,4.0,0.5,13.6,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,9,4,45,19.5,5.0,0.8,10.65,5.5,0.0,0.0
2018,6,9,5,0,39.0,10.0,0.8,10.6,11.0,15.13,0.0
2018,6,9,5,15,38.5,18.5,0.85,10.6,21.0,27.41,10.74
2018,6,9,5,30,38.0,27.0,0.9,10.6,31.0,38.6,25.23
2018,6,9,5,45,19.0,25.0,0.9,10.6,27.0,29.41,19.1
2018,6,9,6,0,0.0,23.0,0.9,10.6,23.0,21.32,12.85
2018,6,9,6,15,0.0,38.0,0.9,10.65,38.0,35.28,25.07
2018,6,9,6,30,0.0,53.0,0.9,10.7,53.0,49.26,37.19
2018,6,9,6,45,4.0,90.0,0.9,10.8,91.5,87.26,69.71
2018,6,9,7,0,8.0,127.0,0.9,10.9,130.0,126.77,102.83
2018,6,9,7,15,15.5,147.0,0.9,11.0,154.0,151.4,123.04
2018,6,9,7,30,23.0,167.0,0.9,11.1,178.0,176.7,143.55
2018,6,9,7,45,20.0,180.5,0.9,11.25,191.0,188.41,152.39
2018,6,9,8,0,17.0,194.0,0.9,11.4,204.0,199.85,160.94
2018,6,9,8,15,28.5,224.0,0.9,11.7,242.0,248.71,199.64
2018,6,9,8,30,40.0,254.0,0.9,12.0,280.0,290.36,231.68
2018,6,9,8,45,68.0,287.0,0.9,12.25,335.0,350.1,277.68
2018,6,9,9,0,96.0,320.0,0.9,12.5,390.0,411.3,323.55
2018,6,9,9,15,178.5,340.5,0.9,12.85,478.5,522.36,406.55
2018,6,9,9,30,261.0,361.0,0.9,13.2,567.0,637.2,488.43
2018,6,9,9,45,315.5,363.0,0.9,13.6,622.5,695.37,527.75
2018,6,9,10,0,370.0,365.0,0.9,14.0,678.0,754.24,567.28
2018,6,9,10,15,382.0,373.0,0.95,14.15,705.0,777.41,582.06
2018,6,9,10,30,394.0,381.0,1.0,14.3,732.0,799.15,596.31
2018,6,9,10,45,378.0,397.0,1.0,14.45,740.0,799.5,594.69
2018,6,9,11,0,362.0,413.0,1.0,14.6,748.0,797.86,592.09
2018,6,9,11,15,343.0,428.0,1.0,14.85,749.5,790.31,585.36
2018,6,9,11,30,324.0,443.0,1.0,15.1,751.0,781.07,577.66
2018,6,9,11,45,382.0,428.5,1.05,15.35,794.0,816.8,603.2
2018,6,9,12,0,440.0,414.0,1.1,15.6,837.0,856.14,630.15
2018,6,9,12,15,557.0,349.0,1.1,15.7,884.0,893.32,657.47
2018,6,9,12,30,674.0,284.0,1.1,15.8,931.0,924.23,680.32
2018,6,9,12,45,751.5,236.0,1.1,15.95,951.5,929.21,684.06
2018,6,9,13,0,829.0,188.0,1.1,16.1,972.0,924.67,680.93
2018,6,9,13,15,785.0,211.0,1.1,16.0,944.0,880.49,652.68
2018,6,9,13,30,741.0,234.0,1.1,15.9,916.0,839.06,625.75
2018,6,9,13,45,670.5,266.5,1.15,15.8,872.5,782.54,587.18
2018,6,9,14,0,600.0,299.0,1.2,15.7,829.0,729.5,550.33
2018,6,9,14,15,659.5,254.5,1.2,15.55,820.0,701.79,533.06
2018,6,9,14,30,719.0,210.0,1.2,15.4,811.0,668.56,510.86
2018,6,9,14,45,737.0,190.0,1.2,15.25,784.0,625.05,479.68
2018,6,9,15,0,755.0,170.0,1.2,15.1,757.0,578.66,445.43
2018,6,9,15,15,770.5,150.0,1.2,15.1,723.0,530.88,408.58
2018,6,9,15,30,786.0,130.0,1.2,15.1,689.0,478.18,366.69
2018,6,9,15,45,811.5,114.0,1.2,14.65,659.5,430.59,327.35
2018,6,9,16,0,837.0,98.0,1.2,14.2,630.0,379.52,283.44
2018,6,9,16,15,813.0,96.0,1.2,13.95,580.5,322.22,233.91
2018,6,9,16,30,789.0,94.0,1.2,13.7,531.0,267.04,185.57
2018,6,9,16,45,750.0,92.0,1.2,13.4,476.5,211.43,138.21
2018,6,9,17,0,711.0,90.0,1.2,13.1,422.0,155.47,93.34
2018,6,9,17,15,691.0,82.5,1.2,12.75,375.0,105.25,58.35
2018,6,9,17,30,671.0,75.0,1.2,12.4,328.0,57.57,37.35
2018,6,9,17,45,628.5,73.0,1.2,12.1,282.5,49.49,39.05
2018,6,9,18,0,586.0,71.0,1.2,11.8,237.0,50.46,40.0
2018,6,9,18,15,512.0,65.0,1.15,11.5,189.5,48.1,37.81
2018,6,9,18,30,438.0,59.0,1.1,11.2,142.0,45.73,35.42
2018,6,9,18,45,331.5,49.0,1.1,10.9,101.5,37.7,27.75
2018,6,9,19,0,225.0,39.0,1.1,10.6,61.0,30.67,20.18
2018,6,9,19,15,128.0,24.0,1.05,10.45,35.0,19.15,0.0
2018,6,9,19,30,31.0,9.0,1.0,10.3,9.0,8.58,0.0
2018,6,9,19,45,15.5,4.5,1.0,10.1,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,6,10,4,45,36.5,6.5,0.75,7.1,7.5,0.0,0.0
2018,6,10,5,0,73.0,13.0,0.7,7.3,15.0,22.85,0.0
2018,6,10,5,15,192.0,26.5,0.7,7.95,45.5,73.25,35.87
2018,6,10,5,30,311.0,40.0,0.7,8.6,76.0,132.35,93.8
2018,6,10,5,45,403.5,48.5,0.7,9.2,118.0,189.12,143.78
2018,6,10,6,0,496.0,57.0,0.7,9.8,160.0,255.73,201.77
2018,6,10,6,15,557.0,63.5,0.65,10.65,208.0,316.56,254.28
2018,6,10,6,30,618.0,70.0,0.6,11.5,256.0,383.14,309.5
2018,6,10,6,45,661.5,74.0,0.6,12.4,306.0,443.11,357.63
2018,6,10,7,0,705.0,78.0,0.6,13.3,356.0,506.28,406.17
2018,6,10,7,15,735.5,82.0,0.6,13.95,406.5,562.51,447.87
2018,6,10,7,30,766.0,86.0,0.6,14.6,457.0,621.69,490.09
2018,6,10,7,45,789.5,88.5,0.6,15.3,506.0,675.05,525.74
2018,6,10,8,0,813.0,91.0,0.6,16.0,555.0,728.3,559.24
2018,6,10,8,15,832.0,93.0,0.55,16.5,602.0,777.01,588.33
2018,6,10,8,30,851.0,95.0,0.5,17.0,649.0,818.87,612.05
2018,6,10,8,45,866.5,95.5,0.5,17.45,692.0,860.21,636.01
2018,6,10,9,0,882.0,96.0,0.5,17.9,735.0,899.76,658.4
2018,6,10,9,15,893.0,96.5,0.5,18.25,773.0,933.12,676.77
2018,6,10,9,30,904.0,97.0,0.5,18.6,811.0,963.98,693.46
2018,6,10,9,45,913.5,96.5,0.5,18.95,844.0,989.59,706.78
2018,6,10,10,0,923.0,96.0,0.5,19.3,877.0,1012.26,718.31
2018,6,10,10,15,930.0,95.5,0.55,19.45,904.0,1029.35,728.21
2018,6,10,10,30,937.0,95.0,0.6,19.6,931.0,1043.16,736.29
2018,6,10,10,45,943.0,93.5,0.6,19.8,951.5,1051.49,739.84
2018,6,10,11,0,949.0,92.0,0.6,20.0,972.0,1056.35,741.48
2018,6,10,11,15,952.0,92.0,0.65,20.05,985.5,1056.21,741.92
2018,6,10,11,30,955.0,92.0,0.7,20.1,999.0,1052.49,740.37
2018,6,10,11,45,956.0,92.0,0.7,20.15,1005.5,1043.21,734.42
2018,6,10,12,0,957.0,92.0,0.7,20.2,1012.0,1030.45,726.53
2018,6,10,12,15,955.5,92.5,0.75,20.2,1010.5,1012.35,716.76
2018,6,10,12,30,954.0,93.0,0.8,20.2,1009.0,990.99,705.02
2018,6,10,12,45,950.0,94.0,0.8,20.2,1000.0,964.66,689.14
2018,6,10,13,0,946.0,95.0,0.8,20.2,991.0,935.39,671.45
2018,6,10,13,15,943.0,94.5,0.8,20.1,975.5,902.75,651.8
2018,6,10,13,30,940.0,94.0,0.8,20.0,960.0,867.42,630.32
2018,6,10,13,45,936.5,93.0,0.85,19.95,938.5,828.68,607.13
2018,6,10,14,0,933.0,92.0,0.9,19.9,917.0,787.6,582.03
2018,6,10,14,15,927.5,90.0,0.9,19.7,888.5,742.02,553.13
2018,6,10,14,30,922.0,88.0,0.9,19.5,860.0,694.65,521.57
2018,6,10,14,45,914.0,87.0,0.9,19.35,826.0,645.07,486.26
2018,6,10,15,0,906.0,86.0,0.9,19.2,792.0,594.35,449.0
2018,6,10,15,15,895.5,84.5,0.9,19.2,752.5,540.97,408.33
2018,6,10,15,30,885.0,83.0,0.9,19.2,713.0,487.16,365.97
2018,6,10,15,45,872.5,81.0,0.95,18.65,670.0,431.91,322.01
2018,6,10,16,0,860.0,79.0,1.0,18.1,627.0,376.92,276.51
2018,6,10,16,15,843.5,76.5,1.0,17.75,580.0,320.8,228.45
2018,6,10,16,30,827.0,74.0,1.0,17.4,533.0,265.86,180.64
2018,6,10,16,45,805.5,71.5,1.0,17.0,484.5,211.37,133.93
2018,6,10,17,0,784.0,69.0,1.0,16.6,436.0,153.1,86.87
2018,6,10,17,15,755.0,66.0,1.0,16.15,386.5,102.04,52.33
2018,6,10,17,30,726.0,63.0,1.0,15.7,337.0,54.46,33.04
2018,6,10,17,45,685.5,59.0,1.0,15.25,288.0,42.78,32.59
2018,6,10,18,0,645.0,55.0,1.0,14.8,239.0,41.29,31.35
2018,6,10,18,15,586.0,50.0,0.95,14.3,192.5,35.48,26.16
2018,6,10,18,30,527.0,45.0,0.9,13.8,146.0,33.2,23.97
2018,6,10,18,45,435.5,38.0,0.9,13.25,105.5,29.06,19.94
2018,6,10,19,0,344.0,31.0,0.9,12.7,65.0,24.79,15.17
2018,6,10,19,15,209.0,20.0,0.9,12.35,37.5,16.33,0.0
2018,6,10,19,30,74.0,9.0,0.9,12.0,10.0,8.58,0.0
2018,6,10,19,45,37.0,4.5,0.85,11.7,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,11,4,45,55.0,6.5,0.7,10.95,8.0,0.0,0.0
2018,6,11,5,0,110.0,13.0,0.7,11.1,16.0,28.1,0.0
2018,6,11,5,15,242.0,23.5,0.65,11.7,47.0,80.45,38.48
2018,6,11,5,30,374.0,34.0,0.6,12.3,78.0,142.38,98.47
2018,6,11,5,45,458.5,41.5,0.6,12.9,120.0,198.58,147.99
2018,6,11,6,0,543.0,49.0,0.6,13.5,162.0,263.89,204.57
2018,6,11,6,15,599.0,54.0,0.55,14.25,209.5,323.15,255.42
2018,6,11,6,30,655.0,59.0,0.5,15.0,257.0,386.34,307.47
2018,6,11,6,45,693.0,63.5,0.5,15.8,306.5,445.81,354.74
2018,6,11,7,0,731.0,68.0,0.5,16.6,356.0,507.89,401.89
2018,6,11,7,15,759.5,71.5,0.5,17.3,406.5,565.16,443.64
2018,6,11,7,30,788.0,75.0,0.5,18.0,457.0,623.44,484.42
2018,6,11,7,45,809.0,78.5,0.45,18.7,506.0,677.03,518.45
2018,6,11,8,0,830.0,82.0,0.4,19.4,555.0,725.41,547.15
2018,6,11,8,15,846.5,84.5,0.4,19.9,602.0,773.03,575.75
2018,6,11,8,30,863.0,87.0,0.4,20.4,649.0,819.42,602.9
2018,6,11,8,45,875.5,90.0,0.4,20.95,692.5,861.42,626.53
2018,6,11,9,0,888.0,93.0,0.4,21.5,736.0,901.4,648.48
2018,6,11,9,15,895.5,95.5,0.4,21.95,774.0,933.97,665.72
2018,6,11,9,30,903.0,98.0,0.4,22.4,812.0,963.81,681.2
2018,6,11,9,45,907.5,102.0,0.4,22.85,845.0,989.52,694.04
2018,6,11,10,0,912.0,106.0,0.4,23.3,878.0,1012.04,704.95
2018,6,11,10,15,919.0,106.5,0.4,23.65,905.5,1030.02,713.43
2018,6,11,10,30,926.0,107.0,0.4,24.0,933.0,1044.73,720.07
2018,6,11,10,45,930.5,107.5,0.45,24.35,954.0,1053.54,724.57
2018,6,11,11,0,935.0,108.0,0.5,24.7,975.0,1058.86,727.21
2018,6,11,11,15,938.5,108.0,0.5,24.9,989.0,1059.13,726.25
2018,6,11,11,30,942.0,108.0,0.5,25.1,1003.0,1055.86,723.41
2018,6,11,11,45,944.0,107.5,0.55,25.35,1010.0,1047.08,718.55
2018,6,11,12,0,946.0,107.0,0.6,25.6,1017.0,1034.83,711.81
2018,6,11,12,15,947.5,105.5,0.6,25.65,1016.5,1017.72,701.67
2018,6,11,12,30,949.0,104.0,0.6,25.7,1016.0,997.31,689.67
2018,6,11,12,45,949.5,102.5,0.65,25.8,1008.5,972.74,676.18
2018,6,11,13,0,950.0,101.0,0.7,25.9,1001.0,945.06,660.73
2018,6,11,13,15,947.5,100.5,0.7,25.85,986.0,912.73,641.74
2018,6,11,13,30,945.0,100.0,0.7,25.8,971.0,877.67,620.96
2018,6,11,13,45,941.0,99.0,0.7,25.8,949.5,838.36,597.22
2018,6,11,14,0,937.0,98.0,0.7,25.8,928.0,796.73,571.78
2018,6,11,14,15,931.0,97.0,0.7,25.7,899.5,751.56,543.95
2018,6,11,14,30,925.0,96.0,0.7,25.6,871.0,704.61,513.39
2018,6,11,14,45,917.0,94.5,0.75,25.5,836.5,654.42,479.37
2018,6,11,15,0,909.0,93.0,0.8,25.4,802.0,603.07,443.3
2018,6,11,15,15,899.0,91.0,0.8,25.4,762.5,549.32,403.6
2018,6,11,15,30,889.0,89.0,0.8,25.4,723.0,495.1,362.18
2018,6,11,15,45,875.5,87.5,0.8,24.95,679.5,439.61,318.99
2018,6,11,16,0,862.0,86.0,0.8,24.5,636.0,384.47,274.5
2018,6,11,16,15,845.5,83.5,0.8,24.15,589.0,328.17,227.8
2018,6,11,16,30,829.0,81.0,0.8,23.8,542.0,267.66,177.2
2018,6,11,16,45,807.0,77.5,0.8,23.4,492.5,211.77,130.7
2018,6,11,17,0,785.0,74.0,0.8,23.0,443.0,158.21,88.55
2018,6,11,17,15,756.0,70.5,0.8,22.35,393.0,106.65,54.42
2018,6,11,17,30,727.0,67.0,0.8,21.7,343.0,58.59,34.93
2018,6,11,17,45,686.0,62.5,0.8,21.0,293.0,45.63,34.26
2018,6,11,18,0,645.0,58.0,0.8,20.3,243.0,39.96,29.45
2018,6,11,18,15,585.0,53.0,0.85,19.35,196.0,37.87,27.67
2018,6,11,18,30,525.0,48.0,0.9,18.4,149.0,35.73,25.68
2018,6,11,18,45,431.5,40.5,0.9,17.4,108.0,31.26,21.46
2018,6,11,19,0,338.0,33.0,0.9,16.4,67.0,26.65,16.5
2018,6,11,19,15,204.0,21.5,0.9,16.0,39.0,17.75,0.0
2018,6,11,19,30,70.0,10.0,0.9,15.6,11.0,9.53,0.0
2018,6,11,19,45,35.0,5.0,0.85,15.2,5.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,12,4,45,68.0,6.5,1.15,13.85,8.5,0.0,0.0
2018,6,12,5,0,136.0,13.0,1.1,14.1,17.0,31.74,0.0
2018,6,12,5,15,281.0,22.5,1.0,15.0,49.5,87.01,40.93
2018,6,12,5,30,426.0,32.0,0.9,15.9,82.0,153.21,104.11
2018,6,12,5,45,510.5,38.5,0.8,16.75,125.5,211.02,154.66
2018,6,12,6,0,595.0,45.0,0.7,17.6,169.0,276.54,210.71
2018,6,12,6,15,648.5,49.5,0.65,18.35,217.5,337.11,262.18
2018,6,12,6,30,702.0,54.0,0.6,19.1,266.0,402.51,315.33
2018,6,12,6,45,739.0,57.5,0.6,19.85,316.5,462.63,362.54
2018,6,12,7,0,776.0,61.0,0.6,20.6,367.0,525.19,409.45
2018,6,12,7,15,802.0,64.5,0.6,21.25,418.0,583.0,451.02
2018,6,12,7,30,828.0,68.0,0.6,21.9,469.0,637.47,488.66
2018,6,12,7,45,847.5,70.0,0.6,22.5,518.0,689.65,521.54
2018,6,12,8,0,867.0,72.0,0.6,23.1,567.0,741.35,553.04
2018,6,12,8,15,882.0,74.5,0.6,23.5,614.0,789.29,581.66
2018,6,12,8,30,897.0,77.0,0.6,23.9,661.0,835.79,608.76
2018,6,12,8,45,908.5,79.0,0.6,24.3,704.5,877.02,631.97
2018,6,12,9,0,920.0,81.0,0.6,24.7,748.0,916.08,653.49
2018,6,12,9,15,929.0,82.5,0.6,24.95,786.5,949.89,671.85
2018,6,12,9,30,938.0,84.0,0.6,25.2,825.0,980.97,688.43
2018,6,12,9,45,945.0,85.0,0.6,25.45,858.5,1006.67,701.66
2018,6,12,10,0,952.0,86.0,0.6,25.7,892.0,1029.21,713.02
2018,6,12,10,15,957.0,87.5,0.6,25.9,919.5,1047.03,721.76
2018,6,12,10,30,962.0,89.0,0.6,26.1,947.0,1061.39,728.56
2018,6,12,10,45,965.0,90.0,0.65,26.3,968.0,1069.64,733.11
2018,6,12,11,0,968.0,91.0,0.7,26.5,989.0,1074.28,735.73
2018,6,12,11,15,970.0,91.5,0.7,26.55,1002.5,1073.72,734.72
2018,6,12,11,30,972.0,92.0,0.7,26.6,1016.0,1069.52,731.75
2018,6,12,11,45,972.5,93.0,0.7,26.65,1023.0,1060.72,726.25
2018,6,12,12,0,973.0,94.0,0.7,26.7,1030.0,1048.35,718.82
2018,6,12,12,15,972.5,94.0,0.7,26.6,1029.0,1030.53,708.71
2018,6,12,12,30,972.0,94.0,0.7,26.5,1028.0,1009.36,696.72
2018,6,12,12,45,970.5,94.0,0.75,26.4,1020.0,984.02,683.31
2018,6,12,13,0,969.0,94.0,0.8,26.3,1012.0,955.56,667.92
2018,6,12,13,15,966.5,93.5,0.8,26.1,997.0,922.78,649.04
2018,6,12,13,30,964.0,93.0,0.8,25.9,982.0,887.19,628.29
2018,6,12,13,45,960.0,92.0,0.8,25.75,960.0,847.3,604.52
2018,6,12,14,0,956.0,91.0,0.8,25.6,938.0,805.03,578.98
2018,6,12,14,15,950.5,90.0,0.8,25.35,909.5,759.52,551.2
2018,6,12,14,30,945.0,89.0,0.8,25.1,881.0,712.15,520.85
2018,6,12,14,45,938.0,87.5,0.85,24.9,847.0,661.74,486.7
2018,6,12,15,0,931.0,86.0,0.9,24.7,813.0,610.05,450.36
2018,6,12,15,15,921.0,85.0,0.9,24.7,773.5,556.19,410.33
2018,6,12,15,30,911.0,84.0,0.9,24.7,734.0,501.79,368.51
2018,6,12,15,45,898.5,82.0,0.9,24.1,690.0,445.19,324.44
2018,6,12,16,0,886.0,80.0,0.9,23.5,646.0,388.83,278.87
2018,6,12,16,15,870.0,77.5,0.95,23.05,598.5,331.44,231.17
2018,6,12,16,30,854.0,75.0,1.0,22.6,551.0,275.15,183.41
2018,6,12,16,45,833.0,72.5,1.0,22.2,501.5,219.21,136.37
2018,6,12,17,0,812.0,70.0,1.0,21.8,452.0,159.44,88.88
2018,6,12,17,15,782.5,67.0,1.0,21.2,401.0,106.72,53.59
2018,6,12,17,30,753.0,64.0,1.0,20.6,350.0,57.54,33.3
2018,6,12,17,45,712.5,60.5,1.0,20.0,300.0,44.0,32.97
2018,6,12,18,0,672.0,57.0,1.0,19.4,250.0,42.98,32.21
2018,6,12,18,15,611.0,51.5,1.0,18.65,201.5,36.64,26.68
2018,6,12,18,30,550.0,46.0,1.0,17.9,153.0,33.98,24.22
2018,6,12,18,45,455.5,39.5,0.95,17.15,111.5,30.32,20.69
2018,6,12,19,0,361.0,33.0,0.9,16.4,70.0,26.59,16.52
2018,6,12,19,15,220.5,21.5,0.95,15.9,40.5,17.69,0.78
2018,6,12,19,30,80.0,10.0,1.0,15.4,11.0,9.53,0.0
2018,6,12,19,45,40.0,5.0,1.0,14.9,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,57.0,7.0,1.1,12.75,8.5,0.0,0.0
2018,6,13,5,0,114.0,14.0,1.1,13.0,17.0,29.51,0.0
2018,6,13,5,15,251.5,24.5,1.1,13.6,48.5,82.99,39.54
2018,6,13,5,30,389.0,35.0,1.1,14.2,80.0,146.71,100.83
2018,6,13,5,45,478.0,42.0,1.05,14.75,123.5,204.56,151.64
2018,6,13,6,0,567.0,49.0,1.0,15.3,167.0,271.94,209.88
2018,6,13,6,15,622.5,53.5,1.0,16.0,215.0,331.65,261.5
2018,6,13,6,30,678.0,58.0,1.0,16.7,263.0,395.27,314.5
2018,6,13,6,45,717.0,62.0,1.0,17.45,313.5,455.83,363.06
2018,6,13,7,0,756.0,66.0,1.0,18.2,364.0,519.05,411.55
2018,6,13,7,15,783.5,69.0,1.0,18.8,414.5,576.29,453.85
