Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,7,30,811.0,72.0,1.0,19.4,465.0,634.39,495.13
2018,6,13,7,45,831.5,75.0,1.0,20.0,514.5,683.58,527.17
2018,6,13,8,0,852.0,78.0,1.0,20.6,564.0,736.51,560.53
2018,6,13,8,15,867.0,80.0,1.0,21.05,610.0,783.27,589.12
2018,6,13,8,30,882.0,82.0,1.0,21.5,656.0,828.64,616.24
2018,6,13,8,45,893.5,84.5,1.0,21.95,699.5,869.93,640.16
2018,6,13,9,0,905.0,87.0,1.0,22.4,743.0,909.08,662.34
2018,6,13,9,15,913.5,89.5,0.95,22.7,781.5,943.13,680.46
2018,6,13,9,30,922.0,92.0,0.9,23.0,820.0,974.46,696.62
2018,6,13,9,45,927.5,93.5,0.9,23.3,852.5,998.91,709.33
2018,6,13,10,0,933.0,95.0,0.9,23.6,885.0,1020.21,720.16
2018,6,13,10,15,938.5,96.5,0.9,23.8,912.5,1038.23,729.31
2018,6,13,10,30,944.0,98.0,0.9,24.0,940.0,1052.86,736.5
2018,6,13,10,45,947.5,98.5,0.9,24.2,960.5,1060.94,739.86
2018,6,13,11,0,951.0,99.0,0.9,24.4,981.0,1065.48,741.29
2018,6,13,11,15,953.0,100.0,0.9,24.45,995.0,1065.44,740.57
2018,6,13,11,30,955.0,101.0,0.9,24.5,1009.0,1061.8,737.89
2018,6,13,11,45,955.5,101.0,0.9,24.55,1015.0,1052.09,731.72
2018,6,13,12,0,956.0,101.0,0.9,24.6,1021.0,1038.9,723.66
2018,6,13,12,15,952.5,103.5,0.95,24.55,1019.5,1020.94,714.12
2018,6,13,12,30,949.0,106.0,1.0,24.5,1018.0,999.75,702.65
2018,6,13,12,45,943.0,108.5,1.0,24.4,1008.5,973.17,687.04
2018,6,13,13,0,937.0,111.0,1.0,24.3,999.0,943.76,669.68
2018,6,13,13,15,933.5,110.5,1.05,24.05,983.5,911.0,651.35
2018,6,13,13,30,930.0,110.0,1.1,23.8,968.0,875.6,631.09
2018,6,13,13,45,925.0,108.5,1.1,23.6,945.5,835.61,606.74
2018,6,13,14,0,920.0,107.0,1.1,23.4,923.0,793.43,580.68
2018,6,13,14,15,913.5,106.5,1.1,23.1,895.0,749.09,553.05
2018,6,13,14,30,907.0,106.0,1.1,22.8,867.0,703.04,522.38
2018,6,13,14,45,898.5,104.5,1.1,22.5,832.5,653.38,487.65
2018,6,13,15,0,890.0,103.0,1.1,22.2,798.0,602.63,451.04
2018,6,13,15,15,878.5,101.0,1.1,22.2,758.5,549.04,410.66
2018,6,13,15,30,867.0,99.0,1.1,22.2,719.0,495.14,368.73
2018,6,13,15,45,853.0,96.5,1.1,21.55,675.0,439.71,325.11
2018,6,13,16,0,839.0,94.0,1.1,20.9,631.0,384.71,280.23
2018,6,13,16,15,821.5,91.0,1.1,20.45,584.0,323.99,229.57
2018,6,13,16,30,804.0,88.0,1.1,20.0,537.0,269.14,182.58
2018,6,13,16,45,781.5,84.5,1.1,19.6,488.0,214.53,136.31
2018,6,13,17,0,759.0,81.0,1.1,19.2,439.0,162.3,94.42
2018,6,13,17,15,728.0,77.0,1.05,18.7,389.0,111.6,59.96
2018,6,13,17,30,697.0,73.0,1.0,18.2,339.0,64.65,39.66
2018,6,13,17,45,655.0,68.0,1.0,17.7,289.5,45.46,34.58
2018,6,13,18,0,613.0,63.0,1.0,17.2,240.0,43.71,33.16
2018,6,13,18,15,552.5,57.0,1.0,16.65,193.5,40.99,30.76
2018,6,13,18,30,492.0,51.0,1.0,16.1,147.0,38.17,28.11
2018,6,13,18,45,397.0,43.0,1.0,15.55,106.5,33.38,23.52
2018,6,13,19,0,302.0,35.0,1.0,15.0,66.0,28.42,18.22
2018,6,13,19,15,185.5,23.0,1.0,14.6,39.0,18.25,1.79
2018,6,13,19,30,69.0,11.0,1.0,14.2,12.0,10.48,0.0
2018,6,13,19,45,34.5,5.5,1.0,13.85,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,14,4,45,42.5,6.5,0.9,11.85,7.5,0.0,0.0
2018,6,14,5,0,85.0,13.0,0.9,12.2,15.0,24.4,0.0
2018,6,14,5,15,211.5,25.0,0.9,13.0,45.5,75.42,36.02
2018,6,14,5,30,338.0,37.0,0.9,13.8,76.0,135.55,93.63
2018,6,14,5,45,408.5,46.0,0.85,14.6,115.5,187.08,139.12
2018,6,14,6,0,479.0,55.0,0.8,15.4,155.0,246.18,190.3
2018,6,14,6,15,568.0,58.5,0.75,16.1,207.5,314.2,247.51
2018,6,14,6,30,657.0,62.0,0.7,16.8,260.0,390.85,309.76
2018,6,14,6,45,697.0,66.0,0.65,17.5,310.0,449.4,356.0
2018,6,14,7,0,737.0,70.0,0.6,18.2,360.0,512.25,403.38
2018,6,14,7,15,765.5,73.5,0.6,18.8,410.5,569.81,445.36
2018,6,14,7,30,794.0,77.0,0.6,19.4,461.0,628.36,486.4
2018,6,14,7,45,815.5,80.0,0.55,20.0,510.5,682.01,520.69
2018,6,14,8,0,837.0,83.0,0.5,20.6,560.0,730.47,549.58
2018,6,14,8,15,853.0,86.0,0.5,21.15,607.0,778.56,578.31
2018,6,14,8,30,869.0,89.0,0.5,21.7,654.0,825.37,605.53
2018,6,14,8,45,881.0,91.0,0.45,22.2,697.0,866.07,627.4
2018,6,14,9,0,893.0,93.0,0.4,22.7,740.0,904.72,647.53
2018,6,14,9,15,904.5,94.0,0.4,23.1,779.0,939.52,666.18
2018,6,14,9,30,916.0,95.0,0.4,23.5,818.0,971.8,683.11
2018,6,14,9,45,926.0,95.0,0.4,23.9,852.5,998.83,696.72
2018,6,14,10,0,936.0,95.0,0.4,24.3,887.0,1022.9,708.56
2018,6,14,10,15,941.0,96.0,0.45,24.55,914.0,1039.97,717.86
2018,6,14,10,30,946.0,97.0,0.5,24.8,941.0,1053.64,725.36
2018,6,14,10,45,949.0,98.5,0.5,25.0,962.0,1062.35,728.99
2018,6,14,11,0,952.0,100.0,0.5,25.2,983.0,1067.48,730.7
2018,6,14,11,15,954.0,100.5,0.55,25.3,996.5,1066.96,730.79
2018,6,14,11,30,956.0,101.0,0.6,25.4,1010.0,1062.85,728.96
2018,6,14,11,45,956.0,102.5,0.6,25.5,1017.0,1054.2,723.4
2018,6,14,12,0,956.0,104.0,0.6,25.6,1024.0,1042.05,715.94
2018,6,14,12,15,955.0,104.0,0.6,25.55,1022.5,1024.04,705.56
2018,6,14,12,30,954.0,104.0,0.6,25.5,1021.0,1002.76,693.35
2018,6,14,12,45,951.0,104.5,0.65,25.5,1012.5,976.97,679.41
2018,6,14,13,0,948.0,105.0,0.7,25.5,1004.0,948.2,663.59
2018,6,14,13,15,945.0,104.5,0.7,25.45,989.0,915.63,644.45
2018,6,14,13,30,942.0,104.0,0.7,25.4,974.0,880.36,623.53
2018,6,14,13,45,938.5,103.0,0.7,25.35,952.5,841.68,600.29
2018,6,14,14,0,935.0,102.0,0.7,25.3,931.0,800.65,575.32
2018,6,14,14,15,879.0,128.5,0.7,25.15,888.5,745.04,540.63
2018,6,14,14,30,823.0,155.0,0.7,25.0,846.0,691.76,504.25
2018,6,14,14,45,866.5,124.5,0.7,24.85,826.0,651.94,477.72
2018,6,14,15,0,910.0,94.0,0.7,24.7,806.0,606.76,446.16
2018,6,14,15,15,899.5,92.5,0.7,24.7,766.5,553.24,406.66
2018,6,14,15,30,889.0,91.0,0.7,24.7,727.0,499.27,365.54
2018,6,14,15,45,876.0,89.0,0.7,24.25,683.5,443.62,322.36
2018,6,14,16,0,863.0,87.0,0.7,23.8,640.0,388.26,277.81
2018,6,14,16,15,845.5,85.0,0.75,23.4,593.0,332.05,231.49
2018,6,14,16,30,828.0,83.0,0.8,23.0,546.0,271.74,181.19
2018,6,14,16,45,805.5,80.0,0.8,22.6,496.5,216.22,134.82
2018,6,14,17,0,783.0,77.0,0.8,22.2,447.0,163.06,92.68
2018,6,14,17,15,751.5,73.5,0.8,21.55,396.0,111.36,57.95
2018,6,14,17,30,720.0,70.0,0.8,20.9,345.0,63.45,37.33
2018,6,14,17,45,676.5,66.0,0.8,20.25,295.0,48.39,36.76
2018,6,14,18,0,633.0,62.0,0.8,19.6,245.0,42.91,32.12
2018,6,14,18,15,549.5,58.0,0.8,18.8,195.5,41.77,31.16
2018,6,14,18,30,466.0,54.0,0.8,18.0,146.0,40.74,30.13
2018,6,14,18,45,374.5,44.5,0.8,17.2,105.5,34.69,24.49
2018,6,14,19,0,283.0,35.0,0.8,16.4,65.0,28.33,18.08
2018,6,14,19,15,177.5,23.5,0.8,15.9,39.0,18.64,2.58
2018,6,14,19,30,72.0,12.0,0.8,15.4,13.0,11.44,0.0
2018,6,14,19,45,36.0,6.0,0.8,14.9,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,15,4,45,35.0,6.0,0.9,12.4,7.0,0.0,0.0
2018,6,15,5,0,70.0,12.0,0.9,12.6,14.0,21.29,0.0
2018,6,15,5,15,204.5,24.5,0.9,13.1,45.0,73.4,34.81
2018,6,15,5,30,339.0,37.0,0.9,13.6,76.0,135.56,93.63
2018,6,15,5,45,430.5,44.0,0.85,14.1,118.0,191.46,142.36
2018,6,15,6,0,522.0,51.0,0.8,14.6,160.0,257.09,198.88
2018,6,15,6,15,579.5,56.5,0.8,15.2,207.0,316.35,249.98
2018,6,15,6,30,637.0,62.0,0.8,15.8,254.0,381.01,303.76
2018,6,15,6,45,676.5,67.0,0.8,16.4,304.0,439.36,350.77
2018,6,15,7,0,716.0,72.0,0.8,17.0,354.0,502.01,399.11
2018,6,15,7,15,744.5,75.5,0.75,17.55,403.5,558.58,440.63
2018,6,15,7,30,773.0,79.0,0.7,18.1,453.0,616.17,481.14
2018,6,15,7,45,794.5,82.0,0.7,18.6,501.5,668.92,516.38
2018,6,15,8,0,816.0,85.0,0.7,19.1,550.0,721.43,549.61
2018,6,15,8,15,832.5,87.5,0.7,19.6,596.0,763.6,574.97
2018,6,15,8,30,849.0,90.0,0.7,20.1,642.0,809.53,602.44
2018,6,15,8,45,862.0,92.0,0.65,20.6,685.0,850.44,625.11
2018,6,15,9,0,875.0,94.0,0.6,21.1,728.0,889.43,646.04
2018,6,15,9,15,886.5,95.5,0.6,21.45,767.0,924.32,665.35
2018,6,15,9,30,898.0,97.0,0.6,21.8,806.0,956.75,682.93
2018,6,15,9,45,908.0,96.5,0.6,22.15,839.5,982.9,696.5
2018,6,15,10,0,918.0,96.0,0.6,22.5,873.0,1006.16,708.32
2018,6,15,10,15,924.0,97.0,0.6,22.65,900.5,1024.02,717.44
2018,6,15,10,30,930.0,98.0,0.6,22.8,928.0,1038.58,724.68
2018,6,15,10,45,935.0,98.0,0.6,23.0,949.0,1047.66,728.62
2018,6,15,11,0,940.0,98.0,0.6,23.2,970.0,1053.27,730.67
2018,6,15,11,15,943.0,99.0,0.6,23.3,984.5,1054.36,730.47
2018,6,15,11,30,946.0,100.0,0.6,23.4,999.0,1051.9,728.34
2018,6,15,11,45,948.0,100.0,0.65,23.45,1006.5,1043.87,724.4
2018,6,15,12,0,950.0,100.0,0.7,23.5,1014.0,1032.36,718.5
2018,6,15,12,15,948.5,101.5,0.7,23.5,1014.0,1015.55,708.52
2018,6,15,12,30,947.0,103.0,0.7,23.5,1014.0,995.48,696.68
2018,6,15,12,45,943.5,104.0,0.7,23.45,1005.5,969.93,681.7
2018,6,15,13,0,940.0,105.0,0.7,23.4,997.0,941.45,664.94
2018,6,15,13,15,937.5,105.0,0.75,23.25,983.0,910.08,647.53
2018,6,15,13,30,935.0,105.0,0.8,23.1,969.0,875.99,628.18
2018,6,15,13,45,930.5,104.5,0.8,22.95,947.5,837.28,604.78
2018,6,15,14,0,926.0,104.0,0.8,22.8,926.0,796.3,579.67
2018,6,15,14,15,920.0,103.0,0.85,22.65,898.0,751.72,552.55
2018,6,15,14,30,914.0,102.0,0.9,22.5,870.0,705.39,522.47
2018,6,15,14,45,906.0,101.0,0.9,22.3,836.5,656.26,488.16
2018,6,15,15,0,898.0,100.0,0.9,22.1,803.0,605.98,451.94
2018,6,15,15,15,887.5,98.0,0.9,22.1,763.5,552.6,411.97
2018,6,15,15,30,877.0,96.0,0.9,22.1,724.0,498.78,370.36
2018,6,15,15,45,863.5,94.5,0.9,21.7,681.0,443.95,327.09
2018,6,15,16,0,850.0,93.0,0.9,21.3,638.0,389.47,282.56
2018,6,15,16,15,831.0,91.0,0.9,21.0,591.0,328.54,231.94
2018,6,15,16,30,812.0,89.0,0.9,20.7,544.0,273.64,185.11
2018,6,15,16,45,790.0,86.0,0.9,20.4,495.5,219.07,139.02
2018,6,15,17,0,768.0,83.0,0.9,20.1,447.0,166.83,97.16
2018,6,15,17,15,736.5,79.5,0.9,19.55,396.5,115.95,62.56
2018,6,15,17,30,705.0,76.0,0.9,19.0,346.0,63.92,37.73
2018,6,15,17,45,661.5,71.0,0.85,18.45,296.0,47.66,36.41
2018,6,15,18,0,618.0,66.0,0.8,17.9,246.0,46.02,35.1
2018,6,15,18,15,552.5,60.5,0.8,17.05,198.5,43.83,33.22
2018,6,15,18,30,487.0,55.0,0.8,16.2,151.0,41.61,31.15
2018,6,15,18,45,388.5,46.5,0.8,15.35,110.0,36.53,26.32
2018,6,15,19,0,290.0,38.0,0.8,14.5,69.0,29.72,19.46
2018,6,15,19,15,175.0,25.0,0.8,14.1,41.0,19.86,3.81
2018,6,15,19,30,60.0,12.0,0.8,13.7,13.0,11.44,0.0
2018,6,15,19,45,30.0,6.0,0.8,13.25,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,16,4,45,47.5,6.5,0.55,12.95,8.0,0.0,0.0
2018,6,16,5,0,95.0,13.0,0.5,13.3,16.0,25.7,0.0
2018,6,16,5,15,223.0,25.0,0.4,13.95,47.0,77.27,36.35
2018,6,16,5,30,351.0,37.0,0.3,14.6,78.0,138.31,94.74
2018,6,16,5,45,440.5,44.5,0.25,15.25,120.0,194.74,143.29
2018,6,16,6,0,530.0,52.0,0.2,15.9,162.0,260.71,199.03
2018,6,16,6,15,589.5,58.0,0.2,16.5,210.5,321.79,250.5
2018,6,16,6,30,649.0,64.0,0.2,17.1,259.0,388.49,304.59
2018,6,16,6,45,691.0,68.5,0.2,17.75,310.0,448.09,351.25
2018,6,16,7,0,733.0,73.0,0.2,18.4,361.0,512.35,399.36
2018,6,16,7,15,763.5,76.0,0.25,18.9,412.0,570.43,441.74
2018,6,16,7,30,794.0,79.0,0.3,19.4,463.0,629.67,483.49
2018,6,16,7,45,817.5,82.0,0.3,19.95,513.5,684.76,519.18
2018,6,16,8,0,841.0,85.0,0.3,20.5,564.0,739.75,552.93
2018,6,16,8,15,858.5,87.5,0.35,20.8,611.5,783.7,579.85
2018,6,16,8,30,876.0,90.0,0.4,21.1,659.0,831.42,608.98
2018,6,16,8,45,890.0,91.5,0.4,21.45,703.0,873.55,632.94
2018,6,16,9,0,904.0,93.0,0.4,21.8,747.0,913.74,655.35
2018,6,16,9,15,915.0,94.5,0.45,22.0,787.0,949.0,675.84
2018,6,16,9,30,926.0,96.0,0.5,22.2,827.0,981.67,694.7
2018,6,16,9,45,935.0,97.0,0.5,22.45,861.5,1009.1,709.04
2018,6,16,10,0,944.0,98.0,0.5,22.7,896.0,1033.5,721.55
2018,6,16,10,15,950.0,98.5,0.55,22.8,924.0,1051.19,731.71
2018,6,16,10,30,956.0,99.0,0.6,22.9,952.0,1065.48,740.05
2018,6,16,10,45,961.5,99.5,0.65,23.0,974.5,1075.78,746.16
2018,6,16,11,0,967.0,100.0,0.7,23.1,997.0,1082.49,750.31
2018,6,16,11,15,971.0,99.5,0.7,23.05,1011.5,1083.03,750.18
2018,6,16,11,30,975.0,99.0,0.7,23.0,1026.0,1079.92,748.09
2018,6,16,11,45,977.5,99.0,0.75,23.0,1034.0,1072.18,744.48
2018,6,16,12,0,980.0,99.0,0.8,23.0,1042.0,1060.85,738.84
2018,6,16,12,15,979.0,100.0,0.8,22.9,1042.0,1043.59,728.89
2018,6,16,12,30,978.0,101.0,0.8,22.8,1042.0,1022.96,717.01
2018,6,16,12,45,975.5,102.0,0.85,22.65,1034.0,997.67,703.53
2018,6,16,13,0,973.0,103.0,0.9,22.5,1026.0,969.3,688.06
2018,6,16,13,15,971.5,102.0,0.9,22.35,1012.0,936.91,669.01
2018,6,16,13,30,970.0,101.0,0.9,22.2,998.0,901.65,648.04
2018,6,16,13,45,967.0,100.0,0.95,22.0,976.5,862.47,625.3
2018,6,16,14,0,964.0,99.0,1.0,21.8,955.0,820.82,600.58
2018,6,16,14,15,959.5,97.5,1.0,21.5,927.0,775.35,572.42
2018,6,16,14,30,955.0,96.0,1.0,21.2,899.0,727.91,541.55
2018,6,16,14,45,948.0,95.0,1.0,20.95,865.0,677.59,506.4
2018,6,16,15,0,941.0,94.0,1.0,20.7,831.0,625.94,469.15
2018,6,16,15,15,931.5,92.0,1.0,20.7,791.0,571.0,427.85
2018,6,16,15,30,922.0,90.0,1.0,20.7,751.0,515.46,384.69
2018,6,16,15,45,908.5,88.5,1.05,19.9,706.5,458.32,340.16
2018,6,16,16,0,895.0,87.0,1.1,19.1,662.0,401.47,293.95
2018,6,16,16,15,876.0,85.5,1.05,18.65,613.5,343.47,244.73
2018,6,16,16,30,857.0,84.0,1.0,18.2,565.0,281.51,191.75
2018,6,16,16,45,833.5,81.0,1.0,17.75,514.0,224.14,142.88
2018,6,16,17,0,810.0,78.0,1.0,17.3,463.0,169.22,98.38
2018,6,16,17,15,777.5,75.5,1.0,16.8,411.0,116.69,62.16
2018,6,16,17,30,745.0,73.0,1.0,16.3,359.0,68.06,40.58
2018,6,16,17,45,698.0,69.0,1.0,15.75,307.0,46.2,35.53
2018,6,16,18,0,651.0,65.0,1.0,15.2,255.0,45.25,34.82
2018,6,16,18,15,580.5,60.0,0.95,14.6,205.5,43.41,33.21
2018,6,16,18,30,510.0,55.0,0.9,14.0,156.0,41.59,31.43
2018,6,16,18,45,404.5,47.0,0.9,13.4,113.5,36.96,26.93
2018,6,16,19,0,299.0,39.0,0.9,12.8,71.0,30.52,20.34
2018,6,16,19,15,181.0,26.0,0.85,12.4,42.5,20.68,4.83
2018,6,16,19,30,63.0,13.0,0.8,12.0,14.0,12.39,0.0
2018,6,16,19,45,31.5,6.5,0.8,11.6,7.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,4,45,35.5,6.5,0.5,10.45,7.5,0.0,0.0
2018,6,17,5,0,71.0,13.0,0.5,10.6,15.0,22.3,0.0
2018,6,17,5,15,183.0,26.5,0.45,11.0,44.5,70.45,33.49
2018,6,17,5,30,295.0,40.0,0.4,11.4,74.0,126.5,88.27
2018,6,17,5,45,355.5,50.0,0.4,11.85,110.0,173.97,130.62
2018,6,17,6,0,416.0,60.0,0.4,12.3,146.0,227.6,177.62
2018,6,17,6,15,294.0,86.5,0.4,12.8,155.5,227.1,181.75
2018,6,17,6,30,172.0,113.0,0.4,13.3,165.0,201.9,163.33
2018,6,17,6,45,220.0,130.5,0.4,13.8,209.0,261.13,211.94
2018,6,17,7,0,268.0,148.0,0.4,14.3,253.0,318.49,257.32
2018,6,17,7,15,416.0,138.5,0.4,14.85,327.0,421.43,337.59
2018,6,17,7,30,564.0,129.0,0.4,15.4,401.0,533.77,421.39
2018,6,17,7,45,668.5,114.5,0.4,15.95,470.5,617.5,480.99
2018,6,17,8,0,773.0,100.0,0.4,16.5,540.0,705.22,540.12
2018,6,17,8,15,797.5,101.0,0.35,17.05,588.0,755.74,569.81
2018,6,17,8,30,822.0,102.0,0.3,17.6,636.0,805.7,598.77
2018,6,17,8,45,835.5,105.0,0.3,18.2,679.0,847.61,622.49
2018,6,17,9,0,849.0,108.0,0.3,18.8,722.0,881.0,640.41
2018,6,17,9,15,861.0,109.0,0.3,19.3,760.5,915.08,658.88
2018,6,17,9,30,873.0,110.0,0.3,19.8,799.0,946.82,675.63
2018,6,17,9,45,882.0,111.5,0.3,20.3,832.5,973.65,689.2
2018,6,17,10,0,891.0,113.0,0.3,20.8,866.0,997.62,701.0
2018,6,17,10,15,895.5,115.0,0.3,21.15,893.0,1014.64,709.0
2018,6,17,10,30,900.0,117.0,0.3,21.5,920.0,1028.39,715.18
2018,6,17,10,45,902.5,119.0,0.3,21.85,940.0,1036.78,718.29
2018,6,17,11,0,905.0,121.0,0.3,22.2,960.0,1041.74,719.54
2018,6,17,11,15,907.0,122.5,0.3,22.35,974.0,1042.24,718.86
2018,6,17,11,30,909.0,124.0,0.3,22.5,988.0,1039.3,716.34
2018,6,17,11,45,908.5,125.0,0.3,22.65,994.0,1029.97,710.2
2018,6,17,12,0,908.0,126.0,0.3,22.8,1000.0,1017.34,702.3
2018,6,17,12,15,907.5,125.5,0.35,22.85,999.0,1000.04,693.15
2018,6,17,12,30,907.0,125.0,0.4,22.9,998.0,979.65,682.22
2018,6,17,12,45,905.5,125.0,0.4,22.9,990.5,955.81,668.25
2018,6,17,13,0,904.0,125.0,0.4,22.9,983.0,929.08,652.55
2018,6,17,13,15,900.0,124.5,0.4,22.8,968.0,896.96,633.72
2018,6,17,13,30,896.0,124.0,0.4,22.7,953.0,862.34,613.26
2018,6,17,13,45,889.0,124.0,0.4,22.6,930.5,823.44,589.91
2018,6,17,14,0,882.0,124.0,0.4,22.5,908.0,782.58,565.07
2018,6,17,14,15,875.0,123.0,0.4,22.25,880.0,739.03,538.47
2018,6,17,14,30,868.0,122.0,0.4,22.0,852.0,693.91,508.58
2018,6,17,14,45,859.0,120.0,0.4,21.8,818.0,645.3,475.26
2018,6,17,15,0,850.0,118.0,0.4,21.6,784.0,595.73,440.22
2018,6,17,15,15,838.0,116.0,0.4,21.6,745.5,543.85,402.06
2018,6,17,15,30,826.0,114.0,0.4,21.6,707.0,488.63,360.31
2018,6,17,15,45,812.5,111.0,0.45,21.1,664.5,434.55,318.91
2018,6,17,16,0,799.0,108.0,0.5,20.6,622.0,380.96,276.19
2018,6,17,16,15,782.5,103.5,0.45,20.25,576.0,325.91,230.41
2018,6,17,16,30,766.0,99.0,0.4,19.9,530.0,272.16,184.95
2018,6,17,16,45,743.0,95.5,0.4,19.6,482.0,219.52,140.99
2018,6,17,17,0,720.0,92.0,0.4,19.3,434.0,164.67,97.34
2018,6,17,17,15,689.5,87.0,0.4,18.85,385.0,114.93,63.16
2018,6,17,17,30,659.0,82.0,0.4,18.4,336.0,68.85,41.7
2018,6,17,17,45,617.0,76.0,0.4,17.95,287.0,51.3,39.67
2018,6,17,18,0,575.0,70.0,0.4,17.5,238.0,49.05,37.84
2018,6,17,18,15,515.0,63.0,0.4,16.9,192.5,45.77,34.98
2018,6,17,18,30,455.0,56.0,0.4,16.3,147.0,42.33,31.8
2018,6,17,18,45,369.0,46.5,0.4,15.65,107.5,36.37,26.2
2018,6,17,19,0,283.0,37.0,0.4,15.0,68.0,28.85,18.79
2018,6,17,19,15,174.5,24.5,0.4,14.55,40.5,19.41,4.56
2018,6,17,19,30,66.0,12.0,0.4,14.1,13.0,11.44,0.0
2018,6,17,19,45,33.0,6.0,0.35,13.6,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,18,4,45,55.0,6.5,0.35,11.65,8.0,0.0,0.0
2018,6,18,5,0,110.0,13.0,0.3,12.0,16.0,27.66,0.0
2018,6,18,5,15,240.0,23.5,0.3,12.7,46.5,78.67,36.28
2018,6,18,5,30,370.0,34.0,0.3,13.4,77.0,139.53,95.4
2018,6,18,5,45,454.5,41.0,0.25,14.1,118.5,194.59,143.33
2018,6,18,6,0,539.0,48.0,0.2,14.8,160.0,258.72,198.05
2018,6,18,6,15,594.5,53.5,0.2,15.5,207.0,317.87,248.3
2018,6,18,6,30,650.0,59.0,0.2,16.2,254.0,380.94,299.9
2018,6,18,6,45,689.0,63.0,0.15,16.9,303.5,439.98,346.08
2018,6,18,7,0,728.0,67.0,0.1,17.6,353.0,501.74,392.18
2018,6,18,7,15,756.0,71.0,0.1,18.2,403.0,559.08,433.53
2018,6,18,7,30,784.0,75.0,0.1,18.8,453.0,617.41,473.92
2018,6,18,7,45,805.5,77.5,0.1,19.35,501.5,670.06,507.92
2018,6,18,8,0,827.0,80.0,0.1,19.9,550.0,717.66,536.8
2018,6,18,8,15,843.0,82.0,0.1,20.4,596.0,764.3,564.49
2018,6,18,8,30,859.0,84.0,0.1,20.9,642.0,809.73,590.76
2018,6,18,8,45,871.0,86.5,0.1,21.4,684.5,850.8,613.7
2018,6,18,9,0,883.0,89.0,0.1,21.9,727.0,889.85,635.01
2018,6,18,9,15,885.0,94.0,0.1,22.35,763.0,920.28,650.79
2018,6,18,9,30,887.0,99.0,0.1,22.8,799.0,947.71,664.7
2018,6,18,9,45,885.5,106.5,0.15,23.2,830.0,971.38,677.22
2018,6,18,10,0,884.0,114.0,0.2,23.6,861.0,991.65,687.85
2018,6,18,10,15,890.0,115.0,0.2,23.8,888.0,1009.04,696.43
2018,6,18,10,30,896.0,116.0,0.2,24.0,915.0,1023.24,703.2
2018,6,18,10,45,899.5,117.5,0.25,24.2,935.5,1032.15,708.03
2018,6,18,11,0,903.0,119.0,0.3,24.4,956.0,1037.67,711.13
2018,6,18,11,15,905.5,119.5,0.3,24.45,969.5,1037.74,710.47
2018,6,18,11,30,908.0,120.0,0.3,24.5,983.0,1034.39,708.0
2018,6,18,11,45,908.5,121.0,0.3,24.6,990.0,1026.15,702.69
2018,6,18,12,0,909.0,122.0,0.3,24.7,997.0,1014.59,695.59
2018,6,18,12,15,909.5,121.0,0.35,24.65,996.5,997.84,687.07
2018,6,18,12,30,910.0,120.0,0.4,24.6,996.0,977.97,676.77
2018,6,18,12,45,909.0,119.5,0.4,24.55,988.5,954.13,663.01
2018,6,18,13,0,908.0,119.0,0.4,24.5,981.0,927.38,647.51
2018,6,18,13,15,905.0,118.5,0.4,24.4,966.5,896.09,629.3
2018,6,18,13,30,902.0,118.0,0.4,24.3,952.0,862.22,609.42
2018,6,18,13,45,897.0,117.0,0.45,24.15,930.5,823.87,587.56
2018,6,18,14,0,892.0,116.0,0.5,24.0,909.0,783.39,564.0
2018,6,18,14,15,886.0,114.5,0.5,23.8,881.5,739.79,537.3
2018,6,18,14,30,880.0,113.0,0.5,23.6,854.0,694.51,507.59
2018,6,18,14,45,872.0,111.0,0.5,23.45,820.5,646.07,474.33
2018,6,18,15,0,864.0,109.0,0.5,23.3,787.0,596.55,439.29
2018,6,18,15,15,852.5,107.5,0.5,23.3,748.5,544.77,401.25
2018,6,18,15,30,841.0,106.0,0.5,23.3,710.0,492.7,361.71
2018,6,18,15,45,827.5,103.0,0.5,22.75,667.0,434.56,317.24
2018,6,18,16,0,814.0,100.0,0.5,22.2,624.0,380.24,273.87
2018,6,18,16,15,797.5,96.0,0.55,21.85,578.0,324.84,228.39
2018,6,18,16,30,781.0,92.0,0.6,21.5,532.0,270.72,182.93
2018,6,18,16,45,758.5,88.5,0.6,21.1,484.0,217.36,138.32
2018,6,18,17,0,736.0,85.0,0.6,20.7,436.0,166.38,97.68
2018,6,18,17,15,707.0,80.5,0.6,20.25,387.0,116.62,63.46
2018,6,18,17,30,678.0,76.0,0.6,19.8,338.0,65.45,37.97
2018,6,18,17,45,638.0,70.5,0.6,19.35,289.5,47.06,35.74
2018,6,18,18,0,598.0,65.0,0.6,18.9,241.0,45.01,34.08
2018,6,18,18,15,540.0,58.5,0.6,18.3,195.0,41.96,31.42
2018,6,18,18,30,482.0,52.0,0.6,17.7,149.0,38.76,28.48
2018,6,18,18,45,396.0,43.5,0.55,17.1,109.0,33.55,23.59
2018,6,18,19,0,310.0,35.0,0.5,16.5,69.0,28.11,18.06
2018,6,18,19,15,193.5,23.0,0.5,16.05,41.0,18.83,4.56
2018,6,18,19,30,77.0,11.0,0.5,15.6,13.0,10.48,0.0
2018,6,18,19,45,38.5,5.5,0.5,15.1,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,19,4,45,22.0,5.5,0.5,13.55,6.0,0.0,0.0
2018,6,19,5,0,44.0,11.0,0.5,13.9,12.0,16.56,0.0
2018,6,19,5,15,103.5,24.5,0.5,14.65,34.5,49.24,21.6
2018,6,19,5,30,163.0,38.0,0.5,15.4,57.0,90.89,62.74
2018,6,19,5,45,276.5,49.5,0.45,16.15,99.0,147.34,109.11
2018,6,19,6,0,390.0,61.0,0.4,16.9,141.0,216.43,166.14
2018,6,19,6,15,512.5,61.5,0.4,17.4,196.5,292.49,228.57
2018,6,19,6,30,635.0,62.0,0.4,17.9,252.0,378.23,297.29
2018,6,19,6,45,591.0,81.0,0.35,18.45,283.0,410.41,322.91
2018,6,19,7,0,547.0,100.0,0.3,19.0,314.0,436.75,342.74
2018,6,19,7,15,561.0,113.0,0.3,19.3,358.5,486.9,379.92
2018,6,19,7,30,575.0,126.0,0.3,19.6,403.0,537.11,415.55
2018,6,19,7,45,689.0,106.5,0.3,19.95,473.0,622.13,476.21
2018,6,19,8,0,803.0,87.0,0.3,20.3,543.0,712.1,535.64
2018,6,19,8,15,698.5,133.5,0.3,20.6,554.0,715.86,534.64
2018,6,19,8,30,594.0,180.0,0.3,20.9,565.0,705.44,524.33
2018,6,19,8,45,620.5,184.0,0.25,21.2,610.5,752.44,553.81
2018,6,19,9,0,647.0,188.0,0.2,21.5,656.0,798.92,581.13
2018,6,19,9,15,632.5,209.0,0.2,21.85,686.5,824.97,594.93
2018,6,19,9,30,618.0,230.0,0.2,22.2,717.0,847.65,606.45
2018,6,19,9,45,713.0,192.0,0.2,22.55,777.0,910.5,644.23
2018,6,19,10,0,808.0,154.0,0.2,22.9,837.0,968.26,676.65
2018,6,19,10,15,863.5,128.5,0.2,23.3,879.5,996.83,690.9
2018,6,19,10,30,919.0,103.0,0.2,23.7,922.0,1032.42,709.66
2018,6,19,10,45,929.0,100.0,0.25,24.05,944.5,1043.45,714.94
2018,6,19,11,0,939.0,97.0,0.3,24.4,967.0,1051.13,718.84
2018,6,19,11,15,942.5,97.0,0.35,24.65,981.5,1051.91,719.18
2018,6,19,11,30,946.0,97.0,0.4,24.9,996.0,1049.16,717.7
2018,6,19,11,45,948.0,96.5,0.4,25.1,1003.5,1040.87,712.07
2018,6,19,12,0,950.0,96.0,0.4,25.3,1011.0,1029.11,704.58
2018,6,19,12,15,948.5,98.0,0.45,25.3,1011.0,1013.04,696.41
2018,6,19,12,30,947.0,100.0,0.5,25.3,1011.0,993.7,686.35
2018,6,19,12,45,943.5,101.0,0.5,25.35,1003.0,968.38,671.47
2018,6,19,13,0,940.0,102.0,0.5,25.4,995.0,940.13,654.87
2018,6,19,13,15,937.5,101.5,0.55,25.25,980.5,908.5,637.67
2018,6,19,13,30,935.0,101.0,0.6,25.1,966.0,874.15,618.57
2018,6,19,13,45,931.0,100.0,0.6,24.95,944.5,835.57,595.64
2018,6,19,14,0,927.0,99.0,0.6,24.8,923.0,794.69,571.0
2018,6,19,14,15,921.5,97.5,0.6,24.6,895.5,750.16,543.78
2018,6,19,14,30,916.0,96.0,0.6,24.4,868.0,703.83,514.06
2018,6,19,14,45,908.5,95.0,0.65,24.2,834.5,655.1,481.29
2018,6,19,15,0,901.0,94.0,0.7,24.0,801.0,605.16,446.44
2018,6,19,15,15,891.0,92.0,0.7,24.0,762.0,552.03,407.24
2018,6,19,15,30,881.0,90.0,0.7,24.0,723.0,498.42,366.35
2018,6,19,15,45,869.0,88.0,0.7,23.45,680.5,443.7,323.94
2018,6,19,16,0,857.0,86.0,0.7,22.9,638.0,389.17,280.05
2018,6,19,16,15,841.5,83.5,0.7,22.55,592.0,333.54,233.82
2018,6,19,16,30,826.0,81.0,0.7,22.2,546.0,278.93,187.54
2018,6,19,16,45,805.0,77.5,0.7,21.8,497.0,218.03,136.85
2018,6,19,17,0,784.0,74.0,0.7,21.4,448.0,164.67,94.08
2018,6,19,17,15,755.5,71.0,0.7,20.9,398.5,113.47,58.8
2018,6,19,17,30,727.0,68.0,0.7,20.4,349.0,65.68,36.9
2018,6,19,17,45,688.0,63.5,0.7,19.85,299.5,46.1,34.82
2018,6,19,18,0,649.0,59.0,0.7,19.3,250.0,44.34,33.42
2018,6,19,18,15,593.0,53.5,0.7,18.6,203.0,37.92,27.83
2018,6,19,18,30,537.0,48.0,0.7,17.9,156.0,35.34,25.47
2018,6,19,18,45,451.0,41.0,0.65,17.2,115.0,31.31,21.64
2018,6,19,19,0,365.0,34.0,0.6,16.5,74.0,27.15,17.28
2018,6,19,19,15,234.0,23.5,0.6,16.0,44.5,19.31,5.15
2018,6,19,19,30,103.0,13.0,0.6,15.5,15.0,12.39,0.0
2018,6,19,19,45,51.5,6.5,0.6,14.95,7.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,20,4,45,54.5,6.5,0.7,11.8,8.0,0.0,0.0
2018,6,20,5,0,109.0,13.0,0.7,12.1,16.0,27.37,0.0
2018,6,20,5,15,245.5,24.0,0.65,12.75,47.5,79.63,35.68
2018,6,20,5,30,382.0,35.0,0.6,13.4,79.0,142.89,97.61
2018,6,20,5,45,462.0,42.5,0.6,14.1,120.5,197.76,146.0
2018,6,20,6,0,542.0,50.0,0.6,14.8,162.0,261.18,200.84
2018,6,20,6,15,546.5,61.5,0.6,15.45,200.0,306.13,240.96
2018,6,20,6,30,551.0,73.0,0.6,16.1,238.0,350.94,279.16
2018,6,20,6,45,547.5,85.0,0.6,16.75,274.0,391.82,312.47
2018,6,20,7,0,544.0,97.0,0.6,17.4,310.0,431.4,343.15
2018,6,20,7,15,576.5,108.0,0.55,17.95,361.0,490.67,387.08
2018,6,20,7,30,609.0,119.0,0.5,18.5,412.0,551.73,430.3
2018,6,20,7,45,722.0,102.0,0.5,19.1,485.5,639.9,492.93
2018,6,20,8,0,835.0,85.0,0.5,19.7,559.0,733.3,554.08
2018,6,20,8,15,862.5,84.5,0.5,20.1,610.0,781.61,582.71
2018,6,20,8,30,890.0,84.0,0.5,20.5,661.0,834.43,614.28
2018,6,20,8,45,903.5,85.5,0.5,20.95,705.0,876.75,638.18
2018,6,20,9,0,917.0,87.0,0.5,21.4,749.0,917.08,660.53
2018,6,20,9,15,924.5,89.5,0.5,21.65,788.0,950.78,678.94
2018,6,20,9,30,932.0,92.0,0.5,21.9,827.0,981.7,695.54
2018,6,20,9,45,936.5,95.0,0.55,22.2,860.0,1007.32,709.85
2018,6,20,10,0,941.0,98.0,0.6,22.5,893.0,1029.72,722.28
2018,6,20,10,15,947.5,98.5,0.6,22.65,921.0,1048.05,731.57
2018,6,20,10,30,954.0,99.0,0.6,22.8,949.0,1063.02,738.95
2018,6,20,10,45,958.5,99.0,0.6,23.0,970.0,1071.98,742.74
2018,6,20,11,0,963.0,99.0,0.6,23.2,991.0,1077.37,744.61
2018,6,20,11,15,965.5,99.0,0.65,23.2,1005.0,1077.15,745.13
2018,6,20,11,30,968.0,99.0,0.7,23.2,1019.0,1073.3,743.69
2018,6,20,11,45,969.5,98.5,0.7,23.2,1026.0,1064.35,738.16
2018,6,20,12,0,971.0,98.0,0.7,23.2,1033.0,1051.85,730.69
2018,6,20,12,15,969.5,98.5,0.75,23.1,1032.0,1033.98,721.54
2018,6,20,12,30,968.0,99.0,0.8,23.0,1031.0,1012.8,710.42
2018,6,20,12,45,964.5,100.0,0.8,22.9,1022.5,987.05,695.44
2018,6,20,13,0,961.0,101.0,0.8,22.8,1014.0,958.29,678.62
2018,6,20,13,15,959.0,100.0,0.8,22.65,999.5,926.04,659.69
2018,6,20,13,30,957.0,99.0,0.8,22.5,985.0,890.98,638.88
2018,6,20,13,45,954.5,97.0,0.8,22.35,963.5,851.92,615.33
2018,6,20,14,0,952.0,95.0,0.8,22.2,942.0,810.39,589.95
2018,6,20,14,15,947.0,94.0,0.8,22.0,914.5,765.71,562.27
2018,6,20,14,30,942.0,93.0,0.8,21.8,887.0,719.1,532.15
2018,6,20,14,45,935.5,91.0,0.8,21.6,853.0,668.95,497.34
2018,6,20,15,0,929.0,89.0,0.8,21.4,819.0,617.44,460.45
2018,6,20,15,15,919.5,87.5,0.8,21.4,780.0,563.69,420.34
2018,6,20,15,30,910.0,86.0,0.8,21.4,741.0,509.33,378.4
2018,6,20,15,45,898.0,84.0,0.8,20.95,697.5,453.13,334.23
2018,6,20,16,0,886.0,82.0,0.8,20.5,654.0,397.08,288.52
2018,6,20,16,15,871.0,79.5,0.8,20.15,607.0,340.05,240.59
2018,6,20,16,30,856.0,77.0,0.8,19.8,560.0,283.98,192.5
2018,6,20,16,45,835.0,74.5,0.8,19.5,510.5,227.88,144.8
2018,6,20,17,0,814.0,72.0,0.8,19.2,461.0,167.95,96.29
2018,6,20,17,15,785.5,69.0,0.8,18.75,410.0,115.03,59.33
2018,6,20,17,30,757.0,66.0,0.8,18.3,359.0,65.52,36.22
2018,6,20,17,45,717.5,62.0,0.8,17.8,308.5,44.92,34.09
2018,6,20,18,0,678.0,58.0,0.8,17.3,258.0,43.51,32.99
2018,6,20,18,15,622.5,52.5,0.8,16.7,210.0,37.15,27.39
2018,6,20,18,30,567.0,47.0,0.8,16.1,162.0,34.51,24.94
2018,6,20,18,45,480.0,40.5,0.75,15.45,119.5,30.86,21.43
2018,6,20,19,0,393.0,34.0,0.7,14.8,77.0,27.13,17.43
2018,6,20,19,15,254.5,23.0,0.7,14.3,46.0,18.79,5.2
2018,6,20,19,30,116.0,12.0,0.7,13.8,15.0,11.44,0.0
2018,6,20,19,45,58.0,6.0,0.75,13.3,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,21,4,45,55.5,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,21,5,0,111.0,13.0,0.8,11.8,16.0,27.56,0.0
2018,6,21,5,15,251.0,24.5,0.8,12.45,48.0,80.83,35.64
2018,6,21,5,30,391.0,36.0,0.8,13.1,80.0,145.76,99.65
2018,6,21,5,45,483.5,42.5,0.75,13.7,123.5,203.88,150.67
2018,6,21,6,0,576.0,49.0,0.7,14.3,167.0,271.81,209.21
2018,6,21,6,15,633.5,54.0,0.7,15.15,216.0,333.15,261.92
2018,6,21,6,30,691.0,59.0,0.7,16.0,265.0,398.54,315.98
2018,6,21,6,45,731.0,62.5,0.65,16.8,316.0,459.63,364.34
2018,6,21,7,0,771.0,66.0,0.6,17.6,367.0,523.46,412.42
2018,6,21,7,15,799.0,69.0,0.6,18.4,418.5,581.72,454.64
2018,6,21,7,30,827.0,72.0,0.6,19.2,470.0,640.89,495.74
2018,6,21,7,45,848.0,74.5,0.6,19.95,520.0,690.7,527.46
2018,6,21,8,0,869.0,77.0,0.6,20.7,570.0,744.23,560.22
2018,6,21,8,15,884.5,79.5,0.55,21.35,617.5,792.78,588.07
2018,6,21,8,30,900.0,82.0,0.5,22.0,665.0,839.96,614.22
2018,6,21,8,45,912.5,83.5,0.5,22.65,709.0,881.8,637.2
2018,6,21,9,0,925.0,85.0,0.5,23.3,753.0,921.56,658.48
2018,6,21,9,15,936.0,85.5,0.5,23.8,792.5,956.5,676.83
2018,6,21,9,30,947.0,86.0,0.5,24.3,832.0,988.84,693.41
2018,6,21,9,45,956.5,85.5,0.45,24.8,866.5,1015.82,705.44
2018,6,21,10,0,966.0,85.0,0.4,25.3,901.0,1039.75,715.57
2018,6,21,10,15,971.0,85.5,0.4,25.6,928.5,1057.1,723.58
2018,6,21,10,30,976.0,86.0,0.4,25.9,956.0,1070.97,729.69
2018,6,21,10,45,979.0,87.5,0.45,26.2,977.5,1080.33,734.57
2018,6,21,11,0,982.0,89.0,0.5,26.5,999.0,1086.02,737.5
2018,6,21,11,15,984.0,90.0,0.5,26.65,1013.5,1086.46,736.74
2018,6,21,11,30,986.0,91.0,0.5,26.8,1028.0,1083.2,734.04
2018,6,21,11,45,987.0,91.0,0.5,26.9,1035.0,1074.24,728.35
2018,6,21,12,0,988.0,91.0,0.5,27.0,1042.0,1061.67,720.76
2018,6,21,12,15,985.0,93.0,0.55,27.05,1041.0,1043.7,711.49
2018,6,21,12,30,982.0,95.0,0.6,27.1,1040.0,1022.38,700.31
2018,6,21,12,45,976.5,97.0,0.6,27.1,1031.0,995.53,684.86
2018,6,21,13,0,971.0,99.0,0.6,27.1,1022.0,965.7,667.64
2018,6,21,13,15,968.0,99.0,0.6,27.05,1007.0,933.3,648.95
2018,6,21,13,30,965.0,99.0,0.6,27.0,992.0,898.11,628.43
2018,6,21,13,45,960.0,98.0,0.6,26.95,969.5,857.75,604.55
2018,6,21,14,0,955.0,97.0,0.6,26.9,947.0,815.08,578.99
2018,6,21,14,15,949.0,96.5,0.65,26.75,919.0,770.03,552.56
2018,6,21,14,30,943.0,96.0,0.7,26.6,891.0,723.13,523.59
2018,6,21,14,45,935.5,94.5,0.7,26.45,856.5,672.76,489.37
2018,6,21,15,0,928.0,93.0,0.7,26.3,822.0,621.12,453.19
2018,6,21,15,15,918.0,91.0,0.7,26.3,782.5,566.69,413.58
2018,6,21,15,30,908.0,89.0,0.7,26.3,743.0,511.72,372.21
2018,6,21,15,45,895.5,87.5,0.75,25.8,699.5,455.82,329.67
2018,6,21,16,0,883.0,86.0,0.8,25.3,656.0,400.11,285.48
2018,6,21,16,15,867.0,83.0,0.8,24.9,608.5,342.46,238.13
2018,6,21,16,30,851.0,80.0,0.8,24.5,561.0,285.89,190.67
2018,6,21,16,45,829.0,77.5,0.85,24.1,511.0,224.18,139.71
2018,6,21,17,0,807.0,75.0,0.9,23.7,461.0,170.1,96.62
2018,6,21,17,15,778.5,71.5,0.85,23.05,410.0,117.13,60.11
2018,6,21,17,30,750.0,68.0,0.8,22.4,359.0,67.57,37.02
2018,6,21,17,45,710.5,63.5,0.8,21.8,308.5,46.11,34.52
2018,6,21,18,0,671.0,59.0,0.8,21.2,258.0,44.33,33.13
2018,6,21,18,15,613.5,53.5,0.8,20.3,209.5,37.91,27.61
2018,6,21,18,30,556.0,48.0,0.8,19.4,161.0,35.31,25.27
2018,6,21,18,45,467.5,41.0,0.8,18.55,118.5,31.26,21.47
2018,6,21,19,0,379.0,34.0,0.8,17.7,76.0,27.08,17.16
2018,6,21,19,15,242.5,23.0,0.8,17.15,45.5,18.75,5.27
2018,6,21,19,30,106.0,12.0,0.8,16.6,15.0,11.44,0.0
2018,6,21,19,45,53.0,6.0,0.8,16.05,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,22,4,45,39.5,6.0,1.05,14.3,7.0,0.0,0.0
2018,6,22,5,0,79.0,12.0,1.0,14.7,14.0,22.17,0.0
2018,6,22,5,15,125.5,25.0,0.9,15.7,35.5,56.63,23.88
2018,6,22,5,30,172.0,38.0,0.8,16.7,57.0,92.74,63.37
2018,6,22,5,45,320.0,47.0,0.7,17.7,104.5,156.93,115.04
2018,6,22,6,0,468.0,56.0,0.6,18.7,152.0,240.3,182.71
2018,6,22,6,15,568.5,59.0,0.6,19.45,206.5,311.53,241.35
2018,6,22,6,30,669.0,62.0,0.6,20.2,261.0,392.57,306.12
2018,6,22,6,45,709.0,66.0,0.55,20.95,311.5,451.6,351.96
2018,6,22,7,0,749.0,70.0,0.5,21.7,362.0,514.95,398.92
2018,6,22,7,15,779.0,73.5,0.5,22.4,413.5,574.02,441.13
2018,6,22,7,30,809.0,77.0,0.5,23.1,465.0,634.21,482.39
2018,6,22,7,45,831.5,79.0,0.45,23.85,515.0,688.16,515.97
2018,6,22,8,0,854.0,81.0,0.4,24.6,565.0,737.08,544.14
2018,6,22,8,15,870.0,84.0,0.4,25.15,612.5,786.01,572.73
2018,6,22,8,30,886.0,87.0,0.4,25.7,660.0,833.65,599.78
2018,6,22,8,45,899.0,88.5,0.4,26.25,704.0,875.46,622.57
2018,6,22,9,0,912.0,90.0,0.4,26.8,748.0,915.26,643.77
2018,6,22,9,15,922.0,91.5,0.4,27.25,787.5,950.06,661.84
2018,6,22,9,30,932.0,93.0,0.4,27.7,827.0,982.23,678.17
2018,6,22,9,45,939.0,94.5,0.4,28.1,860.5,1008.7,691.12
2018,6,22,10,0,946.0,96.0,0.4,28.5,894.0,1032.05,702.25
2018,6,22,10,15,951.0,97.5,0.4,28.8,922.0,1050.16,710.62
2018,6,22,10,30,956.0,99.0,0.4,29.1,950.0,1064.84,717.12
2018,6,22,10,45,959.5,99.5,0.45,29.4,971.0,1073.44,721.48
2018,6,22,11,0,963.0,100.0,0.5,29.7,992.0,1078.45,723.99
2018,6,22,11,15,964.5,101.0,0.5,29.8,1006.0,1078.35,723.08
2018,6,22,11,30,966.0,102.0,0.5,29.9,1020.0,1074.61,720.28
2018,6,22,11,45,966.5,102.5,0.5,30.05,1027.0,1065.76,714.58
2018,6,22,12,0,967.0,103.0,0.5,30.2,1034.0,1053.38,707.03
2018,6,22,12,15,965.5,103.5,0.55,30.2,1033.0,1035.62,698.1
2018,6,22,12,30,964.0,104.0,0.6,30.2,1032.0,1014.56,687.3
2018,6,22,12,45,960.5,105.0,0.6,30.2,1023.5,988.94,672.72
2018,6,22,13,0,957.0,106.0,0.6,30.2,1015.0,960.32,656.38
2018,6,22,13,15,953.5,105.0,0.6,30.05,999.5,926.94,637.53
2018,6,22,13,30,950.0,104.0,0.6,29.9,984.0,890.86,616.93
2018,6,22,13,45,945.5,103.0,0.65,29.8,962.0,851.43,594.84
2018,6,22,14,0,941.0,102.0,0.7,29.7,940.0,809.69,570.93
2018,6,22,14,15,934.5,101.5,0.7,29.5,912.0,764.85,544.09
2018,6,22,14,30,928.0,101.0,0.7,29.3,884.0,718.24,514.77
2018,6,22,14,45,920.0,99.5,0.7,29.1,849.5,668.23,481.23
2018,6,22,15,0,912.0,98.0,0.7,28.9,815.0,617.02,445.8
2018,6,22,15,15,901.5,96.0,0.7,28.9,775.5,563.1,406.95
2018,6,22,15,30,891.0,94.0,0.7,28.9,736.0,508.7,366.44
2018,6,22,15,45,877.5,92.0,0.7,28.3,692.0,452.8,324.23
2018,6,22,16,0,864.0,90.0,0.7,27.7,648.0,397.22,280.63
2018,6,22,16,15,845.5,87.0,0.75,27.25,600.0,339.8,234.39
2018,6,22,16,30,827.0,84.0,0.8,26.8,552.0,278.43,184.21
2018,6,22,16,45,803.5,81.5,0.8,26.35,502.5,223.09,138.61
2018,6,22,17,0,780.0,79.0,0.8,25.9,453.0,170.2,96.91
2018,6,22,17,15,749.5,75.5,0.8,25.25,402.5,118.55,61.66
2018,6,22,17,30,719.0,72.0,0.8,24.6,352.0,70.56,39.31
2018,6,22,17,45,676.5,68.0,0.8,23.9,302.0,45.16,33.38
2018,6,22,18,0,634.0,64.0,0.8,23.2,252.0,44.18,32.7
2018,6,22,18,15,575.5,58.0,0.8,22.25,204.5,41.48,30.46
2018,6,22,18,30,517.0,52.0,0.8,21.3,157.0,38.67,27.95
2018,6,22,18,45,428.5,44.0,0.8,20.4,115.5,33.9,23.55
2018,6,22,19,0,340.0,36.0,0.8,19.5,74.0,28.94,18.57
2018,6,22,19,15,214.0,24.5,0.8,19.0,44.5,20.2,6.22
2018,6,22,19,30,88.0,13.0,0.8,18.5,15.0,12.39,0.0
2018,6,22,19,45,44.0,6.5,0.85,18.0,7.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
