Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,23,4,45,60.5,6.5,0.75,15.85,8.0,0.0,0.0
2018,6,23,5,0,121.0,13.0,0.7,16.1,16.0,28.72,0.0
2018,6,23,5,15,264.0,22.5,0.7,16.9,47.0,80.68,32.83
2018,6,23,5,30,407.0,32.0,0.7,17.7,78.0,144.96,96.42
2018,6,23,5,45,496.5,39.0,0.65,18.45,121.5,203.15,146.75
2018,6,23,6,0,586.0,46.0,0.6,19.2,165.0,271.03,204.17
2018,6,23,6,15,641.5,50.5,0.6,19.9,213.5,330.12,254.37
2018,6,23,6,30,697.0,55.0,0.6,20.6,262.0,395.79,307.87
2018,6,23,6,45,735.5,58.5,0.6,21.25,312.5,456.29,355.46
2018,6,23,7,0,774.0,62.0,0.6,21.9,363.0,519.42,402.91
2018,6,23,7,15,801.5,65.5,0.55,22.65,414.5,578.07,444.38
2018,6,23,7,30,829.0,69.0,0.5,23.4,466.0,633.61,481.84
2018,6,23,7,45,849.5,71.5,0.5,24.15,516.0,687.24,515.47
2018,6,23,8,0,870.0,74.0,0.5,24.9,566.0,740.51,547.37
2018,6,23,8,15,886.0,76.0,0.5,25.6,613.5,788.99,575.32
2018,6,23,8,30,902.0,78.0,0.5,26.3,661.0,836.16,601.76
2018,6,23,8,45,914.5,80.0,0.45,27.0,705.5,878.73,623.74
2018,6,23,9,0,927.0,82.0,0.4,27.7,750.0,919.22,643.89
2018,6,23,9,15,936.0,84.0,0.4,28.15,789.5,954.17,661.94
2018,6,23,9,30,945.0,86.0,0.4,28.6,829.0,986.4,678.2
2018,6,23,9,45,951.5,88.0,0.4,29.05,863.5,1013.32,691.19
2018,6,23,10,0,958.0,90.0,0.4,29.5,898.0,1037.05,702.3
2018,6,23,10,15,963.5,90.5,0.4,29.8,926.0,1054.84,710.42
2018,6,23,10,30,969.0,91.0,0.4,30.1,954.0,1069.2,716.69
2018,6,23,10,45,973.0,91.0,0.4,30.4,975.0,1077.98,719.89
2018,6,23,11,0,977.0,91.0,0.4,30.7,996.0,1083.14,721.22
2018,6,23,11,15,979.0,92.0,0.4,30.9,1010.5,1083.68,720.38
2018,6,23,11,30,981.0,93.0,0.4,31.1,1025.0,1080.52,717.63
2018,6,23,11,45,981.5,93.0,0.4,31.35,1031.5,1071.19,711.42
2018,6,23,12,0,982.0,93.0,0.4,31.6,1038.0,1058.28,703.37
2018,6,23,12,15,981.5,93.5,0.4,31.7,1038.0,1041.39,693.62
2018,6,23,12,30,981.0,94.0,0.4,31.8,1038.0,1021.11,682.04
2018,6,23,12,45,979.0,94.5,0.4,31.95,1030.5,996.14,667.69
2018,6,23,13,0,977.0,95.0,0.4,32.1,1023.0,968.03,651.57
2018,6,23,13,15,973.5,94.5,0.45,32.1,1007.5,934.66,633.75
2018,6,23,13,30,970.0,94.0,0.5,32.1,992.0,898.51,614.1
2018,6,23,13,45,965.5,93.0,0.5,32.15,970.0,858.48,590.79
2018,6,23,14,0,961.0,92.0,0.5,32.2,948.0,816.07,565.82
2018,6,23,14,15,955.0,91.0,0.5,32.1,919.5,770.41,538.84
2018,6,23,14,30,949.0,90.0,0.5,32.0,891.0,722.9,509.77
2018,6,23,14,45,941.5,89.0,0.5,31.95,857.0,672.79,476.54
2018,6,23,15,0,934.0,88.0,0.5,31.9,823.0,621.4,441.39
2018,6,23,15,15,924.5,86.0,0.5,31.9,783.5,567.0,402.96
2018,6,23,15,30,915.0,84.0,0.5,31.9,744.0,512.0,362.75
2018,6,23,15,45,900.0,83.5,0.5,31.5,699.5,455.61,320.65
2018,6,23,16,0,885.0,83.0,0.5,31.1,655.0,399.64,277.28
2018,6,23,16,15,864.0,82.0,0.5,30.75,606.5,342.03,231.45
2018,6,23,16,30,843.0,81.0,0.5,30.4,558.0,285.99,185.91
2018,6,23,16,45,818.0,79.0,0.5,30.05,507.5,224.53,136.63
2018,6,23,17,0,793.0,77.0,0.5,29.7,457.0,171.01,95.21
2018,6,23,17,15,761.5,74.0,0.55,28.9,406.0,118.92,60.35
2018,6,23,17,30,730.0,71.0,0.6,28.1,355.0,70.59,38.22
2018,6,23,17,45,686.0,66.5,0.6,27.35,304.0,48.49,35.68
2018,6,23,18,0,642.0,62.0,0.6,26.6,253.0,42.6,30.86
2018,6,23,18,15,584.0,56.5,0.65,25.8,205.5,40.24,28.91
2018,6,23,18,30,526.0,51.0,0.7,25.0,158.0,37.79,26.73
2018,6,23,18,45,438.5,43.0,0.75,24.2,116.0,32.97,22.35
2018,6,23,19,0,351.0,35.0,0.8,23.4,74.0,27.96,17.42
2018,6,23,19,15,224.0,24.0,0.9,22.95,44.5,19.68,5.89
2018,6,23,19,30,97.0,13.0,1.0,22.5,15.0,12.39,0.0
2018,6,23,19,45,48.5,6.5,1.05,22.1,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,24,4,45,52.0,5.5,0.6,18.55,7.0,0.0,0.0
2018,6,24,5,0,104.0,11.0,0.6,18.7,14.0,24.43,0.0
2018,6,24,5,15,232.5,22.5,0.45,19.4,44.0,74.34,28.84
2018,6,24,5,30,361.0,34.0,0.3,20.1,74.0,135.36,89.22
2018,6,24,5,45,447.0,42.0,0.2,20.75,116.0,191.11,136.51
2018,6,24,6,0,533.0,50.0,0.1,21.4,158.0,256.16,190.38
2018,6,24,6,15,589.5,55.5,0.1,21.95,205.0,315.27,239.45
2018,6,24,6,30,646.0,61.0,0.1,22.5,252.0,379.7,290.94
2018,6,24,6,45,685.5,65.5,0.1,23.05,302.0,437.84,335.87
2018,6,24,7,0,725.0,70.0,0.1,23.6,352.0,500.27,382.0
2018,6,24,7,15,753.0,74.0,0.1,24.15,402.0,557.52,422.49
2018,6,24,7,30,781.0,78.0,0.1,24.7,452.0,615.78,462.06
2018,6,24,7,45,801.5,82.0,0.15,25.2,501.0,669.44,496.91
2018,6,24,8,0,822.0,86.0,0.2,25.7,550.0,722.8,529.72
2018,6,24,8,15,838.0,88.5,0.2,25.9,596.5,765.03,554.49
2018,6,24,8,30,854.0,91.0,0.2,26.1,643.0,810.97,581.33
2018,6,24,8,45,866.0,94.5,0.2,26.35,686.5,853.14,605.1
2018,6,24,9,0,878.0,98.0,0.2,26.6,730.0,893.31,627.3
2018,6,24,9,15,884.0,101.5,0.25,26.7,767.5,925.76,645.82
2018,6,24,9,30,890.0,105.0,0.3,26.8,805.0,955.47,662.77
2018,6,24,9,45,892.0,110.0,0.3,26.95,837.0,980.06,675.47
2018,6,24,10,0,894.0,115.0,0.3,27.1,869.0,1001.42,686.31
2018,6,24,10,15,897.5,118.0,0.3,27.15,896.0,1018.86,695.16
2018,6,24,10,30,901.0,121.0,0.3,27.2,923.0,1032.98,702.19
2018,6,24,10,45,902.0,124.5,0.3,27.25,943.5,1041.71,706.2
2018,6,24,11,0,903.0,128.0,0.3,27.3,964.0,1046.97,708.38
2018,6,24,11,15,903.5,129.5,0.3,27.3,977.0,1046.24,707.39
2018,6,24,11,30,904.0,131.0,0.3,27.3,990.0,1042.07,704.62
2018,6,24,11,45,902.0,134.0,0.3,27.3,996.5,1033.52,699.47
2018,6,24,12,0,900.0,137.0,0.3,27.3,1003.0,1021.66,692.56
2018,6,24,12,15,889.5,144.0,0.35,27.2,1000.0,1002.22,682.71
2018,6,24,12,30,879.0,151.0,0.4,27.1,997.0,979.92,671.28
2018,6,24,12,45,863.0,159.5,0.4,26.95,985.0,951.26,655.07
2018,6,24,13,0,847.0,168.0,0.4,26.8,973.0,926.96,641.49
2018,6,24,13,15,846.5,165.0,0.4,26.65,959.5,896.21,623.86
2018,6,24,13,30,846.0,162.0,0.4,26.5,946.0,862.94,604.63
2018,6,24,13,45,844.0,159.0,0.45,26.3,926.0,826.06,583.99
2018,6,24,14,0,842.0,156.0,0.5,26.1,906.0,787.02,561.66
2018,6,24,14,15,837.5,152.5,0.5,25.75,879.0,743.71,534.94
2018,6,24,14,30,833.0,149.0,0.5,25.4,852.0,698.77,505.82
2018,6,24,14,45,827.0,145.0,0.5,25.1,819.5,651.0,473.81
2018,6,24,15,0,821.0,141.0,0.5,24.8,787.0,602.12,440.0
2018,6,24,15,15,808.5,138.0,0.5,24.8,748.0,549.79,402.15
2018,6,24,15,30,796.0,135.0,0.5,24.8,709.0,497.42,363.04
2018,6,24,15,45,785.5,129.0,0.55,23.95,667.0,443.46,322.93
2018,6,24,16,0,775.0,123.0,0.6,23.1,625.0,389.75,281.2
2018,6,24,16,15,763.5,116.5,0.6,22.7,580.5,335.74,237.04
2018,6,24,16,30,752.0,110.0,0.6,22.3,536.0,282.52,192.56
2018,6,24,16,45,732.0,104.0,0.6,21.85,488.0,224.31,144.57
2018,6,24,17,0,712.0,98.0,0.6,21.4,440.0,172.6,103.3
2018,6,24,17,15,682.0,92.5,0.6,20.95,390.5,122.74,68.46
2018,6,24,17,30,652.0,87.0,0.6,20.5,341.0,76.48,45.53
2018,6,24,17,45,611.5,80.5,0.6,20.05,292.5,54.56,42.12
2018,6,24,18,0,571.0,74.0,0.6,19.6,244.0,52.06,40.12
2018,6,24,18,15,510.0,66.5,0.6,19.1,197.5,48.5,37.03
2018,6,24,18,30,449.0,59.0,0.6,18.6,151.0,44.75,33.61
2018,6,24,18,45,363.0,49.0,0.55,18.1,110.5,38.43,27.73
2018,6,24,19,0,277.0,39.0,0.5,17.6,70.0,30.37,19.98
2018,6,24,19,15,171.5,25.0,0.5,17.2,41.5,19.74,6.35
2018,6,24,19,30,66.0,11.0,0.5,16.8,13.0,10.48,0.0
2018,6,24,19,45,33.0,5.5,0.5,16.4,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,25,4,45,15.0,4.5,0.85,13.45,5.0,0.0,0.0
2018,6,25,5,0,30.0,9.0,0.8,13.7,10.0,12.58,0.0
2018,6,25,5,15,133.0,23.5,0.8,14.4,37.0,55.68,21.05
2018,6,25,5,30,236.0,38.0,0.8,15.1,64.0,107.98,73.5
2018,6,25,5,45,350.5,46.0,0.75,15.8,106.0,165.96,122.12
2018,6,25,6,0,465.0,54.0,0.7,16.5,148.0,235.9,180.66
2018,6,25,6,15,525.5,61.5,0.65,17.2,195.0,295.28,231.03
2018,6,25,6,30,586.0,69.0,0.6,17.9,242.0,360.5,284.39
2018,6,25,6,45,640.5,72.5,0.6,18.55,293.5,423.61,334.49
2018,6,25,7,0,695.0,76.0,0.6,19.2,345.0,491.09,385.91
2018,6,25,7,15,725.0,79.5,0.6,19.85,394.5,546.01,426.07
2018,6,25,7,30,755.0,83.0,0.6,20.5,444.0,603.78,466.74
2018,6,25,7,45,777.0,87.0,0.6,21.1,493.0,657.39,502.61
2018,6,25,8,0,799.0,91.0,0.6,21.7,542.0,710.88,536.0
2018,6,25,8,15,817.0,94.0,0.6,22.25,589.0,759.67,565.42
2018,6,25,8,30,835.0,97.0,0.6,22.8,636.0,807.44,593.51
2018,6,25,8,45,849.5,99.0,0.6,23.3,679.5,843.66,613.65
2018,6,25,9,0,864.0,101.0,0.6,23.8,723.0,883.89,636.17
2018,6,25,9,15,875.5,103.0,0.6,24.1,762.5,919.36,655.76
2018,6,25,9,30,887.0,105.0,0.6,24.4,802.0,952.42,673.69
2018,6,25,9,45,895.5,106.5,0.6,24.65,836.0,979.44,687.92
2018,6,25,10,0,904.0,108.0,0.6,24.9,870.0,1003.55,700.4
2018,6,25,10,15,912.5,108.5,0.65,25.05,899.0,1023.53,711.81
2018,6,25,10,30,921.0,109.0,0.7,25.2,928.0,1040.32,721.44
2018,6,25,10,45,928.0,109.0,0.7,25.35,951.0,1051.75,726.85
2018,6,25,11,0,935.0,109.0,0.7,25.5,974.0,1059.75,730.38
2018,6,25,11,15,938.5,109.0,0.7,25.55,989.0,1060.72,730.2
2018,6,25,11,30,942.0,109.0,0.7,25.6,1004.0,1058.15,728.15
2018,6,25,11,45,945.5,109.0,0.75,25.65,1013.0,1052.06,725.32
2018,6,25,12,0,949.0,109.0,0.8,25.7,1022.0,1042.45,720.52
2018,6,25,12,15,948.0,110.5,0.85,25.6,1022.5,1026.51,712.43
2018,6,25,12,30,947.0,112.0,0.9,25.5,1023.0,1007.29,702.42
2018,6,25,12,45,945.0,112.0,0.9,25.4,1015.5,982.52,688.06
2018,6,25,13,0,943.0,112.0,0.9,25.3,1008.0,954.75,671.88
2018,6,25,13,15,943.0,110.0,0.9,25.1,995.0,923.93,654.02
2018,6,25,13,30,943.0,108.0,0.9,24.9,982.0,890.23,634.25
2018,6,25,13,45,942.0,105.5,0.95,24.75,961.5,852.5,612.42
2018,6,25,14,0,941.0,103.0,1.0,24.6,941.0,812.23,588.6
2018,6,25,14,15,936.5,101.5,1.0,24.35,914.0,767.97,561.34
2018,6,25,14,30,932.0,100.0,1.0,24.1,887.0,721.77,531.56
2018,6,25,14,45,926.0,98.0,1.0,23.85,853.5,672.44,497.53
2018,6,25,15,0,920.0,96.0,1.0,23.6,820.0,621.71,461.43
2018,6,25,15,15,910.0,94.5,1.0,23.6,781.0,568.13,421.63
2018,6,25,15,30,900.0,93.0,1.0,23.6,742.0,514.0,380.09
2018,6,25,15,45,888.0,90.5,1.0,22.9,698.5,457.85,336.58
2018,6,25,16,0,876.0,88.0,1.0,22.2,655.0,401.84,291.48
2018,6,25,16,15,860.5,85.5,1.0,21.7,608.5,345.1,244.2
2018,6,25,16,30,845.0,83.0,1.0,21.2,562.0,289.36,196.72
2018,6,25,16,45,824.0,80.0,1.05,20.75,512.5,227.74,145.0
2018,6,25,17,0,803.0,77.0,1.1,20.3,463.0,173.57,101.01
2018,6,25,17,15,773.0,74.0,1.1,19.65,412.0,120.99,63.94
2018,6,25,17,30,743.0,71.0,1.1,19.0,361.0,71.99,40.19
2018,6,25,17,45,700.5,67.0,1.1,18.4,310.0,48.92,37.49
2018,6,25,18,0,658.0,63.0,1.1,17.8,259.0,43.39,32.79
2018,6,25,18,15,598.0,57.5,1.05,17.15,210.5,41.05,30.78
2018,6,25,18,30,538.0,52.0,1.0,16.5,162.0,38.64,28.54
2018,6,25,18,45,446.5,44.5,1.0,15.9,119.5,34.32,24.41
2018,6,25,19,0,355.0,37.0,1.0,15.3,77.0,29.86,19.76
2018,6,25,19,15,224.0,25.5,1.0,14.9,46.5,21.14,7.41
2018,6,25,19,30,93.0,14.0,1.0,14.5,16.0,13.34,0.0
2018,6,25,19,45,46.5,7.0,0.95,14.05,8.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,26,4,45,37.5,5.5,0.8,12.25,6.5,0.0,0.0
2018,6,26,5,0,75.0,11.0,0.8,12.6,13.0,20.42,0.0
2018,6,26,5,15,189.0,24.0,0.75,13.35,41.5,66.51,24.38
2018,6,26,5,30,303.0,37.0,0.7,14.1,70.0,123.44,83.67
2018,6,26,5,45,392.0,46.0,0.65,14.85,111.0,178.01,130.99
2018,6,26,6,0,481.0,55.0,0.6,15.6,152.0,242.2,185.67
2018,6,26,6,15,542.0,62.0,0.6,16.35,199.0,302.11,236.69
2018,6,26,6,30,603.0,69.0,0.6,17.1,246.0,367.87,290.74
2018,6,26,6,45,646.0,74.5,0.55,17.85,296.0,428.21,338.38
2018,6,26,7,0,689.0,80.0,0.5,18.6,346.0,491.8,386.31
2018,6,26,7,15,720.5,84.0,0.5,19.3,396.5,549.53,428.32
2018,6,26,7,30,752.0,88.0,0.5,20.0,447.0,606.89,468.48
2018,6,26,7,45,776.0,91.5,0.5,20.65,496.5,661.27,504.89
2018,6,26,8,0,800.0,95.0,0.5,21.3,546.0,715.7,538.65
2018,6,26,8,15,818.5,98.0,0.45,21.85,593.0,764.97,567.4
2018,6,26,8,30,837.0,101.0,0.4,22.4,640.0,813.24,594.69
2018,6,26,8,45,851.0,103.5,0.4,22.95,684.0,849.57,614.54
2018,6,26,9,0,865.0,106.0,0.4,23.5,728.0,889.96,636.77
2018,6,26,9,15,876.5,108.0,0.4,23.85,767.5,925.47,656.02
2018,6,26,9,30,888.0,110.0,0.4,24.2,807.0,958.55,673.61
2018,6,26,9,45,897.0,111.0,0.4,24.6,841.0,985.55,687.23
2018,6,26,10,0,906.0,112.0,0.4,25.0,875.0,1009.65,699.11
2018,6,26,10,15,911.0,114.5,0.4,25.2,903.0,1028.33,708.33
2018,6,26,10,30,916.0,117.0,0.4,25.4,931.0,1043.69,715.7
2018,6,26,10,45,919.5,118.5,0.4,25.6,952.5,1053.11,719.69
2018,6,26,11,0,923.0,120.0,0.4,25.8,974.0,1059.06,721.85
2018,6,26,11,15,925.5,121.0,0.45,25.85,988.5,1059.99,722.89
2018,6,26,11,30,928.0,122.0,0.5,25.9,1003.0,1057.41,722.07
2018,6,26,11,45,929.0,122.5,0.5,25.95,1010.5,1049.36,716.99
2018,6,26,12,0,930.0,123.0,0.5,26.0,1018.0,1037.9,710.09
2018,6,26,12,15,929.5,124.0,0.5,25.9,1018.5,1022.14,701.2
2018,6,26,12,30,929.0,125.0,0.5,25.8,1019.0,1003.16,690.51
2018,6,26,12,45,926.5,125.5,0.55,25.75,1011.5,978.73,677.59
2018,6,26,13,0,924.0,126.0,0.6,25.7,1004.0,951.38,662.87
2018,6,26,13,15,923.5,123.5,0.6,25.55,990.0,920.16,644.91
2018,6,26,13,30,923.0,121.0,0.6,25.4,976.0,886.16,625.13
2018,6,26,13,45,921.5,118.0,0.6,25.3,955.5,848.24,602.62
2018,6,26,14,0,920.0,115.0,0.6,25.2,935.0,807.86,578.33
2018,6,26,14,15,916.0,113.0,0.6,24.95,908.0,764.3,552.02
2018,6,26,14,30,912.0,111.0,0.6,24.7,881.0,718.81,522.91
2018,6,26,14,45,907.0,108.0,0.65,24.5,848.0,670.06,490.47
2018,6,26,15,0,902.0,105.0,0.7,24.3,815.0,619.86,455.82
2018,6,26,15,15,892.0,102.5,0.7,24.3,776.0,566.23,416.58
2018,6,26,15,30,882.0,100.0,0.7,24.3,737.0,512.08,375.65
2018,6,26,15,45,871.5,96.5,0.7,23.75,694.0,456.59,333.03
2018,6,26,16,0,861.0,93.0,0.7,23.2,651.0,401.1,288.76
2018,6,26,16,15,848.5,89.0,0.7,22.8,605.0,344.82,242.29
2018,6,26,16,30,836.0,85.0,0.7,22.4,559.0,283.97,191.4
2018,6,26,16,45,816.5,81.5,0.7,22.05,510.0,228.01,144.36
2018,6,26,17,0,797.0,78.0,0.7,21.7,461.0,174.04,100.8
2018,6,26,17,15,768.5,74.5,0.7,21.15,410.5,121.48,63.93
2018,6,26,17,30,740.0,71.0,0.7,20.6,360.0,72.34,40.0
2018,6,26,17,45,700.5,66.5,0.7,20.1,309.5,48.48,36.84
2018,6,26,18,0,661.0,62.0,0.7,19.6,259.0,42.6,31.85
2018,6,26,18,15,601.0,56.5,0.7,18.85,210.5,40.22,29.83
2018,6,26,18,30,541.0,51.0,0.7,18.1,162.0,37.76,27.58
2018,6,26,18,45,449.5,43.5,0.7,17.4,119.5,33.39,23.46
2018,6,26,19,0,358.0,36.0,0.7,16.7,77.0,28.87,18.82
2018,6,26,19,15,228.0,24.0,0.7,16.15,46.0,19.62,6.49
2018,6,26,19,30,98.0,12.0,0.7,15.6,15.0,11.44,0.0
2018,6,26,19,45,49.0,6.0,0.7,15.05,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,27,4,45,40.0,5.5,0.8,12.75,6.5,0.0,0.0
2018,6,27,5,0,80.0,11.0,0.8,13.1,13.0,21.01,0.0
2018,6,27,5,15,203.0,23.5,0.75,13.9,42.0,68.66,23.72
2018,6,27,5,30,326.0,36.0,0.7,14.7,71.0,127.76,85.93
2018,6,27,5,45,419.0,44.5,0.7,15.5,113.0,184.15,134.81
2018,6,27,6,0,512.0,53.0,0.7,16.3,155.0,250.58,191.36
2018,6,27,6,15,573.0,59.5,0.65,17.05,203.5,311.53,243.17
2018,6,27,6,30,634.0,66.0,0.6,17.8,252.0,378.3,297.75
2018,6,27,6,45,677.5,70.5,0.6,18.55,302.5,439.3,346.09
2018,6,27,7,0,721.0,75.0,0.6,19.3,353.0,501.94,393.67
2018,6,27,7,15,751.0,78.5,0.6,19.9,403.5,559.77,435.94
2018,6,27,7,30,781.0,82.0,0.6,20.5,454.0,618.78,477.38
2018,6,27,7,45,804.0,85.5,0.55,21.1,504.0,673.71,513.2
2018,6,27,8,0,827.0,89.0,0.5,21.7,554.0,728.56,546.41
2018,6,27,8,15,844.5,91.0,0.5,22.1,601.0,776.97,575.49
2018,6,27,8,30,862.0,93.0,0.5,22.5,648.0,818.58,599.57
2018,6,27,8,45,875.5,95.5,0.5,22.9,692.0,861.29,623.99
2018,6,27,9,0,889.0,98.0,0.5,23.3,736.0,902.08,646.74
2018,6,27,9,15,899.0,99.5,0.5,23.6,775.0,936.42,665.39
2018,6,27,9,30,909.0,101.0,0.5,23.9,814.0,968.21,682.35
2018,6,27,9,45,916.0,102.5,0.5,24.2,847.5,994.38,695.78
2018,6,27,10,0,923.0,104.0,0.5,24.5,881.0,1017.51,707.4
2018,6,27,10,15,929.0,105.5,0.55,24.65,909.5,1036.47,718.16
2018,6,27,10,30,935.0,107.0,0.6,24.8,938.0,1052.11,727.08
2018,6,27,10,45,939.5,107.5,0.6,25.0,959.5,1061.76,731.24
2018,6,27,11,0,944.0,108.0,0.6,25.2,981.0,1067.9,733.53
2018,6,27,11,15,947.0,108.0,0.6,25.25,995.5,1068.47,733.12
2018,6,27,11,30,950.0,108.0,0.6,25.3,1010.0,1065.47,730.82
2018,6,27,11,45,951.5,108.0,0.6,25.35,1017.0,1057.42,725.72
2018,6,27,12,0,953.0,108.0,0.6,25.4,1024.0,1045.88,718.74
2018,6,27,12,15,953.5,107.5,0.65,25.35,1024.5,1029.46,710.42
2018,6,27,12,30,954.0,107.0,0.7,25.3,1025.0,1009.71,700.18
2018,6,27,12,45,953.0,106.0,0.7,25.2,1017.5,984.86,685.91
2018,6,27,13,0,952.0,105.0,0.7,25.1,1010.0,956.94,669.8
2018,6,27,13,15,949.0,105.0,0.75,24.95,995.5,925.26,652.43
2018,6,27,13,30,946.0,105.0,0.8,24.8,981.0,890.84,633.13
2018,6,27,13,45,941.5,104.5,0.8,24.6,960.0,852.16,610.14
2018,6,27,14,0,937.0,104.0,0.8,24.4,939.0,811.16,585.42
2018,6,27,14,15,931.5,102.5,0.8,24.15,911.0,766.38,558.03
2018,6,27,14,30,926.0,101.0,0.8,23.9,883.0,719.74,528.19
2018,6,27,14,45,918.5,99.5,0.85,23.6,849.5,670.21,494.92
2018,6,27,15,0,911.0,98.0,0.9,23.3,816.0,619.42,459.5
2018,6,27,15,15,901.0,96.0,0.9,23.3,776.5,565.84,419.83
2018,6,27,15,30,891.0,94.0,0.9,23.3,737.0,511.73,378.42
2018,6,27,15,45,878.0,91.5,0.95,22.6,693.5,455.6,335.33
2018,6,27,16,0,865.0,89.0,1.0,21.9,650.0,399.74,290.61
2018,6,27,16,15,848.0,87.0,1.0,21.4,603.0,343.52,243.74
2018,6,27,16,30,831.0,85.0,1.0,20.9,556.0,283.19,192.83
2018,6,27,16,45,809.0,81.5,1.0,20.45,506.5,226.99,145.22
2018,6,27,17,0,787.0,78.0,1.0,20.0,457.0,173.06,101.35
2018,6,27,17,15,756.5,75.0,1.0,19.35,406.5,121.27,64.72
2018,6,27,17,30,726.0,72.0,1.0,18.7,356.0,73.13,41.07
2018,6,27,17,45,683.5,68.0,1.05,18.1,305.5,45.09,34.18
2018,6,27,18,0,641.0,64.0,1.1,17.5,255.0,44.1,33.47
2018,6,27,18,15,580.5,58.5,1.05,16.9,207.5,41.81,31.48
2018,6,27,18,30,520.0,53.0,1.0,16.3,160.0,39.46,29.28
2018,6,27,18,45,428.5,45.0,1.0,15.7,117.5,34.72,24.79
2018,6,27,19,0,337.0,37.0,1.0,15.1,75.0,29.81,19.76
2018,6,27,19,15,211.5,25.0,1.0,14.75,45.0,20.61,7.2
2018,6,27,19,30,86.0,13.0,1.0,14.4,15.0,12.39,0.0
2018,6,27,19,45,43.0,6.5,1.0,14.05,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,28,4,45,39.5,5.5,1.0,12.1,6.5,0.0,0.0
2018,6,28,5,0,79.0,11.0,1.0,12.2,13.0,20.81,0.0
2018,6,28,5,15,205.0,23.0,1.0,12.75,41.5,68.19,22.02
2018,6,28,5,30,331.0,35.0,1.0,13.3,70.0,127.69,86.04
2018,6,28,5,45,384.5,41.5,0.95,13.8,102.5,170.4,125.53
2018,6,28,6,0,438.0,48.0,0.9,14.3,135.0,218.64,168.73
2018,6,28,6,15,527.0,54.5,0.9,14.95,188.0,286.74,226.76
2018,6,28,6,30,616.0,61.0,0.9,15.6,241.0,363.81,290.52
2018,6,28,6,45,667.5,64.5,0.9,16.25,293.0,425.35,340.41
2018,6,28,7,0,719.0,68.0,0.9,16.9,345.0,492.47,392.65
2018,6,28,7,15,747.0,72.0,0.9,17.4,394.5,549.46,435.43
2018,6,28,7,30,775.0,76.0,0.9,17.9,444.0,607.48,477.38
2018,6,28,7,45,796.0,79.0,0.9,18.4,492.5,660.15,513.3
2018,6,28,8,0,817.0,82.0,0.9,18.9,541.0,712.59,546.94
2018,6,28,8,15,834.0,84.5,0.9,19.4,587.5,755.63,573.27
2018,6,28,8,30,851.0,87.0,0.9,19.9,634.0,802.41,601.66
2018,6,28,8,45,864.5,89.0,0.85,20.4,677.5,844.26,625.35
2018,6,28,9,0,878.0,91.0,0.8,20.9,721.0,884.25,647.3
2018,6,28,9,15,888.0,92.5,0.8,21.3,759.5,918.38,666.22
2018,6,28,9,30,898.0,94.0,0.8,21.7,798.0,950.0,683.41
2018,6,28,9,45,905.5,95.5,0.8,22.1,831.5,976.53,697.28
2018,6,28,10,0,913.0,97.0,0.8,22.5,865.0,1000.08,709.3
2018,6,28,10,15,918.5,98.5,0.8,22.8,892.5,1018.53,718.47
2018,6,28,10,30,924.0,100.0,0.8,23.1,920.0,1033.69,725.72
2018,6,28,10,45,928.0,101.0,0.8,23.35,941.5,1043.41,729.94
2018,6,28,11,0,932.0,102.0,0.8,23.6,963.0,1049.66,732.24
2018,6,28,11,15,934.5,103.0,0.85,23.75,978.0,1050.88,733.06
2018,6,28,11,30,937.0,104.0,0.9,23.9,993.0,1048.56,731.93
2018,6,28,11,45,939.0,103.5,0.9,24.0,1000.5,1040.71,726.67
2018,6,28,12,0,941.0,103.0,0.9,24.1,1008.0,1029.41,719.51
2018,6,28,12,15,943.0,102.5,0.9,24.15,1009.5,1014.71,710.57
2018,6,28,12,30,945.0,102.0,0.9,24.2,1011.0,996.67,699.7
2018,6,28,12,45,946.5,99.5,0.95,24.2,1004.5,972.95,686.51
2018,6,28,13,0,948.0,97.0,1.0,24.2,998.0,946.08,671.33
2018,6,28,13,15,945.0,97.0,1.0,24.15,984.0,914.62,652.44
2018,6,28,13,30,942.0,97.0,1.0,24.1,970.0,880.43,631.76
2018,6,28,13,45,938.5,96.0,1.0,24.05,949.0,842.3,608.4
2018,6,28,14,0,935.0,95.0,1.0,24.0,928.0,801.79,583.28
2018,6,28,14,15,929.5,94.5,1.0,23.85,901.0,758.1,556.0
2018,6,28,14,30,924.0,94.0,1.0,23.7,874.0,712.54,526.52
2018,6,28,14,45,916.5,92.5,1.0,23.55,840.5,663.16,492.11
2018,6,28,15,0,909.0,91.0,1.0,23.4,807.0,612.54,455.77
2018,6,28,15,15,899.5,89.0,1.0,23.4,768.5,559.39,416.19
2018,6,28,15,30,890.0,87.0,1.0,23.4,730.0,505.66,374.85
2018,6,28,15,45,878.0,85.5,1.05,23.0,687.5,450.94,332.14
2018,6,28,16,0,866.0,84.0,1.1,22.6,645.0,396.36,287.85
2018,6,28,16,15,851.5,81.0,1.1,22.25,599.0,340.08,240.69
2018,6,28,16,30,837.0,78.0,1.1,21.9,553.0,284.71,193.33
2018,6,28,16,45,816.0,75.0,1.1,21.55,504.0,223.49,141.76
2018,6,28,17,0,795.0,72.0,1.1,21.2,455.0,169.74,97.96
2018,6,28,17,15,766.5,69.0,1.1,20.65,405.0,117.67,61.02
2018,6,28,17,30,738.0,66.0,1.1,20.1,355.0,68.98,36.99
2018,6,28,17,45,699.5,62.5,1.1,19.55,305.5,45.13,34.0
2018,6,28,18,0,661.0,59.0,1.1,19.0,256.0,44.18,33.32
2018,6,28,18,15,604.0,53.5,1.05,18.35,208.0,37.77,27.73
2018,6,28,18,30,547.0,48.0,1.0,17.7,160.0,35.18,25.36
2018,6,28,18,45,458.5,41.0,1.0,17.05,118.0,31.13,21.52
2018,6,28,19,0,370.0,34.0,1.0,16.4,76.0,26.95,17.22
2018,6,28,19,15,237.0,23.0,1.0,15.95,45.5,18.63,5.93
2018,6,28,19,30,104.0,12.0,1.0,15.5,15.0,11.44,0.0
2018,6,28,19,45,52.0,6.0,1.0,15.05,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,29,4,45,61.0,6.0,0.8,14.05,7.0,0.0,0.0
2018,6,29,5,0,122.0,12.0,0.8,14.4,14.0,27.26,0.0
2018,6,29,5,15,265.5,21.5,0.75,15.2,44.0,77.53,22.71
2018,6,29,5,30,409.0,31.0,0.7,16.0,74.0,142.11,93.5
2018,6,29,5,45,497.0,37.0,0.7,16.75,116.5,198.39,143.2
2018,6,29,6,0,585.0,43.0,0.7,17.5,159.0,262.8,198.61
2018,6,29,6,15,640.5,48.0,0.65,18.2,207.0,323.64,250.71
2018,6,29,6,30,696.0,53.0,0.6,18.9,255.0,389.63,304.85
2018,6,29,6,45,733.5,56.0,0.6,19.6,305.0,448.93,352.02
2018,6,29,7,0,771.0,59.0,0.6,20.3,355.0,510.77,399.03
2018,6,29,7,15,797.5,62.0,0.6,21.05,405.5,568.13,440.61
2018,6,29,7,30,824.0,65.0,0.6,21.8,456.0,622.38,478.36
2018,6,29,7,45,843.5,68.0,0.55,22.5,505.5,675.83,511.95
2018,6,29,8,0,863.0,71.0,0.5,23.2,555.0,728.87,543.53
2018,6,29,8,15,877.5,73.0,0.5,23.75,601.0,776.11,571.36
2018,6,29,8,30,892.0,75.0,0.5,24.3,647.0,821.97,597.71
2018,6,29,8,45,902.5,77.5,0.5,24.85,690.5,863.33,620.63
2018,6,29,9,0,913.0,80.0,0.5,25.4,734.0,902.53,641.81
2018,6,29,9,15,921.0,82.0,0.5,25.8,772.5,936.48,659.82
2018,6,29,9,30,929.0,84.0,0.5,26.2,811.0,967.72,676.03
2018,6,29,9,45,934.0,86.0,0.5,26.55,844.0,993.19,688.77
2018,6,29,10,0,939.0,88.0,0.5,26.9,877.0,1015.48,699.65
2018,6,29,10,15,944.5,89.0,0.5,27.15,905.0,1033.89,708.54
2018,6,29,10,30,950.0,90.0,0.5,27.4,933.0,1048.92,715.52
2018,6,29,10,45,954.5,90.0,0.5,27.6,954.5,1058.4,719.53
2018,6,29,11,0,959.0,90.0,0.5,27.8,976.0,1064.34,721.65
2018,6,29,11,15,962.0,90.5,0.5,27.9,991.0,1065.69,721.56
2018,6,29,11,30,965.0,91.0,0.5,28.0,1006.0,1063.42,719.56
2018,6,29,11,45,966.0,91.0,0.5,28.1,1013.0,1055.03,714.18
2018,6,29,12,0,967.0,91.0,0.5,28.2,1020.0,1043.1,706.93
2018,6,29,12,15,965.5,92.0,0.55,28.2,1020.0,1026.27,698.4
2018,6,29,12,30,964.0,93.0,0.6,28.2,1020.0,1006.11,687.97
2018,6,29,12,45,960.5,94.0,0.6,28.25,1012.0,980.87,673.3
2018,6,29,13,0,957.0,95.0,0.6,28.3,1004.0,952.61,656.85
2018,6,29,13,15,954.5,94.5,0.6,28.25,990.0,920.88,638.54
2018,6,29,13,30,952.0,94.0,0.6,28.2,976.0,886.36,618.42
2018,6,29,13,45,948.0,93.5,0.65,28.15,955.0,847.99,596.65
2018,6,29,14,0,944.0,93.0,0.7,28.1,934.0,807.24,573.03
2018,6,29,14,15,938.0,92.0,0.7,27.95,906.0,762.39,545.85
2018,6,29,14,30,932.0,91.0,0.7,27.8,878.0,715.69,516.66
2018,6,29,14,45,924.5,89.5,0.75,27.65,844.5,665.98,483.6
2018,6,29,15,0,917.0,88.0,0.8,27.5,811.0,614.99,448.44
2018,6,29,15,15,907.0,87.0,0.8,27.5,772.5,562.09,409.91
2018,6,29,15,30,897.0,86.0,0.8,27.5,734.0,508.62,369.66
2018,6,29,15,45,884.5,84.0,0.85,27.0,690.5,452.89,327.34
2018,6,29,16,0,872.0,82.0,0.9,26.5,647.0,397.35,283.41
2018,6,29,16,15,856.0,79.0,0.9,26.15,600.0,340.27,236.59
2018,6,29,16,30,840.0,76.0,0.9,25.8,553.0,284.26,189.64
2018,6,29,16,45,819.0,73.5,0.9,25.45,504.0,228.92,143.45
2018,6,29,17,0,798.0,71.0,0.9,25.1,455.0,169.75,96.19
2018,6,29,17,15,770.5,67.5,0.9,24.5,405.0,117.17,59.39
2018,6,29,17,30,743.0,64.0,0.9,23.9,355.0,67.86,35.19
2018,6,29,17,45,705.5,60.0,0.9,23.35,305.5,43.1,31.69
2018,6,29,18,0,668.0,56.0,0.9,22.8,256.0,41.61,30.55
2018,6,29,18,15,614.0,51.0,0.85,21.85,208.5,39.17,28.51
2018,6,29,18,30,560.0,46.0,0.8,20.9,161.0,33.52,23.55
2018,6,29,18,45,476.0,39.5,0.8,19.95,119.0,29.83,20.12
2018,6,29,19,0,392.0,33.0,0.8,19.0,77.0,26.03,16.23
2018,6,29,19,15,254.5,23.0,0.8,18.45,46.5,18.65,5.82
2018,6,29,19,30,117.0,13.0,0.8,17.9,16.0,12.39,0.0
2018,6,29,19,45,58.5,6.5,0.85,17.35,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,0.65,16.5,7.0,0.0,0.0
2018,6,30,5,0,130.0,12.0,0.6,16.8,14.0,28.17,0.0
2018,6,30,5,15,275.5,21.0,0.6,17.7,44.0,78.42,20.27
2018,6,30,5,30,421.0,30.0,0.6,18.6,74.0,143.53,92.91
2018,6,30,5,45,508.0,35.5,0.55,19.5,116.0,197.93,140.71
2018,6,30,6,0,595.0,41.0,0.5,20.4,158.0,263.6,196.28
2018,6,30,6,15,650.0,45.5,0.5,21.1,206.0,324.12,247.57
2018,6,30,6,30,705.0,50.0,0.5,21.8,254.0,389.74,300.96
2018,6,30,6,45,742.5,53.5,0.5,22.5,304.5,450.02,348.26
2018,6,30,7,0,780.0,57.0,0.5,23.2,355.0,512.88,395.33
2018,6,30,7,15,806.0,60.0,0.5,23.9,405.5,566.8,434.01
2018,6,30,7,30,832.0,63.0,0.5,24.6,456.0,624.74,473.83
2018,6,30,7,45,852.0,64.5,0.5,25.25,505.0,677.18,506.8
2018,6,30,8,0,872.0,66.0,0.5,25.9,554.0,729.25,538.14
2018,6,30,8,15,886.0,68.5,0.5,26.55,601.0,777.11,565.85
2018,6,30,8,30,900.0,71.0,0.5,27.2,648.0,823.52,591.99
2018,6,30,8,45,911.5,73.0,0.45,27.8,691.5,865.51,613.94
2018,6,30,9,0,923.0,75.0,0.4,28.4,735.0,905.37,634.05
2018,6,30,9,15,930.5,76.5,0.4,28.8,773.5,938.68,651.3
2018,6,30,9,30,938.0,78.0,0.4,29.2,812.0,969.22,666.78
2018,6,30,9,45,942.5,81.0,0.4,29.65,845.5,995.61,679.57
2018,6,30,10,0,947.0,84.0,0.4,30.1,879.0,1018.77,690.43
2018,6,30,10,15,952.0,85.0,0.4,30.35,907.0,1036.88,698.94
2018,6,30,10,30,957.0,86.0,0.4,30.6,935.0,1051.58,705.58
2018,6,30,10,45,960.0,87.0,0.35,30.9,956.0,1060.76,707.84
2018,6,30,11,0,963.0,88.0,0.3,31.2,977.0,1066.34,708.22
2018,6,30,11,15,965.5,88.5,0.35,31.4,992.0,1067.26,708.78
2018,6,30,11,30,968.0,89.0,0.4,31.6,1007.0,1064.54,707.48
2018,6,30,11,45,969.5,89.0,0.4,31.8,1014.5,1056.69,702.22
2018,6,30,12,0,971.0,89.0,0.4,32.0,1022.0,1045.26,695.12
2018,6,30,12,15,969.0,90.5,0.4,32.1,1022.0,1028.45,685.35
2018,6,30,12,30,967.0,92.0,0.4,32.2,1022.0,1008.29,673.8
2018,6,30,12,45,963.5,93.5,0.4,32.25,1014.5,983.52,659.78
2018,6,30,13,0,960.0,95.0,0.4,32.3,1007.0,955.69,644.03
2018,6,30,13,15,957.5,94.5,0.45,32.35,992.5,923.9,626.92
2018,6,30,13,30,955.0,94.0,0.5,32.4,978.0,889.3,607.98
2018,6,30,13,45,950.5,93.5,0.5,32.4,957.0,850.44,585.43
2018,6,30,14,0,946.0,93.0,0.5,32.4,936.0,809.23,561.23
2018,6,30,14,15,940.5,92.0,0.5,32.4,908.5,764.66,534.65
2018,6,30,14,30,935.0,91.0,0.5,32.4,881.0,718.21,506.14
2018,6,30,14,45,928.0,89.5,0.5,32.35,847.5,668.67,473.33
2018,6,30,15,0,921.0,88.0,0.5,32.3,814.0,617.81,438.63
2018,6,30,15,15,911.0,86.5,0.5,32.3,775.0,564.25,400.85
2018,6,30,15,30,901.0,85.0,0.5,32.3,736.0,510.13,361.36
2018,6,30,15,45,888.5,83.5,0.5,32.0,693.0,454.62,319.89
2018,6,30,16,0,876.0,82.0,0.5,31.7,650.0,399.28,276.99
2018,6,30,16,15,859.5,79.5,0.5,31.35,603.0,342.22,231.63
2018,6,30,16,30,843.0,77.0,0.5,31.0,556.0,286.27,186.12
2018,6,30,16,45,822.0,75.0,0.5,30.7,507.5,231.12,141.34
2018,6,30,17,0,801.0,73.0,0.5,30.4,459.0,172.16,95.49
2018,6,30,17,15,772.5,70.0,0.55,29.55,408.5,119.67,59.84
2018,6,30,17,30,744.0,67.0,0.6,28.7,358.0,70.57,36.42
2018,6,30,17,45,705.0,62.5,0.65,27.8,307.5,45.14,32.77
2018,6,30,18,0,666.0,58.0,0.7,26.9,257.0,43.32,31.44
2018,6,30,18,15,610.0,53.0,0.8,25.9,209.5,37.38,26.46
2018,6,30,18,30,554.0,48.0,0.9,24.9,162.0,35.2,24.54
2018,6,30,18,45,468.5,41.0,0.95,23.85,119.5,31.15,20.85
2018,6,30,19,0,383.0,34.0,1.0,22.8,77.0,26.97,16.69
2018,6,30,19,15,247.0,23.5,1.0,22.3,46.5,19.15,5.89
2018,6,30,19,30,111.0,13.0,1.0,21.8,16.0,12.39,0.0
2018,6,30,19,45,55.5,6.5,1.05,21.3,8.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,7,1,4,45,50.5,5.0,0.65,18.9,6.0,0.0,0.0
2018,7,1,5,0,101.0,10.0,0.6,18.9,12.0,22.43,0.0
2018,7,1,5,15,248.0,20.0,0.5,19.3,41.5,71.96,15.65
2018,7,1,5,30,395.0,30.0,0.4,19.7,71.0,136.93,87.92
2018,7,1,5,45,483.0,37.0,0.3,20.1,113.0,193.35,136.94
2018,7,1,6,0,571.0,44.0,0.2,20.5,155.0,257.84,191.19
2018,7,1,6,15,627.5,49.0,0.15,21.1,203.0,318.34,241.8
2018,7,1,6,30,684.0,54.0,0.1,21.7,251.0,384.08,294.54
2018,7,1,6,45,722.5,57.5,0.1,22.35,301.0,443.87,340.96
2018,7,1,7,0,761.0,61.0,0.1,23.0,351.0,506.35,387.29
2018,7,1,7,15,788.5,64.5,0.1,23.6,402.0,564.47,428.53
2018,7,1,7,30,816.0,68.0,0.1,24.2,453.0,623.54,468.7
2018,7,1,7,45,836.5,70.5,0.1,24.8,502.5,672.82,499.57
2018,7,1,8,0,857.0,73.0,0.1,25.4,552.0,725.78,531.26
2018,7,1,8,15,872.5,75.5,0.1,25.8,599.0,774.21,559.52
2018,7,1,8,30,888.0,78.0,0.1,26.2,646.0,821.34,586.35
2018,7,1,8,45,899.0,80.0,0.15,26.55,689.0,862.5,609.73
2018,7,1,9,0,910.0,82.0,0.2,26.9,732.0,901.53,631.68
2018,7,1,9,15,916.5,85.0,0.2,27.15,770.5,935.24,649.55
2018,7,1,9,30,923.0,88.0,0.2,27.4,809.0,966.15,665.63
2018,7,1,9,45,926.5,91.5,0.2,27.65,842.0,991.77,678.49
2018,7,1,10,0,930.0,95.0,0.2,27.9,875.0,1014.15,689.47
2018,7,1,10,15,934.0,97.0,0.2,28.0,902.5,1032.07,698.31
2018,7,1,10,30,938.0,99.0,0.2,28.1,930.0,1046.58,705.29
2018,7,1,10,45,939.5,101.0,0.25,28.2,950.5,1055.1,710.03
2018,7,1,11,0,941.0,103.0,0.3,28.3,971.0,1060.05,712.99
2018,7,1,11,15,942.0,104.0,0.3,28.35,985.0,1059.88,712.18
2018,7,1,11,30,943.0,105.0,0.3,28.4,999.0,1056.14,709.52
2018,7,1,11,45,942.5,106.5,0.3,28.45,1006.0,1047.89,704.43
2018,7,1,12,0,942.0,108.0,0.3,28.5,1013.0,1036.17,697.5
2018,7,1,12,15,936.5,111.5,0.3,28.5,1011.5,1018.22,687.23
2018,7,1,12,30,931.0,115.0,0.3,28.5,1010.0,997.11,675.26
2018,7,1,12,45,922.0,119.5,0.3,28.55,1000.5,970.72,660.11
2018,7,1,13,0,913.0,124.0,0.3,28.6,991.0,941.63,643.39
2018,7,1,13,15,910.0,123.5,0.35,28.55,977.0,910.57,626.69
2018,7,1,13,30,907.0,123.0,0.4,28.5,963.0,876.89,608.22
2018,7,1,13,45,902.0,122.0,0.4,28.5,941.5,838.66,585.69
2018,7,1,14,0,897.0,121.0,0.4,28.5,920.0,798.25,561.61
2018,7,1,14,15,891.5,118.5,0.4,28.4,892.0,754.13,535.11
2018,7,1,14,30,886.0,116.0,0.4,28.3,864.0,708.25,505.91
2018,7,1,14,45,879.0,113.5,0.4,28.25,831.0,659.86,473.49
2018,7,1,15,0,872.0,111.0,0.4,28.2,798.0,610.26,439.26
2018,7,1,15,15,861.0,109.0,0.4,28.2,759.5,557.96,401.97
2018,7,1,15,30,850.0,107.0,0.4,28.2,721.0,505.27,363.14
2018,7,1,15,45,838.5,103.5,0.45,27.9,678.5,447.16,319.98
2018,7,1,16,0,827.0,100.0,0.5,27.6,636.0,392.46,277.47
2018,7,1,16,15,813.5,95.0,0.5,27.3,590.0,336.28,232.2
2018,7,1,16,30,800.0,90.0,0.5,27.0,544.0,281.03,186.63
2018,7,1,16,45,780.5,86.0,0.55,26.75,496.0,226.52,141.85
2018,7,1,17,0,761.0,82.0,0.6,26.5,448.0,174.02,100.27
2018,7,1,17,15,732.5,78.0,0.6,26.0,398.5,122.91,64.83
2018,7,1,17,30,704.0,74.0,0.6,25.5,349.0,75.24,41.41
2018,7,1,17,45,665.0,68.5,0.6,25.0,299.5,45.4,33.41
2018,7,1,18,0,626.0,63.0,0.6,24.5,250.0,43.26,31.74
2018,7,1,18,15,568.0,57.5,0.6,23.7,203.5,40.95,29.82
2018,7,1,18,30,510.0,52.0,0.6,22.9,157.0,38.56,27.67
2018,7,1,18,45,422.5,44.0,0.6,22.1,115.5,33.8,23.3
2018,7,1,19,0,335.0,36.0,0.6,21.3,74.0,28.85,18.39
2018,7,1,19,15,211.0,24.5,0.6,20.7,44.5,20.13,6.5
2018,7,1,19,30,87.0,13.0,0.6,20.1,15.0,12.39,0.0
2018,7,1,19,45,43.5,6.5,0.6,19.5,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,2,4,45,44.5,5.0,0.6,17.65,5.5,0.0,0.0
2018,7,2,5,0,89.0,10.0,0.6,17.8,11.0,20.82,0.0
2018,7,2,5,15,233.5,20.0,0.5,18.5,40.0,68.89,12.17
2018,7,2,5,30,378.0,30.0,0.4,19.2,69.0,132.51,84.96
2018,7,2,5,45,468.0,37.5,0.35,19.9,111.0,189.05,134.02
2018,7,2,6,0,558.0,45.0,0.3,20.6,153.0,255.47,189.68
2018,7,2,6,15,616.0,50.5,0.3,21.25,201.0,314.76,239.6
2018,7,2,6,30,674.0,56.0,0.3,21.9,249.0,381.16,293.25
2018,7,2,6,45,714.0,60.0,0.3,22.5,299.5,441.82,340.62
2018,7,2,7,0,754.0,64.0,0.3,23.1,350.0,505.33,388.02
2018,7,2,7,15,782.5,66.5,0.25,23.75,400.5,562.61,428.35
2018,7,2,7,30,811.0,69.0,0.2,24.4,451.0,620.91,467.56
2018,7,2,7,45,832.0,72.5,0.2,25.05,501.0,671.49,499.42
2018,7,2,8,0,853.0,76.0,0.2,25.7,551.0,725.81,531.98
2018,7,2,8,15,870.0,77.5,0.2,26.25,598.5,774.13,559.88
2018,7,2,8,30,887.0,79.0,0.2,26.8,646.0,821.29,586.42
2018,7,2,8,45,899.5,81.0,0.2,27.3,690.0,863.72,609.55
2018,7,2,9,0,912.0,83.0,0.2,27.8,734.0,904.14,631.05
2018,7,2,9,15,914.0,88.5,0.25,28.05,771.5,936.64,649.03
2018,7,2,9,30,916.0,94.0,0.3,28.3,809.0,966.06,665.24
2018,7,2,9,45,914.0,101.5,0.3,28.6,841.0,990.63,677.37
2018,7,2,10,0,912.0,109.0,0.3,28.9,873.0,1011.67,687.46
2018,7,2,10,15,919.5,109.5,0.3,28.95,902.0,1031.11,697.35
2018,7,2,10,30,927.0,110.0,0.3,29.0,931.0,1047.3,705.42
2018,7,2,10,45,933.5,110.0,0.35,29.1,954.0,1058.59,711.83
2018,7,2,11,0,940.0,110.0,0.4,29.2,977.0,1066.43,716.46
2018,7,2,11,15,944.0,110.0,0.4,29.2,992.5,1068.22,716.86
2018,7,2,11,30,948.0,110.0,0.4,29.2,1008.0,1066.43,715.43
2018,7,2,11,45,950.5,110.0,0.4,29.2,1016.5,1059.59,711.26
2018,7,2,12,0,953.0,110.0,0.4,29.2,1025.0,1049.22,705.24
2018,7,2,12,15,954.0,109.0,0.45,29.15,1025.5,1032.95,697.26
2018,7,2,12,30,955.0,108.0,0.5,29.1,1026.0,1013.33,687.43
2018,7,2,12,45,954.5,107.0,0.5,29.05,1019.0,989.06,673.74
2018,7,2,13,0,954.0,106.0,0.5,29.0,1012.0,961.68,658.24
2018,7,2,13,15,952.0,105.0,0.5,28.85,998.0,929.97,640.38
2018,7,2,13,30,950.0,104.0,0.5,28.7,984.0,895.45,620.72
2018,7,2,13,45,947.0,102.5,0.55,28.6,963.0,856.98,599.28
2018,7,2,14,0,944.0,101.0,0.6,28.5,942.0,816.06,575.96
2018,7,2,14,15,938.5,99.5,0.6,28.3,914.0,771.07,549.06
2018,7,2,14,30,933.0,98.0,0.6,28.1,886.0,724.18,519.98
2018,7,2,14,45,926.5,96.5,0.6,27.85,853.0,674.99,487.17
2018,7,2,15,0,920.0,95.0,0.6,27.6,820.0,624.42,452.34
2018,7,2,15,15,910.0,93.5,0.6,27.6,781.0,570.83,413.78
2018,7,2,15,30,900.0,92.0,0.6,27.6,742.0,516.67,373.48
2018,7,2,15,45,888.5,88.5,0.65,27.0,698.0,459.79,330.99
2018,7,2,16,0,877.0,85.0,0.7,26.4,654.0,403.01,286.7
2018,7,2,16,15,861.5,83.0,0.7,26.0,607.5,346.56,240.64
2018,7,2,16,30,846.0,81.0,0.7,25.6,561.0,291.06,194.32
2018,7,2,16,45,825.5,78.0,0.7,25.15,511.5,229.34,143.48
2018,7,2,17,0,805.0,75.0,0.7,24.7,462.0,174.97,100.0
2018,7,2,17,15,776.0,71.5,0.7,24.15,411.0,121.72,62.71
2018,7,2,17,30,747.0,68.0,0.7,23.6,360.0,71.93,38.11
2018,7,2,17,45,707.0,64.0,0.7,23.0,309.5,46.39,34.58
2018,7,2,18,0,667.0,60.0,0.7,22.4,259.0,45.07,33.6
2018,7,2,18,15,608.5,54.5,0.7,21.6,210.5,38.6,28.06
2018,7,2,18,30,550.0,49.0,0.7,20.8,162.0,36.06,25.77
