Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,18,45,459.5,42.0,0.7,20.05,119.5,32.05,22.02
2018,7,2,19,0,369.0,35.0,0.7,19.3,77.0,27.94,17.79
2018,7,2,19,15,235.5,24.0,0.7,18.7,46.5,19.66,6.22
2018,7,2,19,30,102.0,13.0,0.7,18.1,16.0,12.39,0.0
2018,7,2,19,45,51.0,6.5,0.7,17.55,8.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,3,4,45,40.0,4.5,0.7,14.25,5.0,0.0,0.0
2018,7,3,5,0,80.0,9.0,0.7,14.6,10.0,18.65,0.0
2018,7,3,5,15,217.5,20.0,0.65,15.35,38.5,65.58,8.63
2018,7,3,5,30,355.0,31.0,0.6,16.1,67.0,127.73,82.82
2018,7,3,5,45,444.5,39.0,0.55,16.9,108.5,183.39,131.83
2018,7,3,6,0,534.0,47.0,0.5,17.7,150.0,248.87,187.47
2018,7,3,6,15,592.5,53.0,0.45,18.3,197.5,309.07,238.69
2018,7,3,6,30,651.0,59.0,0.4,18.9,245.0,374.89,292.48
2018,7,3,6,45,690.5,64.0,0.4,19.5,295.0,433.79,339.27
2018,7,3,7,0,730.0,69.0,0.4,20.1,345.0,497.03,387.26
2018,7,3,7,15,758.5,72.5,0.35,20.7,395.0,554.39,428.42
2018,7,3,7,30,787.0,76.0,0.3,21.3,445.0,612.82,468.49
2018,7,3,7,45,807.5,80.0,0.3,21.9,494.5,666.97,503.92
2018,7,3,8,0,828.0,84.0,0.3,22.5,544.0,720.86,536.87
2018,7,3,8,15,843.5,86.5,0.25,22.95,590.5,763.29,560.88
2018,7,3,8,30,859.0,89.0,0.2,23.4,637.0,809.37,586.8
2018,7,3,8,45,869.5,92.5,0.2,23.8,680.0,850.82,610.03
2018,7,3,9,0,880.0,96.0,0.2,24.2,723.0,890.18,631.6
2018,7,3,9,15,879.0,103.5,0.2,24.6,759.0,921.15,647.71
2018,7,3,9,30,878.0,111.0,0.2,25.0,795.0,948.95,661.84
2018,7,3,9,45,870.5,121.0,0.25,25.35,824.5,969.93,672.94
2018,7,3,10,0,863.0,131.0,0.3,25.7,854.0,987.24,682.04
2018,7,3,10,15,869.0,133.5,0.3,25.95,882.0,1006.47,691.57
2018,7,3,10,30,875.0,136.0,0.3,26.2,910.0,1022.55,699.23
2018,7,3,10,45,878.5,138.0,0.3,26.45,931.5,1032.36,703.31
2018,7,3,11,0,882.0,140.0,0.3,26.7,953.0,1038.82,705.62
2018,7,3,11,15,884.5,141.5,0.35,26.75,968.0,1040.39,706.96
2018,7,3,11,30,887.0,143.0,0.4,26.8,983.0,1038.57,706.54
2018,7,3,11,45,887.5,144.0,0.4,26.9,990.0,1030.92,701.54
2018,7,3,12,0,888.0,145.0,0.4,27.0,997.0,1019.99,694.82
2018,7,3,12,15,886.5,145.5,0.45,27.0,996.5,1003.45,686.35
2018,7,3,12,30,885.0,146.0,0.5,27.0,996.0,983.88,676.16
2018,7,3,12,45,881.0,147.5,0.5,26.95,988.5,959.99,662.44
2018,7,3,13,0,877.0,149.0,0.5,26.9,981.0,933.38,647.11
2018,7,3,13,15,874.0,147.5,0.5,26.85,966.5,902.29,629.01
2018,7,3,13,30,871.0,146.0,0.5,26.8,952.0,868.7,609.31
2018,7,3,13,45,866.5,144.0,0.5,26.75,931.0,831.1,586.95
2018,7,3,14,0,862.0,142.0,0.5,26.7,910.0,791.38,563.06
2018,7,3,14,15,856.5,140.0,0.55,26.5,883.5,748.99,538.15
2018,7,3,14,30,851.0,138.0,0.6,26.3,857.0,705.24,510.18
2018,7,3,14,45,843.5,135.0,0.6,26.15,824.0,656.71,477.39
2018,7,3,15,0,836.0,132.0,0.6,26.0,791.0,607.14,442.9
2018,7,3,15,15,824.0,129.5,0.6,26.0,752.0,554.78,405.1
2018,7,3,15,30,812.0,127.0,0.6,26.0,713.0,502.27,365.95
2018,7,3,15,45,799.5,122.5,0.6,25.5,670.5,447.87,324.8
2018,7,3,16,0,787.0,118.0,0.6,25.0,628.0,393.86,282.42
2018,7,3,16,15,772.0,112.5,0.6,24.6,582.5,338.82,237.87
2018,7,3,16,30,757.0,107.0,0.6,24.2,537.0,284.9,193.22
2018,7,3,16,45,736.0,102.5,0.6,23.8,489.5,227.41,146.0
2018,7,3,17,0,715.0,98.0,0.6,23.4,442.0,176.28,105.25
2018,7,3,17,15,685.0,92.5,0.6,22.85,392.5,125.95,69.9
2018,7,3,17,30,655.0,87.0,0.6,22.3,343.0,79.21,46.07
2018,7,3,17,45,615.0,80.5,0.6,21.75,294.0,54.52,41.77
2018,7,3,18,0,575.0,74.0,0.6,21.2,245.0,52.03,39.81
2018,7,3,18,15,517.0,66.0,0.6,20.45,198.5,48.05,36.42
2018,7,3,18,30,459.0,58.0,0.6,19.7,152.0,43.84,32.65
2018,7,3,18,45,374.5,48.0,0.6,19.0,111.5,37.49,26.81
2018,7,3,19,0,290.0,38.0,0.6,18.3,71.0,30.81,20.28
2018,7,3,19,15,179.5,25.0,0.6,17.75,42.5,19.75,6.19
2018,7,3,19,30,69.0,12.0,0.6,17.2,14.0,11.44,0.0
2018,7,3,19,45,34.5,6.0,0.6,16.6,7.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,4.5,0.45,11.6,5.0,0.0,0.0
2018,7,4,5,0,59.0,9.0,0.4,11.8,10.0,15.95,0.0
2018,7,4,5,15,185.5,21.5,0.4,12.25,37.5,60.8,4.66
2018,7,4,5,30,312.0,34.0,0.4,12.7,65.0,120.1,78.99
2018,7,4,5,45,254.5,38.0,0.4,13.2,72.5,124.18,90.63
2018,7,4,6,0,197.0,42.0,0.4,13.7,80.0,122.55,94.0
2018,7,4,6,15,98.5,57.0,0.35,14.25,76.0,104.48,82.04
2018,7,4,6,30,0.0,72.0,0.3,14.8,72.0,67.93,52.21
2018,7,4,6,45,0.0,90.5,0.3,15.4,90.5,85.97,67.27
2018,7,4,7,0,0.0,109.0,0.3,16.0,109.0,104.0,81.83
2018,7,4,7,15,6.0,133.5,0.3,16.45,136.5,131.84,104.23
2018,7,4,7,30,12.0,158.0,0.3,16.9,164.0,160.27,126.61
2018,7,4,7,45,24.5,185.5,0.3,17.35,199.0,196.86,155.17
2018,7,4,8,0,37.0,213.0,0.3,17.8,234.0,243.5,190.82
2018,7,4,8,15,61.5,244.5,0.35,18.2,282.5,296.98,231.3
2018,7,4,8,30,86.0,276.0,0.4,18.6,331.0,352.12,272.05
2018,7,4,8,45,130.0,302.5,0.4,18.95,392.0,431.18,329.55
2018,7,4,9,0,174.0,329.0,0.4,19.3,453.0,501.56,378.94
2018,7,4,9,15,326.0,304.0,0.4,19.55,552.0,628.32,469.46
2018,7,4,9,30,478.0,279.0,0.4,19.8,651.0,762.77,560.16
2018,7,4,9,45,661.5,210.5,0.45,20.0,750.0,879.27,637.36
2018,7,4,10,0,845.0,142.0,0.5,20.2,849.0,989.95,704.38
2018,7,4,10,15,852.5,143.5,0.5,20.4,877.0,1009.53,713.05
2018,7,4,10,30,860.0,145.0,0.5,20.6,905.0,1016.86,715.79
2018,7,4,10,45,866.5,145.0,0.5,20.75,927.0,1027.51,720.98
2018,7,4,11,0,873.0,145.0,0.5,20.9,949.0,1034.91,724.24
2018,7,4,11,15,877.5,145.0,0.5,21.05,964.0,1037.0,724.45
2018,7,4,11,30,882.0,145.0,0.5,21.2,979.0,1035.75,722.86
2018,7,4,11,45,885.0,143.5,0.5,21.3,986.5,1028.2,717.78
2018,7,4,12,0,888.0,142.0,0.5,21.4,994.0,1017.38,710.95
2018,7,4,12,15,893.0,139.0,0.5,21.45,996.0,1003.83,702.73
2018,7,4,12,30,898.0,136.0,0.5,21.5,998.0,987.05,692.67
2018,7,4,12,45,904.0,130.5,0.5,21.5,993.0,965.63,680.0
2018,7,4,13,0,910.0,125.0,0.5,21.5,988.0,941.02,665.42
2018,7,4,13,15,908.5,123.0,0.5,21.5,974.0,909.98,646.86
2018,7,4,13,30,907.0,121.0,0.5,21.5,960.0,876.25,626.58
2018,7,4,13,45,905.0,118.5,0.5,21.45,940.0,839.08,604.1
2018,7,4,14,0,903.0,116.0,0.5,21.4,920.0,799.52,579.87
2018,7,4,14,15,898.0,113.5,0.5,21.25,892.5,755.54,552.7
2018,7,4,14,30,893.0,111.0,0.5,21.1,865.0,709.75,522.92
2018,7,4,14,45,887.0,108.0,0.5,21.0,832.0,661.25,489.48
2018,7,4,15,0,881.0,105.0,0.5,20.9,799.0,611.42,454.08
2018,7,4,15,15,870.0,103.5,0.5,20.9,760.5,559.12,415.56
2018,7,4,15,30,859.0,102.0,0.5,20.9,722.0,506.4,375.43
2018,7,4,15,45,847.5,98.5,0.5,20.5,679.5,451.57,332.9
2018,7,4,16,0,836.0,95.0,0.5,20.1,637.0,396.86,288.89
2018,7,4,16,15,822.5,90.5,0.5,19.8,591.0,336.25,238.99
2018,7,4,16,30,809.0,86.0,0.5,19.5,545.0,280.87,191.93
2018,7,4,16,45,789.5,82.5,0.5,19.15,497.0,226.2,145.58
2018,7,4,17,0,770.0,79.0,0.5,18.8,449.0,173.52,102.56
2018,7,4,17,15,743.0,74.5,0.5,18.35,399.5,121.54,65.26
2018,7,4,17,30,716.0,70.0,0.5,17.9,350.0,72.79,40.29
2018,7,4,17,45,680.0,65.0,0.5,17.45,301.0,47.16,36.11
2018,7,4,18,0,644.0,60.0,0.5,17.0,252.0,41.01,30.83
2018,7,4,18,15,589.5,54.5,0.5,16.5,205.0,38.58,28.71
2018,7,4,18,30,535.0,49.0,0.5,16.0,158.0,36.06,26.35
2018,7,4,18,45,452.5,41.5,0.45,15.45,116.5,31.63,22.14
2018,7,4,19,0,370.0,34.0,0.4,14.9,75.0,27.02,17.4
2018,7,4,19,15,238.5,23.0,0.4,14.5,45.0,18.72,5.57
2018,7,4,19,30,107.0,12.0,0.4,14.1,15.0,11.44,0.0
2018,7,4,19,45,53.5,6.0,0.4,13.7,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,4,45,45.5,4.5,0.4,11.4,5.0,0.0,0.0
2018,7,5,5,0,91.0,9.0,0.4,11.7,10.0,19.86,0.0
2018,7,5,5,15,238.0,18.5,0.35,12.35,38.0,66.92,1.1
2018,7,5,5,30,385.0,28.0,0.3,13.0,66.0,130.96,84.41
2018,7,5,5,45,475.5,35.0,0.3,13.65,107.5,187.12,134.98
2018,7,5,6,0,566.0,42.0,0.3,14.3,149.0,251.81,190.86
2018,7,5,6,15,623.5,46.5,0.3,15.0,196.5,311.72,242.64
2018,7,5,6,30,681.0,51.0,0.3,15.7,244.0,377.01,296.89
2018,7,5,6,45,720.5,54.0,0.3,16.45,293.5,436.52,344.58
2018,7,5,7,0,760.0,57.0,0.3,17.2,343.0,498.84,392.25
2018,7,5,7,15,788.0,60.0,0.3,17.8,393.5,553.09,432.23
2018,7,5,7,30,816.0,63.0,0.3,18.4,444.0,611.61,473.55
2018,7,5,7,45,837.0,65.5,0.3,19.0,493.5,665.37,508.5
2018,7,5,8,0,858.0,68.0,0.3,19.6,543.0,718.89,541.62
2018,7,5,8,15,874.0,69.5,0.3,20.0,590.0,766.78,570.49
2018,7,5,8,30,890.0,71.0,0.3,20.4,637.0,813.43,597.95
2018,7,5,8,45,902.5,72.5,0.3,20.8,680.5,855.59,621.96
2018,7,5,9,0,915.0,74.0,0.3,21.2,724.0,895.74,644.33
2018,7,5,9,15,925.0,75.0,0.3,21.55,763.5,930.78,663.31
2018,7,5,9,30,935.0,76.0,0.3,21.9,803.0,963.22,680.53
2018,7,5,9,45,943.0,76.5,0.3,22.2,837.5,990.39,694.54
2018,7,5,10,0,951.0,77.0,0.3,22.5,872.0,1014.5,706.7
2018,7,5,10,15,956.5,77.5,0.35,22.75,900.0,1032.93,716.8
2018,7,5,10,30,962.0,78.0,0.4,23.0,928.0,1047.95,725.06
2018,7,5,10,45,965.5,79.0,0.4,23.25,950.0,1058.0,729.31
2018,7,5,11,0,969.0,80.0,0.4,23.5,972.0,1064.43,731.59
2018,7,5,11,15,972.0,80.0,0.4,23.65,987.0,1065.63,731.25
2018,7,5,11,30,975.0,80.0,0.4,23.8,1002.0,1063.17,728.96
2018,7,5,11,45,976.5,80.5,0.4,23.95,1010.5,1056.07,724.13
2018,7,5,12,0,978.0,81.0,0.4,24.1,1019.0,1045.35,717.35
2018,7,5,12,15,974.5,84.0,0.4,24.15,1019.0,1028.76,707.53
2018,7,5,12,30,971.0,87.0,0.4,24.2,1019.0,1008.79,695.85
2018,7,5,12,45,965.5,90.5,0.4,24.25,1011.5,984.22,681.49
2018,7,5,13,0,960.0,94.0,0.4,24.3,1004.0,956.63,665.36
2018,7,5,13,15,959.0,92.5,0.4,24.25,990.5,925.27,647.17
2018,7,5,13,30,958.0,91.0,0.4,24.2,977.0,891.01,627.11
2018,7,5,13,45,956.0,89.0,0.45,24.2,956.5,852.7,605.2
2018,7,5,14,0,954.0,87.0,0.5,24.2,936.0,811.84,581.37
2018,7,5,14,15,950.0,86.0,0.5,24.1,909.5,768.08,554.67
2018,7,5,14,30,946.0,85.0,0.5,24.0,883.0,722.27,526.17
2018,7,5,14,45,941.0,83.0,0.5,23.9,850.5,673.05,492.61
2018,7,5,15,0,936.0,81.0,0.5,23.8,818.0,622.29,456.93
2018,7,5,15,15,927.0,79.5,0.5,23.8,779.5,568.52,417.73
2018,7,5,15,30,918.0,78.0,0.5,23.8,741.0,514.05,376.66
2018,7,5,15,45,908.0,75.5,0.45,23.45,698.0,457.8,332.9
2018,7,5,16,0,898.0,73.0,0.4,23.1,655.0,401.44,287.52
2018,7,5,16,15,885.5,70.5,0.4,22.85,609.0,344.42,240.45
2018,7,5,16,30,873.0,68.0,0.4,22.6,563.0,288.04,192.79
2018,7,5,16,45,854.5,65.5,0.4,22.35,514.0,231.28,145.02
2018,7,5,17,0,836.0,63.0,0.4,22.1,465.0,176.27,100.48
2018,7,5,17,15,811.0,60.0,0.4,21.7,414.5,122.2,62.18
2018,7,5,17,30,786.0,57.0,0.4,21.3,364.0,64.84,31.69
2018,7,5,17,45,750.5,53.5,0.4,20.9,313.5,38.09,27.7
2018,7,5,18,0,715.0,50.0,0.4,20.5,263.0,36.77,26.67
2018,7,5,18,15,663.0,45.5,0.4,19.55,214.5,34.52,24.77
2018,7,5,18,30,611.0,41.0,0.4,18.6,166.0,32.21,22.68
2018,7,5,18,45,529.5,35.5,0.45,17.7,123.0,28.88,19.53
2018,7,5,19,0,448.0,30.0,0.5,16.8,80.0,25.54,15.97
2018,7,5,19,15,299.0,21.0,0.5,16.3,48.0,16.84,4.19
2018,7,5,19,30,150.0,12.0,0.5,15.8,16.0,11.44,0.0
2018,7,5,19,45,75.0,6.0,0.5,15.35,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,6,4,45,6.0,1.5,0.5,15.35,1.5,0.0,0.0
2018,7,6,5,0,12.0,3.0,0.5,15.7,3.0,4.33,0.0
2018,7,6,5,15,6.0,14.0,0.5,16.4,14.0,14.33,0.0
2018,7,6,5,30,0.0,25.0,0.5,17.1,25.0,23.31,12.59
2018,7,6,5,45,2.5,42.5,0.45,17.8,43.0,41.46,28.54
2018,7,6,6,0,5.0,60.0,0.4,18.5,61.0,59.67,44.08
2018,7,6,6,15,17.5,78.5,0.4,18.95,83.0,83.07,63.68
2018,7,6,6,30,30.0,97.0,0.4,19.4,105.0,111.93,87.51
2018,7,6,6,45,36.0,109.5,0.35,19.85,121.5,128.62,101.0
2018,7,6,7,0,42.0,122.0,0.3,20.3,138.0,145.98,114.74
2018,7,6,7,15,62.5,145.0,0.3,20.65,172.5,184.18,145.01
2018,7,6,7,30,83.0,168.0,0.3,21.0,207.0,224.21,175.96
2018,7,6,7,45,74.0,196.0,0.3,21.4,233.5,250.83,195.18
2018,7,6,8,0,65.0,224.0,0.3,21.8,260.0,276.44,213.24
2018,7,6,8,15,66.0,235.5,0.3,22.05,274.5,290.76,223.03
2018,7,6,8,30,67.0,247.0,0.3,22.3,289.0,305.05,232.77
2018,7,6,8,45,86.0,278.5,0.3,22.55,337.0,356.21,269.83
2018,7,6,9,0,105.0,310.0,0.3,22.8,385.0,408.27,306.35
2018,7,6,9,15,82.5,311.0,0.3,23.0,372.0,390.21,291.42
2018,7,6,9,30,60.0,312.0,0.3,23.2,359.0,370.89,276.24
2018,7,6,9,45,39.0,290.0,0.35,23.45,321.0,327.7,244.27
2018,7,6,10,0,18.0,268.0,0.4,23.7,283.0,274.28,204.58
2018,7,6,10,15,21.0,295.5,0.4,23.95,313.5,304.32,226.4
2018,7,6,10,30,24.0,323.0,0.4,24.2,344.0,345.66,255.42
2018,7,6,10,45,64.0,379.5,0.4,24.4,438.0,443.23,324.59
2018,7,6,11,0,104.0,436.0,0.4,24.6,532.0,540.66,390.62
2018,7,6,11,15,131.0,454.0,0.4,24.8,576.5,595.33,426.05
2018,7,6,11,30,158.0,472.0,0.4,25.0,621.0,637.24,453.03
2018,7,6,11,45,269.5,450.0,0.45,25.15,707.0,730.25,516.22
2018,7,6,12,0,381.0,428.0,0.5,25.3,793.0,810.23,568.98
2018,7,6,12,15,511.5,361.0,0.5,25.35,851.5,866.91,606.81
2018,7,6,12,30,642.0,294.0,0.5,25.4,910.0,910.78,636.5
2018,7,6,12,45,565.5,329.5,0.5,25.45,869.5,855.89,599.75
2018,7,6,13,0,489.0,365.0,0.5,25.5,829.0,801.5,564.25
2018,7,6,13,15,562.0,315.5,0.55,25.45,841.0,799.25,566.71
2018,7,6,13,30,635.0,266.0,0.6,25.4,853.0,791.1,564.51
2018,7,6,13,45,585.0,292.5,0.6,25.4,824.0,748.51,535.78
2018,7,6,14,0,535.0,319.0,0.6,25.4,795.0,708.61,508.85
2018,7,6,14,15,405.5,327.0,0.6,25.25,681.5,595.83,432.67
2018,7,6,14,30,276.0,335.0,0.6,25.1,568.0,493.06,361.64
2018,7,6,14,45,155.0,319.5,0.65,24.95,449.5,388.08,287.45
2018,7,6,15,0,34.0,304.0,0.7,24.8,331.0,294.98,219.62
2018,7,6,15,15,67.5,310.0,0.7,24.8,360.0,313.76,234.48
2018,7,6,15,30,101.0,316.0,0.7,24.8,389.0,328.43,245.21
2018,7,6,15,45,156.0,292.5,0.7,24.3,397.5,320.35,239.36
2018,7,6,16,0,211.0,269.0,0.7,23.8,406.0,309.67,230.75
2018,7,6,16,15,196.0,254.0,0.7,23.4,374.0,277.42,206.33
2018,7,6,16,30,181.0,239.0,0.7,23.0,342.0,246.75,183.07
2018,7,6,16,45,240.0,208.0,0.7,22.65,331.5,215.61,156.63
2018,7,6,17,0,299.0,177.0,0.7,22.3,321.0,183.42,129.03
2018,7,6,17,15,447.5,131.0,0.7,21.8,319.0,135.78,87.37
2018,7,6,17,30,596.0,85.0,0.7,21.3,317.0,75.88,44.7
2018,7,6,17,45,625.0,70.0,0.7,20.85,283.0,46.47,34.97
2018,7,6,18,0,654.0,55.0,0.7,20.4,249.0,40.8,30.17
2018,7,6,18,15,601.5,49.5,0.7,19.8,202.5,37.89,27.66
2018,7,6,18,30,549.0,44.0,0.7,19.2,156.0,31.91,22.33
2018,7,6,18,45,484.5,37.0,0.7,18.6,116.5,27.75,18.43
2018,7,6,19,0,420.0,30.0,0.7,18.0,77.0,23.39,14.03
2018,7,6,19,15,278.0,21.5,0.7,17.55,46.5,17.34,4.2
2018,7,6,19,30,136.0,13.0,0.7,17.1,16.0,12.39,0.0
2018,7,6,19,45,68.0,6.5,0.7,16.65,8.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,4,45,21.0,3.5,1.15,13.25,3.5,0.0,0.0
2018,7,7,5,0,42.0,7.0,1.1,13.5,7.0,11.8,0.0
2018,7,7,5,15,85.0,19.0,1.0,14.35,25.0,39.03,0.0
2018,7,7,5,30,128.0,31.0,0.9,15.2,43.0,68.19,43.23
2018,7,7,5,45,185.5,45.0,0.8,16.1,73.5,112.14,81.62
2018,7,7,6,0,243.0,59.0,0.7,17.0,104.0,158.0,120.7
2018,7,7,6,15,315.0,70.0,0.7,17.7,146.5,212.47,166.56
2018,7,7,6,30,387.0,81.0,0.7,18.4,189.0,274.51,217.76
2018,7,7,6,45,466.5,88.0,0.65,19.15,244.0,342.95,272.43
2018,7,7,7,0,546.0,95.0,0.6,19.9,299.0,423.49,334.19
2018,7,7,7,15,577.0,102.5,0.6,20.55,345.5,478.2,374.64
2018,7,7,7,30,608.0,110.0,0.6,21.2,392.0,534.59,415.02
2018,7,7,7,45,567.5,136.0,0.6,21.85,422.0,562.65,432.59
2018,7,7,8,0,527.0,162.0,0.6,22.5,452.0,580.7,442.73
2018,7,7,8,15,515.5,182.5,0.6,22.95,487.0,615.41,464.8
2018,7,7,8,30,504.0,203.0,0.6,23.4,522.0,647.54,484.33
2018,7,7,8,45,600.5,184.5,0.6,23.85,591.0,731.83,540.88
2018,7,7,9,0,697.0,166.0,0.6,24.3,660.0,815.7,593.3
2018,7,7,9,15,830.5,120.0,0.6,24.55,741.0,901.57,644.91
2018,7,7,9,30,964.0,74.0,0.6,24.8,822.0,987.75,694.98
2018,7,7,9,45,969.5,75.5,0.6,25.05,856.0,1014.38,707.84
2018,7,7,10,0,975.0,77.0,0.6,25.3,890.0,1037.74,719.61
2018,7,7,10,15,980.0,76.5,0.6,25.45,917.5,1055.01,728.07
2018,7,7,10,30,985.0,76.0,0.6,25.6,945.0,1068.79,734.62
2018,7,7,10,45,989.0,76.0,0.6,25.8,966.5,1078.52,738.77
2018,7,7,11,0,993.0,76.0,0.6,26.0,988.0,1084.57,740.93
2018,7,7,11,15,876.0,150.5,0.65,26.05,965.0,1041.51,716.09
2018,7,7,11,30,759.0,225.0,0.7,26.1,942.0,1009.77,698.45
2018,7,7,11,45,764.5,225.0,0.7,26.15,952.0,1006.03,696.27
2018,7,7,12,0,770.0,225.0,0.7,26.2,962.0,999.16,691.89
2018,7,7,12,15,582.0,298.5,0.7,26.2,856.0,873.9,612.92
2018,7,7,12,30,394.0,372.0,0.7,26.2,750.0,752.17,532.64
2018,7,7,12,45,205.0,298.5,0.7,26.15,495.0,486.45,354.85
2018,7,7,13,0,16.0,225.0,0.7,26.1,240.0,228.67,168.18
2018,7,7,13,15,46.5,307.5,0.75,26.0,350.5,332.0,245.79
2018,7,7,13,30,77.0,390.0,0.8,25.9,461.0,431.81,316.72
2018,7,7,13,45,111.5,393.5,0.8,25.75,494.0,459.64,336.57
2018,7,7,14,0,146.0,397.0,0.8,25.6,527.0,481.1,352.34
2018,7,7,14,15,340.0,340.5,0.8,25.25,630.5,560.36,411.67
2018,7,7,14,30,534.0,284.0,0.8,24.9,734.0,622.9,456.93
2018,7,7,14,45,525.5,271.5,0.85,24.6,700.0,577.88,425.78
2018,7,7,15,0,517.0,259.0,0.9,24.3,666.0,532.78,394.78
2018,7,7,15,15,674.0,186.5,0.9,24.3,689.5,523.82,388.62
2018,7,7,15,30,831.0,114.0,0.9,24.3,713.0,501.13,370.29
2018,7,7,15,45,827.5,105.5,0.9,23.45,671.5,446.08,328.01
2018,7,7,16,0,824.0,97.0,0.9,22.6,630.0,390.46,283.77
2018,7,7,16,15,817.5,89.5,0.9,22.2,585.5,334.41,237.12
2018,7,7,16,30,811.0,82.0,0.9,21.8,541.0,278.52,189.49
2018,7,7,16,45,817.5,72.5,0.9,21.4,499.5,229.64,146.61
2018,7,7,17,0,824.0,63.0,0.9,21.0,458.0,174.62,100.6
2018,7,7,17,15,790.5,60.5,0.9,20.55,405.5,120.78,62.33
2018,7,7,17,30,757.0,58.0,0.9,20.1,353.0,64.62,32.36
2018,7,7,17,45,723.5,55.0,0.9,19.6,304.5,39.22,28.84
2018,7,7,18,0,690.0,52.0,0.9,19.1,256.0,38.39,28.24
2018,7,7,18,15,644.0,47.0,0.9,18.55,209.5,35.81,25.99
2018,7,7,18,30,598.0,42.0,0.9,18.0,163.0,33.14,23.53
2018,7,7,18,45,516.0,36.0,0.9,17.4,120.5,29.4,19.96
2018,7,7,19,0,434.0,30.0,0.9,16.8,78.0,23.43,14.13
2018,7,7,19,15,288.0,21.5,0.9,16.4,47.0,17.38,4.0
2018,7,7,19,30,142.0,13.0,0.9,16.0,16.0,12.39,0.0
2018,7,7,19,45,71.0,6.5,0.9,15.55,8.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,8,4,45,48.0,4.5,0.9,13.4,5.0,0.0,0.0
2018,7,8,5,0,96.0,9.0,0.9,13.6,10.0,20.2,0.0
2018,7,8,5,15,249.0,18.5,0.85,14.15,37.5,67.43,0.0
2018,7,8,5,30,402.0,28.0,0.8,14.7,65.0,133.73,83.87
2018,7,8,5,45,493.0,34.5,0.8,15.25,107.0,188.39,134.63
2018,7,8,6,0,584.0,41.0,0.8,15.8,149.0,255.24,192.77
2018,7,8,6,15,641.0,46.0,0.8,16.55,197.0,316.41,246.06
2018,7,8,6,30,698.0,51.0,0.8,17.3,245.0,382.94,301.81
2018,7,8,6,45,736.5,54.0,0.75,18.05,295.0,442.87,350.1
2018,7,8,7,0,775.0,57.0,0.7,18.8,345.0,505.49,398.11
2018,7,8,7,15,802.5,60.0,0.7,19.55,396.0,560.25,438.57
2018,7,8,7,30,830.0,63.0,0.7,20.3,447.0,619.21,480.25
2018,7,8,7,45,850.5,65.5,0.7,21.0,497.0,673.35,515.57
2018,7,8,8,0,871.0,68.0,0.7,21.7,547.0,727.19,548.9
2018,7,8,8,15,886.5,70.0,0.7,22.25,594.5,775.92,578.18
2018,7,8,8,30,902.0,72.0,0.7,22.8,642.0,823.34,605.94
2018,7,8,8,45,914.0,74.0,0.7,23.35,686.5,866.2,630.15
2018,7,8,9,0,926.0,76.0,0.7,23.9,731.0,906.97,652.62
2018,7,8,9,15,934.5,78.0,0.7,24.25,770.5,942.23,671.79
2018,7,8,9,30,943.0,80.0,0.7,24.6,810.0,974.75,689.12
2018,7,8,9,45,949.0,82.0,0.7,24.95,844.5,1001.97,703.08
2018,7,8,10,0,955.0,84.0,0.7,25.3,879.0,1025.99,715.1
2018,7,8,10,15,961.5,83.5,0.7,25.45,907.5,1044.45,724.37
2018,7,8,10,30,968.0,83.0,0.7,25.6,936.0,1059.51,731.73
2018,7,8,10,45,973.0,83.0,0.7,25.75,958.5,1070.1,736.57
2018,7,8,11,0,978.0,83.0,0.7,25.9,981.0,1077.08,739.44
2018,7,8,11,15,980.5,83.5,0.7,25.9,996.0,1078.38,739.58
2018,7,8,11,30,983.0,84.0,0.7,25.9,1011.0,1075.98,737.74
2018,7,8,11,45,984.5,83.0,0.75,25.95,1018.5,1067.32,733.42
2018,7,8,12,0,986.0,82.0,0.8,26.0,1026.0,1055.03,727.1
2018,7,8,12,15,984.0,84.0,0.8,26.0,1026.5,1038.82,717.57
2018,7,8,12,30,982.0,86.0,0.8,26.0,1027.0,1019.16,706.09
2018,7,8,12,45,978.5,87.0,0.8,25.95,1019.0,993.79,691.37
2018,7,8,13,0,975.0,88.0,0.8,25.9,1011.0,965.3,674.79
2018,7,8,13,15,973.0,87.0,0.85,25.8,997.0,933.18,657.01
2018,7,8,13,30,971.0,86.0,0.9,25.7,983.0,898.16,637.21
2018,7,8,13,45,968.0,84.5,0.9,25.55,962.0,859.1,613.9
2018,7,8,14,0,965.0,83.0,0.9,25.4,941.0,817.51,588.73
2018,7,8,14,15,960.0,82.0,0.9,25.2,913.5,772.59,561.18
2018,7,8,14,30,955.0,81.0,0.9,25.0,886.0,725.66,531.91
2018,7,8,14,45,948.5,79.5,0.9,24.75,852.5,675.52,497.71
2018,7,8,15,0,942.0,78.0,0.9,24.5,819.0,623.96,461.29
2018,7,8,15,15,933.0,76.5,0.9,24.5,780.0,569.85,421.38
2018,7,8,15,30,924.0,75.0,0.9,24.5,741.0,515.01,379.57
2018,7,8,15,45,912.5,73.0,0.9,23.85,697.5,458.19,335.69
2018,7,8,16,0,901.0,71.0,0.9,23.2,654.0,401.39,290.07
2018,7,8,16,15,885.5,69.5,0.9,22.75,607.0,344.03,242.31
2018,7,8,16,30,870.0,68.0,0.9,22.3,560.0,287.61,194.22
2018,7,8,16,45,850.5,65.5,0.9,21.85,510.5,230.69,145.9
2018,7,8,17,0,831.0,63.0,0.9,21.4,461.0,175.64,100.96
2018,7,8,17,15,805.0,60.0,0.9,20.8,410.5,121.64,62.41
2018,7,8,17,30,779.0,57.0,0.9,20.2,360.0,64.49,31.83
2018,7,8,17,45,743.0,54.0,0.9,19.6,310.0,38.51,28.22
2018,7,8,18,0,707.0,51.0,0.9,19.0,260.0,37.63,27.58
2018,7,8,18,15,654.0,46.5,0.9,18.35,211.5,35.43,25.67
2018,7,8,18,30,601.0,42.0,0.9,17.7,163.0,33.18,23.59
2018,7,8,18,45,517.5,36.5,0.85,17.0,120.5,29.92,20.45
2018,7,8,19,0,434.0,31.0,0.8,16.3,78.0,24.4,14.96
2018,7,8,19,15,288.0,21.5,0.8,15.85,46.5,17.42,3.73
2018,7,8,19,30,142.0,12.0,0.8,15.4,15.0,11.44,0.0
2018,7,8,19,45,71.0,6.0,0.8,14.95,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,9,4,45,47.5,4.0,0.8,13.5,4.5,0.0,0.0
2018,7,9,5,0,95.0,8.0,0.8,13.7,9.0,19.03,0.0
2018,7,9,5,15,246.5,17.5,0.8,14.4,36.0,65.55,0.0
2018,7,9,5,30,398.0,27.0,0.8,15.1,63.0,131.38,81.4
2018,7,9,5,45,488.5,33.0,0.75,15.75,104.0,185.09,131.63
2018,7,9,6,0,579.0,39.0,0.7,16.4,145.0,250.83,188.62
2018,7,9,6,15,635.5,43.5,0.7,17.25,192.0,310.86,240.77
2018,7,9,6,30,692.0,48.0,0.7,18.1,239.0,376.21,295.34
2018,7,9,6,45,730.0,51.5,0.7,18.95,289.0,436.1,343.59
2018,7,9,7,0,768.0,55.0,0.7,19.8,339.0,498.69,391.67
2018,7,9,7,15,795.0,57.5,0.7,20.55,389.0,552.22,431.22
2018,7,9,7,30,822.0,60.0,0.7,21.3,439.0,609.95,472.04
2018,7,9,7,45,841.5,62.5,0.7,22.05,488.0,663.09,506.52
2018,7,9,8,0,861.0,65.0,0.7,22.8,537.0,715.86,539.06
2018,7,9,8,15,876.0,66.5,0.7,23.4,583.5,763.29,567.4
2018,7,9,8,30,891.0,68.0,0.7,24.0,630.0,809.4,594.25
2018,7,9,8,45,902.0,69.5,0.65,24.55,673.0,850.52,616.54
2018,7,9,9,0,913.0,71.0,0.6,25.1,716.0,889.55,636.99
2018,7,9,9,15,920.0,74.0,0.6,25.55,755.0,924.31,655.59
2018,7,9,9,30,927.0,77.0,0.6,26.0,794.0,956.3,672.29
2018,7,9,9,45,931.0,79.5,0.6,26.4,827.0,981.9,685.12
2018,7,9,10,0,935.0,82.0,0.6,26.8,860.0,1004.29,696.03
2018,7,9,10,15,941.0,83.0,0.65,27.05,888.5,1023.68,706.72
2018,7,9,10,30,947.0,84.0,0.7,27.3,917.0,1039.71,715.51
2018,7,9,10,45,952.0,83.5,0.7,27.55,939.0,1049.65,719.69
2018,7,9,11,0,957.0,83.0,0.7,27.8,961.0,1056.06,721.98
2018,7,9,11,15,960.0,83.5,0.7,27.9,976.5,1057.92,722.17
2018,7,9,11,30,963.0,84.0,0.7,28.0,992.0,1056.14,720.41
2018,7,9,11,45,965.0,83.5,0.7,28.1,1000.0,1048.69,715.5
2018,7,9,12,0,967.0,83.0,0.7,28.2,1008.0,1037.66,708.67
2018,7,9,12,15,967.0,83.5,0.7,28.2,1009.0,1022.17,699.63
2018,7,9,12,30,967.0,84.0,0.7,28.2,1010.0,1003.25,688.67
2018,7,9,12,45,965.5,85.0,0.7,28.2,1004.0,980.11,675.26
2018,7,9,13,0,964.0,86.0,0.7,28.2,998.0,953.78,659.98
2018,7,9,13,15,962.0,84.5,0.75,28.05,983.5,921.52,642.41
2018,7,9,13,30,960.0,83.0,0.8,27.9,969.0,886.4,622.88
2018,7,9,13,45,957.5,81.5,0.8,27.8,948.5,848.14,600.17
2018,7,9,14,0,955.0,80.0,0.8,27.7,928.0,807.34,575.63
2018,7,9,14,15,950.0,78.5,0.8,27.4,900.5,762.37,548.52
2018,7,9,14,30,945.0,77.0,0.8,27.1,873.0,715.43,519.7
2018,7,9,14,45,938.0,75.5,0.85,26.85,839.5,665.45,486.58
2018,7,9,15,0,931.0,74.0,0.9,26.6,806.0,614.11,451.05
2018,7,9,15,15,922.0,72.5,0.9,26.6,767.5,560.56,411.76
2018,7,9,15,30,913.0,71.0,0.9,26.6,729.0,506.3,370.61
2018,7,9,15,45,901.5,69.5,0.9,25.85,686.0,450.51,327.86
2018,7,9,16,0,890.0,68.0,0.9,25.1,643.0,394.76,283.39
2018,7,9,16,15,875.0,65.5,0.9,24.65,596.0,337.31,235.87
2018,7,9,16,30,860.0,63.0,0.9,24.2,549.0,280.79,188.0
2018,7,9,16,45,841.0,60.5,0.9,23.8,500.5,224.59,140.48
2018,7,9,17,0,822.0,58.0,0.9,23.4,452.0,170.21,96.28
2018,7,9,17,15,797.0,55.0,0.9,22.85,402.0,116.9,58.41
2018,7,9,17,30,772.0,52.0,0.9,22.3,352.0,66.45,33.38
2018,7,9,17,45,738.0,49.0,0.9,21.8,303.0,34.63,24.57
2018,7,9,18,0,704.0,46.0,0.9,21.3,254.0,33.56,23.75
2018,7,9,18,15,654.0,42.0,0.9,20.65,207.0,31.6,22.06
2018,7,9,18,30,604.0,38.0,0.9,20.0,160.0,29.6,20.22
2018,7,9,18,45,525.5,32.5,0.9,19.35,118.0,26.16,16.96
2018,7,9,19,0,447.0,27.0,0.9,18.7,76.0,22.65,13.28
2018,7,9,19,15,301.0,19.5,0.9,18.25,45.5,15.55,2.3
2018,7,9,19,30,155.0,12.0,0.9,17.8,15.0,11.44,0.0
2018,7,9,19,45,77.5,6.0,0.85,17.35,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,10,4,45,37.0,3.5,0.7,13.95,3.5,0.0,0.0
2018,7,10,5,0,74.0,7.0,0.7,14.2,7.0,15.48,0.0
2018,7,10,5,15,231.0,16.5,0.7,14.95,34.0,61.42,0.0
2018,7,10,5,30,388.0,26.0,0.7,15.7,61.0,127.67,77.97
2018,7,10,5,45,479.5,33.0,0.65,16.45,102.0,182.01,128.78
2018,7,10,6,0,571.0,40.0,0.6,17.2,143.0,248.61,186.08
2018,7,10,6,15,629.0,44.5,0.6,18.0,190.5,308.84,238.14
2018,7,10,6,30,687.0,49.0,0.6,18.8,238.0,374.54,292.75
2018,7,10,6,45,726.0,52.5,0.6,19.65,288.0,434.7,340.96
2018,7,10,7,0,765.0,56.0,0.6,20.5,338.0,497.67,389.06
2018,7,10,7,15,793.5,59.0,0.6,21.2,389.0,552.58,429.45
2018,7,10,7,30,822.0,62.0,0.6,21.9,440.0,611.83,471.15
2018,7,10,7,45,842.5,64.5,0.6,22.6,489.5,665.69,506.06
2018,7,10,8,0,863.0,67.0,0.6,23.3,539.0,719.27,538.99
2018,7,10,8,15,879.0,69.0,0.6,23.8,586.5,768.17,568.27
2018,7,10,8,30,895.0,71.0,0.6,24.3,634.0,815.82,596.09
2018,7,10,8,45,907.0,72.5,0.6,24.75,678.0,857.97,619.89
2018,7,10,9,0,919.0,74.0,0.6,25.2,722.0,898.05,642.03
2018,7,10,9,15,927.5,76.5,0.65,25.55,762.0,933.8,662.4
2018,7,10,9,30,936.0,79.0,0.7,25.9,802.0,966.83,681.0
2018,7,10,9,45,942.0,81.0,0.7,26.2,836.5,994.01,695.04
2018,7,10,10,0,948.0,83.0,0.7,26.5,871.0,1018.02,707.17
2018,7,10,10,15,954.5,83.5,0.7,26.7,900.0,1037.57,716.93
2018,7,10,10,30,961.0,84.0,0.7,26.9,929.0,1053.73,724.77
2018,7,10,10,45,965.5,84.5,0.7,27.15,951.5,1064.39,729.33
2018,7,10,11,0,970.0,85.0,0.7,27.4,974.0,1071.43,731.94
2018,7,10,11,15,973.0,85.5,0.7,27.5,989.5,1073.29,732.11
2018,7,10,11,30,976.0,86.0,0.7,27.6,1005.0,1071.46,730.32
2018,7,10,11,45,977.5,85.5,0.75,27.7,1013.0,1063.41,726.22
2018,7,10,12,0,979.0,85.0,0.8,27.8,1021.0,1051.74,720.14
2018,7,10,12,15,978.0,86.0,0.8,27.75,1021.5,1035.6,710.84
2018,7,10,12,30,977.0,87.0,0.8,27.7,1022.0,1016.02,699.6
2018,7,10,12,45,974.0,88.5,0.8,27.65,1015.0,991.73,685.61
2018,7,10,13,0,971.0,90.0,0.8,27.6,1008.0,964.28,669.76
2018,7,10,13,15,968.5,89.5,0.8,27.5,994.0,932.32,651.24
2018,7,10,13,30,966.0,89.0,0.8,27.4,980.0,897.49,630.87
2018,7,10,13,45,961.5,89.0,0.8,27.25,959.5,858.79,608.05
2018,7,10,14,0,957.0,89.0,0.8,27.1,939.0,817.66,583.45
2018,7,10,14,15,951.0,88.0,0.8,26.9,911.0,772.27,555.91
2018,7,10,14,30,945.0,87.0,0.8,26.7,883.0,724.97,526.63
2018,7,10,14,45,937.5,85.5,0.8,26.5,849.0,674.57,492.44
2018,7,10,15,0,930.0,84.0,0.8,26.3,815.0,622.84,456.24
2018,7,10,15,15,920.5,83.0,0.8,26.3,776.5,569.4,417.24
2018,7,10,15,30,911.0,82.0,0.8,26.3,738.0,515.28,376.4
2018,7,10,15,45,898.5,80.5,0.85,25.7,694.5,459.01,333.66
2018,7,10,16,0,886.0,79.0,0.9,25.1,651.0,402.88,289.19
2018,7,10,16,15,870.0,76.5,0.9,24.65,603.5,345.15,241.66
2018,7,10,16,30,854.0,74.0,0.9,24.2,556.0,288.44,193.88
2018,7,10,16,45,833.0,71.5,0.9,23.75,506.5,231.94,146.43
2018,7,10,17,0,812.0,69.0,0.9,23.3,457.0,171.67,97.86
2018,7,10,17,15,784.0,66.0,0.9,22.7,406.5,118.24,60.05
2018,7,10,17,30,756.0,63.0,0.9,22.1,356.0,68.13,35.21
2018,7,10,17,45,717.0,59.5,0.9,21.55,305.5,42.89,31.77
2018,7,10,18,0,678.0,56.0,0.9,21.0,255.0,41.83,30.99
2018,7,10,18,15,622.0,51.0,0.85,20.25,207.0,39.4,28.92
2018,7,10,18,30,566.0,46.0,0.8,19.5,159.0,33.75,23.88
2018,7,10,18,45,478.5,39.0,0.8,18.75,116.5,29.64,20.01
2018,7,10,19,0,391.0,32.0,0.8,18.0,74.0,25.39,15.59
2018,7,10,19,15,252.5,22.0,0.8,17.5,44.0,17.99,3.12
2018,7,10,19,30,114.0,12.0,0.8,17.0,14.0,11.44,0.0
2018,7,10,19,45,57.0,6.0,0.8,16.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,4,45,29.0,3.0,0.75,15.55,3.0,0.0,0.0
2018,7,11,5,0,58.0,6.0,0.7,15.8,6.0,12.56,0.0
2018,7,11,5,15,209.0,17.0,0.6,16.85,32.5,51.92,0.0
2018,7,11,5,30,360.0,28.0,0.5,17.9,59.0,122.95,73.83
2018,7,11,5,45,457.0,35.5,0.45,18.95,100.5,179.71,125.91
2018,7,11,6,0,554.0,43.0,0.4,20.0,142.0,247.25,182.7
2018,7,11,6,15,615.5,48.0,0.35,20.8,190.0,306.78,233.1
2018,7,11,6,30,677.0,53.0,0.3,21.6,238.0,374.0,287.55
2018,7,11,6,45,718.0,57.0,0.3,22.4,288.5,435.34,335.66
2018,7,11,7,0,759.0,61.0,0.3,23.2,339.0,499.67,383.76
2018,7,11,7,15,788.5,64.0,0.25,23.9,390.5,558.57,425.41
2018,7,11,7,30,818.0,67.0,0.2,24.6,442.0,618.64,465.91
2018,7,11,7,45,839.5,69.5,0.2,25.25,492.0,669.03,497.86
2018,7,11,8,0,861.0,72.0,0.2,25.9,542.0,723.24,530.37
2018,7,11,8,15,877.5,74.5,0.2,26.5,590.0,773.04,559.12
2018,7,11,8,30,894.0,77.0,0.2,27.1,638.0,821.63,586.41
2018,7,11,8,45,893.5,84.0,0.2,27.65,678.5,859.42,606.45
2018,7,11,9,0,893.0,91.0,0.2,28.2,719.0,894.24,624.48
2018,7,11,9,15,911.5,90.0,0.2,28.6,762.5,934.33,645.82
2018,7,11,9,30,930.0,89.0,0.2,29.0,806.0,972.33,665.49
2018,7,11,9,45,932.5,93.5,0.2,29.35,840.0,998.75,678.27
2018,7,11,10,0,935.0,98.0,0.2,29.7,874.0,1021.83,689.22
2018,7,11,10,15,941.0,99.0,0.2,29.95,903.0,1041.15,698.31
2018,7,11,10,30,947.0,100.0,0.2,30.2,932.0,1057.1,705.54
2018,7,11,10,45,951.5,101.0,0.2,30.4,954.5,1068.07,710.2
2018,7,11,11,0,956.0,102.0,0.2,30.6,977.0,1075.45,712.99
2018,7,11,11,15,958.0,102.5,0.25,30.7,992.0,1076.16,713.58
2018,7,11,11,30,960.0,103.0,0.3,30.8,1007.0,1073.23,712.38
2018,7,11,11,45,961.0,103.0,0.3,30.9,1014.5,1065.17,707.29
2018,7,11,12,0,962.0,103.0,0.3,31.0,1022.0,1053.54,700.36
2018,7,11,12,15,963.0,103.0,0.3,31.0,1023.5,1038.41,691.85
2018,7,11,12,30,964.0,103.0,0.3,31.0,1025.0,1019.84,681.49
2018,7,11,12,45,964.0,102.0,0.3,31.0,1018.5,996.01,668.17
2018,7,11,13,0,964.0,101.0,0.3,31.0,1012.0,968.97,653.04
2018,7,11,13,15,961.5,100.0,0.3,30.85,997.5,936.64,635.16
2018,7,11,13,30,959.0,99.0,0.3,30.7,983.0,901.46,615.51
2018,7,11,13,45,954.5,98.0,0.3,30.6,961.5,861.97,592.97
2018,7,11,14,0,950.0,97.0,0.3,30.5,940.0,820.08,568.74
2018,7,11,14,15,944.0,96.5,0.3,30.25,912.5,775.36,542.75
2018,7,11,14,30,938.0,96.0,0.3,30.0,885.0,728.73,514.81
2018,7,11,14,45,930.5,95.0,0.35,29.75,851.5,679.0,483.04
2018,7,11,15,0,923.0,94.0,0.4,29.5,818.0,627.94,449.16
2018,7,11,15,15,913.5,91.5,0.4,29.5,778.5,573.38,410.61
2018,7,11,15,30,904.0,89.0,0.4,29.5,739.0,518.19,370.26
2018,7,11,15,45,891.0,87.5,0.4,28.9,695.5,461.95,328.49
2018,7,11,16,0,878.0,86.0,0.4,28.3,652.0,405.91,285.16
2018,7,11,16,15,862.0,83.0,0.4,27.9,604.5,348.07,238.86
2018,7,11,16,30,846.0,80.0,0.4,27.5,557.0,291.26,192.27
2018,7,11,16,45,824.5,77.5,0.4,27.1,507.5,229.49,142.05
2018,7,11,17,0,803.0,75.0,0.4,26.7,458.0,175.1,99.1
2018,7,11,17,15,774.5,71.5,0.4,26.15,407.0,121.65,62.09
2018,7,11,17,30,746.0,68.0,0.4,25.6,356.0,71.61,37.75
2018,7,11,17,45,706.5,63.5,0.4,25.0,305.5,46.2,34.1
2018,7,11,18,0,667.0,59.0,0.4,24.4,255.0,44.44,32.77
2018,7,11,18,15,609.5,53.5,0.4,23.4,206.5,38.03,27.33
2018,7,11,18,30,552.0,48.0,0.4,22.4,158.0,35.47,25.06
2018,7,11,18,45,463.5,40.5,0.4,21.35,115.5,31.01,20.95
2018,7,11,19,0,375.0,33.0,0.4,20.3,73.0,26.39,16.21
2018,7,11,19,15,239.0,22.5,0.4,19.65,43.5,18.54,2.76
2018,7,11,19,30,103.0,12.0,0.4,19.0,14.0,11.44,0.0
2018,7,11,19,45,51.5,6.0,0.4,18.3,7.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,4,45,21.5,3.0,0.7,16.7,3.0,0.0,0.0
2018,7,12,5,0,43.0,6.0,0.7,16.8,6.0,10.75,0.0
2018,7,12,5,15,173.5,17.5,0.6,17.55,30.5,46.14,0.0
2018,7,12,5,30,304.0,29.0,0.5,18.3,55.0,110.49,65.55
2018,7,12,5,45,402.0,37.0,0.4,19.1,94.5,165.35,115.87
2018,7,12,6,0,500.0,45.0,0.3,19.9,134.0,230.72,170.62
2018,7,12,6,15,563.5,51.5,0.25,20.7,181.0,291.33,221.51
2018,7,12,6,30,627.0,58.0,0.2,21.5,228.0,358.23,275.51
2018,7,12,6,45,670.0,62.5,0.2,22.3,277.5,416.95,321.6
2018,7,12,7,0,713.0,67.0,0.2,23.1,327.0,480.63,369.28
2018,7,12,7,15,730.0,73.5,0.2,23.65,374.0,533.86,407.61
2018,7,12,7,30,747.0,80.0,0.2,24.2,421.0,587.18,444.43
2018,7,12,7,45,783.5,80.5,0.2,24.75,474.0,646.98,484.32
2018,7,12,8,0,820.0,81.0,0.2,25.3,527.0,707.92,521.83
2018,7,12,8,15,827.5,87.0,0.2,25.75,571.5,753.51,548.35
2018,7,12,8,30,835.0,93.0,0.2,26.2,616.0,797.26,573.3
2018,7,12,8,45,843.0,97.5,0.25,26.65,658.0,831.54,592.62
2018,7,12,9,0,851.0,102.0,0.3,27.1,700.0,869.36,614.12
2018,7,12,9,15,874.5,98.5,0.3,27.4,743.5,910.06,636.49
2018,7,12,9,30,898.0,95.0,0.3,27.7,787.0,949.04,657.43
2018,7,12,9,45,903.5,98.5,0.3,28.05,821.0,976.51,671.13
2018,7,12,10,0,909.0,102.0,0.3,28.4,855.0,1000.89,683.08
2018,7,12,10,15,914.5,103.0,0.3,28.65,883.0,1019.36,691.85
2018,7,12,10,30,920.0,104.0,0.3,28.9,911.0,1034.53,698.82
2018,7,12,10,45,923.5,105.5,0.3,29.15,933.0,1044.83,703.09
2018,7,12,11,0,927.0,107.0,0.3,29.4,955.0,1051.62,705.5
2018,7,12,11,15,929.0,107.5,0.3,29.5,969.5,1052.33,705.01
2018,7,12,11,30,931.0,108.0,0.3,29.6,984.0,1049.49,702.69
2018,7,12,11,45,931.0,109.5,0.35,29.75,991.5,1042.16,698.99
2018,7,12,12,0,931.0,111.0,0.4,29.9,999.0,1031.35,693.45
2018,7,12,12,15,931.0,110.5,0.4,29.85,999.5,1015.17,684.31
2018,7,12,12,30,931.0,110.0,0.4,29.8,1000.0,995.71,673.39
2018,7,12,12,45,819.5,183.0,0.4,29.8,962.5,947.16,645.23
2018,7,12,13,0,708.0,256.0,0.4,29.8,925.0,896.67,615.62
2018,7,12,13,15,609.0,310.0,0.45,29.6,879.5,835.76,578.0
2018,7,12,13,30,510.0,364.0,0.5,29.4,834.0,779.71,542.62
2018,7,12,13,45,507.5,352.0,0.5,29.25,811.0,743.58,521.0
2018,7,12,14,0,505.0,340.0,0.5,29.1,788.0,706.4,498.06
2018,7,12,14,15,570.0,298.0,0.5,28.8,789.0,690.22,489.9
2018,7,12,14,30,635.0,256.0,0.5,28.5,790.0,667.42,476.61
2018,7,12,14,45,664.5,227.5,0.5,28.2,766.5,627.86,451.1
2018,7,12,15,0,694.0,199.0,0.5,27.9,743.0,584.43,422.19
2018,7,12,15,15,659.0,198.0,0.5,27.9,694.0,526.84,381.47
2018,7,12,15,30,624.0,197.0,0.5,27.9,645.0,471.74,341.57
2018,7,12,15,45,626.0,179.5,0.5,27.1,606.0,421.08,304.62
2018,7,12,16,0,628.0,162.0,0.5,26.3,567.0,369.67,265.52
2018,7,12,16,15,678.0,135.0,0.45,25.8,542.5,324.97,228.33
2018,7,12,16,30,728.0,108.0,0.4,25.3,518.0,274.75,185.3
