Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,16,45,714.5,100.5,0.4,24.85,472.5,221.85,141.69
2018,7,12,17,0,701.0,93.0,0.4,24.4,427.0,170.37,100.64
2018,7,12,17,15,670.5,87.5,0.35,23.9,378.0,120.51,65.82
2018,7,12,17,30,640.0,82.0,0.3,23.4,329.0,74.3,42.54
2018,7,12,17,45,609.0,75.0,0.3,22.85,283.0,50.49,38.13
2018,7,12,18,0,578.0,68.0,0.3,22.3,237.0,47.45,35.68
2018,7,12,18,15,517.0,61.0,0.3,21.7,190.5,44.12,32.82
2018,7,12,18,30,456.0,54.0,0.3,21.1,144.0,40.63,29.66
2018,7,12,18,45,367.0,44.5,0.3,20.55,104.0,34.62,24.1
2018,7,12,19,0,278.0,35.0,0.3,20.0,64.0,28.31,17.79
2018,7,12,19,15,168.5,22.5,0.3,19.75,37.5,17.81,1.8
2018,7,12,19,30,59.0,10.0,0.3,19.5,11.0,9.53,0.0
2018,7,12,19,45,29.5,5.0,0.3,19.25,5.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,13,4,45,1.5,0.5,0.45,17.25,0.5,0.0,0.0
2018,7,13,5,0,3.0,1.0,0.4,17.4,1.0,0.95,0.0
2018,7,13,5,15,1.5,6.5,0.35,18.05,6.5,6.45,0.0
2018,7,13,5,30,0.0,12.0,0.3,18.7,12.0,11.12,2.48
2018,7,13,5,45,0.0,18.0,0.25,19.35,18.0,16.68,8.01
2018,7,13,6,0,0.0,24.0,0.2,20.0,24.0,22.26,12.91
2018,7,13,6,15,0.0,27.5,0.2,20.55,27.5,25.51,15.77
2018,7,13,6,30,0.0,31.0,0.2,21.1,31.0,28.76,18.53
2018,7,13,6,45,1.0,45.0,0.2,21.7,45.5,42.3,29.76
2018,7,13,7,0,2.0,59.0,0.2,22.3,60.0,55.96,40.88
2018,7,13,7,15,1.0,64.5,0.2,22.75,65.0,60.59,44.41
2018,7,13,7,30,0.0,70.0,0.2,23.2,70.0,65.14,47.82
2018,7,13,7,45,0.0,54.0,0.2,23.65,54.0,50.22,35.47
2018,7,13,8,0,0.0,38.0,0.2,24.1,38.0,35.33,23.23
2018,7,13,8,15,7.0,94.0,0.2,24.45,98.5,93.12,69.62
2018,7,13,8,30,14.0,150.0,0.2,24.8,159.0,153.53,116.35
2018,7,13,8,45,10.0,163.5,0.2,25.15,170.0,163.66,123.13
2018,7,13,9,0,6.0,177.0,0.2,25.5,181.0,173.5,129.88
2018,7,13,9,15,3.5,144.0,0.2,25.85,146.5,138.94,103.05
2018,7,13,9,30,1.0,111.0,0.2,26.2,112.0,104.91,76.7
2018,7,13,9,45,3.0,131.5,0.2,26.5,134.0,126.5,93.2
2018,7,13,10,0,5.0,152.0,0.2,26.8,156.0,148.2,109.35
2018,7,13,10,15,3.5,133.5,0.2,27.0,136.5,129.02,94.45
2018,7,13,10,30,2.0,115.0,0.2,27.2,117.0,109.93,79.79
2018,7,13,10,45,6.5,165.5,0.25,27.35,171.5,162.74,119.78
2018,7,13,11,0,11.0,216.0,0.3,27.5,226.0,215.88,158.85
2018,7,13,11,15,14.0,239.0,0.3,27.65,252.0,240.95,176.67
2018,7,13,11,30,17.0,262.0,0.3,27.8,278.0,265.87,194.36
2018,7,13,11,45,25.5,300.0,0.3,27.9,324.0,318.67,231.87
2018,7,13,12,0,34.0,338.0,0.3,28.0,370.0,363.23,262.71
2018,7,13,12,15,44.0,360.5,0.3,28.05,402.5,393.01,283.12
2018,7,13,12,30,54.0,383.0,0.3,28.1,435.0,421.83,302.8
2018,7,13,12,45,125.0,412.0,0.3,28.15,530.5,518.8,370.02
2018,7,13,13,0,196.0,441.0,0.3,28.2,626.0,603.63,426.43
2018,7,13,13,15,186.5,368.0,0.3,28.15,542.0,516.38,368.74
2018,7,13,13,30,177.0,295.0,0.3,28.1,458.0,432.96,313.85
2018,7,13,13,45,131.0,335.0,0.3,28.05,454.0,422.01,305.54
2018,7,13,14,0,85.0,375.0,0.3,28.0,450.0,413.77,298.56
2018,7,13,14,15,76.5,372.5,0.3,27.9,438.5,399.19,288.62
2018,7,13,14,30,68.0,370.0,0.3,27.8,427.0,385.03,279.01
2018,7,13,14,45,59.5,343.0,0.3,27.65,391.5,349.81,254.77
2018,7,13,15,0,51.0,316.0,0.3,27.5,356.0,315.72,231.18
2018,7,13,15,15,111.0,312.5,0.3,27.5,394.0,337.29,247.54
2018,7,13,15,30,171.0,309.0,0.3,27.5,432.0,353.79,259.09
2018,7,13,15,45,346.5,253.0,0.35,27.1,482.5,366.28,267.28
2018,7,13,16,0,522.0,197.0,0.4,26.7,533.0,359.74,259.16
2018,7,13,16,15,595.5,158.5,0.4,26.45,514.5,318.54,224.6
2018,7,13,16,30,669.0,120.0,0.4,26.2,496.0,269.07,182.18
2018,7,13,16,45,682.0,103.5,0.45,25.95,457.0,217.47,139.07
2018,7,13,17,0,695.0,87.0,0.5,25.7,418.0,164.57,95.99
2018,7,13,17,15,665.0,83.0,0.5,25.25,370.5,116.29,62.46
2018,7,13,17,30,635.0,79.0,0.5,24.8,323.0,71.57,40.38
2018,7,13,17,45,595.5,72.5,0.5,24.4,275.5,48.57,36.23
2018,7,13,18,0,556.0,66.0,0.5,24.0,228.0,45.83,34.01
2018,7,13,18,15,497.5,59.0,0.5,23.3,183.5,42.44,31.13
2018,7,13,18,30,439.0,52.0,0.5,22.6,139.0,38.88,27.93
2018,7,13,18,45,355.0,43.0,0.5,21.95,100.5,33.28,22.77
2018,7,13,19,0,271.0,34.0,0.5,21.3,62.0,27.4,16.85
2018,7,13,19,15,162.5,21.5,0.5,20.8,36.0,17.0,0.71
2018,7,13,19,30,54.0,9.0,0.5,20.3,10.0,8.58,0.0
2018,7,13,19,45,27.0,4.5,0.5,19.8,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.4,17.25,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.4,17.4,5.0,4.77,0.0
2018,7,14,5,15,141.5,16.5,0.4,18.05,26.5,39.44,0.0
2018,7,14,5,30,251.0,28.0,0.4,18.7,48.0,96.21,54.92
2018,7,14,5,45,346.0,36.5,0.4,19.35,85.0,148.38,103.61
2018,7,14,6,0,441.0,45.0,0.4,20.0,122.0,210.0,155.49
2018,7,14,6,15,505.0,52.0,0.35,20.75,166.5,268.08,204.48
2018,7,14,6,30,569.0,59.0,0.3,21.5,211.0,332.58,256.98
2018,7,14,6,45,614.0,64.0,0.3,22.25,259.0,391.35,303.5
2018,7,14,7,0,659.0,69.0,0.3,23.0,307.0,453.76,350.78
2018,7,14,7,15,691.0,72.5,0.3,23.55,355.5,508.46,390.8
2018,7,14,7,30,723.0,76.0,0.3,24.1,404.0,566.28,431.45
2018,7,14,7,45,747.0,80.0,0.3,24.65,452.5,620.38,467.85
2018,7,14,8,0,771.0,84.0,0.3,25.2,501.0,674.69,501.6
2018,7,14,8,15,789.5,86.5,0.3,25.65,547.0,722.87,530.51
2018,7,14,8,30,808.0,89.0,0.3,26.1,593.0,770.18,558.24
2018,7,14,8,45,822.0,91.5,0.3,26.55,636.0,806.59,578.39
2018,7,14,9,0,836.0,94.0,0.3,27.0,679.0,846.94,600.85
2018,7,14,9,15,847.5,95.0,0.3,27.3,717.5,881.42,619.58
2018,7,14,9,30,859.0,96.0,0.3,27.6,756.0,913.6,636.77
2018,7,14,9,45,868.0,97.5,0.3,27.9,790.0,941.46,651.2
2018,7,14,10,0,877.0,99.0,0.3,28.2,824.0,966.53,663.92
2018,7,14,10,15,883.5,100.0,0.3,28.35,852.0,985.62,673.49
2018,7,14,10,30,890.0,101.0,0.3,28.5,880.0,1001.57,681.32
2018,7,14,10,45,895.0,102.0,0.35,28.7,902.5,1012.73,687.45
2018,7,14,11,0,900.0,103.0,0.4,28.9,925.0,1020.53,691.81
2018,7,14,11,15,888.0,114.0,0.4,28.9,936.0,1018.11,689.77
2018,7,14,11,30,876.0,125.0,0.4,28.9,947.0,1012.03,685.87
2018,7,14,11,45,894.0,114.5,0.4,28.9,960.0,1010.86,685.0
2018,7,14,12,0,912.0,104.0,0.4,28.9,973.0,1006.14,682.09
2018,7,14,12,15,912.0,104.5,0.4,28.8,974.0,991.34,673.68
2018,7,14,12,30,912.0,105.0,0.4,28.7,975.0,973.29,663.57
2018,7,14,12,45,911.0,104.5,0.4,28.6,968.5,950.19,650.51
2018,7,14,13,0,910.0,104.0,0.4,28.5,962.0,924.08,635.71
2018,7,14,13,15,908.0,103.0,0.45,28.35,949.0,893.72,619.4
2018,7,14,13,30,906.0,102.0,0.5,28.2,936.0,860.64,601.27
2018,7,14,13,45,902.0,101.5,0.5,28.05,916.0,823.83,579.68
2018,7,14,14,0,898.0,101.0,0.5,27.9,896.0,784.72,556.44
2018,7,14,14,15,892.5,100.0,0.5,27.7,869.5,741.93,530.65
2018,7,14,14,30,887.0,99.0,0.5,27.5,843.0,697.32,502.76
2018,7,14,14,45,880.0,97.0,0.55,27.3,810.5,649.23,471.05
2018,7,14,15,0,873.0,95.0,0.6,27.1,778.0,599.89,437.3
2018,7,14,15,15,862.5,93.0,0.6,27.1,740.0,547.63,399.43
2018,7,14,15,30,852.0,91.0,0.6,27.1,702.0,494.91,359.95
2018,7,14,15,45,839.5,89.0,0.6,26.5,660.5,441.09,319.07
2018,7,14,16,0,827.0,87.0,0.6,25.9,619.0,387.48,276.75
2018,7,14,16,15,811.0,84.5,0.6,25.5,573.5,332.76,232.07
2018,7,14,16,30,795.0,82.0,0.6,25.1,528.0,273.96,183.41
2018,7,14,16,45,773.5,78.5,0.65,24.75,480.0,219.32,138.06
2018,7,14,17,0,752.0,75.0,0.7,24.4,432.0,166.9,96.11
2018,7,14,17,15,723.0,71.5,0.7,23.85,383.0,116.23,60.67
2018,7,14,17,30,694.0,68.0,0.7,23.3,334.0,69.02,37.64
2018,7,14,17,45,654.5,63.5,0.7,22.8,285.5,46.17,34.43
2018,7,14,18,0,615.0,59.0,0.7,22.3,237.0,40.49,29.65
2018,7,14,18,15,557.0,53.0,0.65,21.7,191.0,37.65,27.2
2018,7,14,18,30,499.0,47.0,0.6,21.1,145.0,34.68,24.49
2018,7,14,18,45,411.5,39.5,0.6,20.5,105.0,30.22,20.3
2018,7,14,19,0,324.0,32.0,0.6,19.9,65.0,25.59,15.42
2018,7,14,19,15,197.5,20.5,0.6,19.45,37.5,16.73,0.0
2018,7,14,19,30,71.0,9.0,0.6,19.0,10.0,8.58,0.0
2018,7,14,19,45,35.5,4.5,0.6,18.55,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,4,45,18.5,3.0,0.5,15.9,2.5,0.0,0.0
2018,7,15,5,0,37.0,6.0,0.5,16.2,5.0,0.0,0.0
2018,7,15,5,15,161.5,16.5,0.45,16.85,27.5,42.62,0.0
2018,7,15,5,30,286.0,27.0,0.4,17.5,50.0,102.4,57.18
2018,7,15,5,45,387.5,35.0,0.4,18.15,88.5,158.07,110.31
2018,7,15,6,0,489.0,43.0,0.4,18.8,127.0,223.5,165.66
2018,7,15,6,15,555.0,49.0,0.4,19.45,173.5,283.78,217.06
2018,7,15,6,30,621.0,55.0,0.4,20.1,220.0,350.65,272.16
2018,7,15,6,45,666.5,59.0,0.35,20.75,269.5,409.82,319.24
2018,7,15,7,0,712.0,63.0,0.3,21.4,319.0,474.1,367.91
2018,7,15,7,15,744.5,66.0,0.3,22.1,369.5,532.63,410.52
2018,7,15,7,30,777.0,69.0,0.3,22.8,420.0,592.7,452.42
2018,7,15,7,45,800.5,72.0,0.3,23.5,470.0,647.73,488.56
2018,7,15,8,0,824.0,75.0,0.3,24.2,520.0,698.04,519.0
2018,7,15,8,15,842.5,77.0,0.3,24.65,567.5,747.48,548.59
2018,7,15,8,30,861.0,79.0,0.3,25.1,615.0,795.98,576.84
2018,7,15,8,45,875.5,80.5,0.3,25.5,659.5,839.25,601.26
2018,7,15,9,0,890.0,82.0,0.3,25.9,704.0,880.73,624.16
2018,7,15,9,15,897.5,85.5,0.3,26.15,743.5,916.05,643.28
2018,7,15,9,30,905.0,89.0,0.3,26.4,783.0,948.66,660.63
2018,7,15,9,45,910.0,93.0,0.3,26.6,817.5,976.56,675.16
2018,7,15,10,0,915.0,97.0,0.3,26.8,852.0,1001.31,687.79
2018,7,15,10,15,922.0,97.5,0.3,26.95,881.0,1020.97,697.58
2018,7,15,10,30,929.0,98.0,0.3,27.1,910.0,1037.34,705.55
2018,7,15,10,45,934.0,98.5,0.35,27.25,932.5,1048.31,711.67
2018,7,15,11,0,939.0,99.0,0.4,27.4,955.0,1055.77,715.96
2018,7,15,11,15,943.0,99.5,0.4,27.45,971.5,1058.65,716.85
2018,7,15,11,30,947.0,100.0,0.4,27.5,988.0,1057.92,715.83
2018,7,15,11,45,949.5,100.0,0.4,27.5,997.0,1051.57,711.87
2018,7,15,12,0,952.0,100.0,0.4,27.5,1006.0,1041.65,706.02
2018,7,15,12,15,949.0,102.0,0.4,27.45,1006.0,1024.88,696.47
2018,7,15,12,30,946.0,104.0,0.4,27.4,1006.0,1004.79,685.11
2018,7,15,12,45,941.0,107.0,0.45,27.35,999.0,980.63,672.53
2018,7,15,13,0,936.0,110.0,0.5,27.3,992.0,953.48,658.11
2018,7,15,13,15,934.5,108.5,0.5,27.2,978.5,922.25,640.21
2018,7,15,13,30,933.0,107.0,0.5,27.1,965.0,888.19,620.51
2018,7,15,13,45,929.5,106.0,0.55,27.0,944.5,850.29,599.19
2018,7,15,14,0,926.0,105.0,0.6,26.9,924.0,809.98,576.01
2018,7,15,14,15,920.5,104.0,0.6,26.75,897.0,765.97,549.39
2018,7,15,14,30,915.0,103.0,0.6,26.6,870.0,720.07,520.56
2018,7,15,14,45,908.0,101.0,0.6,26.4,837.0,670.62,487.29
2018,7,15,15,0,901.0,99.0,0.6,26.2,804.0,619.85,452.05
2018,7,15,15,15,891.0,97.0,0.6,26.2,765.0,566.37,413.38
2018,7,15,15,30,881.0,95.0,0.6,26.2,726.0,512.32,372.97
2018,7,15,15,45,869.0,92.5,0.6,25.75,683.0,456.65,330.55
2018,7,15,16,0,857.0,90.0,0.6,25.3,640.0,401.09,286.59
2018,7,15,16,15,842.0,86.5,0.65,24.95,593.5,344.08,240.27
2018,7,15,16,30,827.0,83.0,0.7,24.6,547.0,282.91,189.69
2018,7,15,16,45,806.0,80.0,0.7,24.3,498.0,226.91,142.91
2018,7,15,17,0,785.0,77.0,0.7,24.0,449.0,173.04,99.68
2018,7,15,17,15,756.0,73.5,0.7,23.5,398.5,120.41,62.91
2018,7,15,17,30,727.0,70.0,0.7,23.0,348.0,71.27,39.12
2018,7,15,17,45,686.5,65.0,0.7,22.5,297.5,47.59,35.7
2018,7,15,18,0,646.0,60.0,0.7,22.0,247.0,41.41,30.48
2018,7,15,18,15,586.5,54.0,0.7,21.3,199.0,38.6,28.07
2018,7,15,18,30,527.0,48.0,0.7,20.6,151.0,35.66,25.38
2018,7,15,18,45,433.0,40.5,0.65,19.9,109.0,31.23,21.2
2018,7,15,19,0,339.0,33.0,0.6,19.2,67.0,26.66,16.28
2018,7,15,19,15,204.5,21.0,0.6,18.7,38.5,17.31,0.0
2018,7,15,19,30,70.0,9.0,0.6,18.2,10.0,8.58,0.0
2018,7,15,19,45,35.0,4.5,0.6,17.7,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,16,4,45,18.0,3.0,0.6,15.3,2.5,0.0,0.0
2018,7,16,5,0,36.0,6.0,0.6,15.6,5.0,0.0,0.0
2018,7,16,5,15,164.0,16.5,0.55,16.5,27.5,42.87,0.0
2018,7,16,5,30,292.0,27.0,0.5,17.4,50.0,103.0,55.95
2018,7,16,5,45,398.5,35.0,0.45,18.3,89.5,160.77,111.82
2018,7,16,6,0,505.0,43.0,0.4,19.2,129.0,228.43,168.73
2018,7,16,6,15,572.5,49.0,0.35,20.0,176.5,290.15,220.96
2018,7,16,6,30,640.0,55.0,0.3,20.8,224.0,357.0,275.48
2018,7,16,6,45,685.5,59.0,0.3,21.6,274.5,418.78,324.37
2018,7,16,7,0,731.0,63.0,0.3,22.4,325.0,484.06,373.64
2018,7,16,7,15,763.0,66.5,0.3,23.05,376.5,543.84,416.95
2018,7,16,7,30,795.0,70.0,0.3,23.7,428.0,605.09,459.43
2018,7,16,7,45,819.0,72.5,0.3,24.3,478.5,660.75,495.85
2018,7,16,8,0,843.0,75.0,0.3,24.9,529.0,711.66,526.6
2018,7,16,8,15,860.5,77.5,0.3,25.35,577.0,761.72,556.3
2018,7,16,8,30,878.0,80.0,0.3,25.8,625.0,810.7,584.57
2018,7,16,8,45,892.5,81.5,0.3,26.2,670.0,854.6,609.13
2018,7,16,9,0,907.0,83.0,0.3,26.6,715.0,896.65,632.13
2018,7,16,9,15,917.0,85.0,0.3,26.95,755.5,933.07,651.46
2018,7,16,9,30,927.0,87.0,0.3,27.3,796.0,966.88,669.03
2018,7,16,9,45,935.0,88.0,0.3,27.65,831.0,994.85,682.99
2018,7,16,10,0,943.0,89.0,0.3,28.0,866.0,1019.77,695.14
2018,7,16,10,15,949.5,89.5,0.3,28.25,895.5,1039.44,704.51
2018,7,16,10,30,956.0,90.0,0.3,28.5,925.0,1055.72,712.02
2018,7,16,10,45,960.5,91.0,0.3,28.8,948.0,1067.03,716.63
2018,7,16,11,0,965.0,92.0,0.3,29.1,971.0,1074.71,719.34
2018,7,16,11,15,967.5,92.5,0.3,29.3,986.5,1076.16,718.94
2018,7,16,11,30,970.0,93.0,0.3,29.5,1002.0,1073.92,716.66
2018,7,16,11,45,971.5,93.5,0.3,29.7,1010.5,1067.0,711.89
2018,7,16,12,0,973.0,94.0,0.3,29.9,1019.0,1056.43,705.22
2018,7,16,12,15,971.0,95.0,0.3,29.95,1019.0,1039.37,695.42
2018,7,16,12,30,969.0,96.0,0.3,30.0,1019.0,1018.91,683.8
2018,7,16,12,45,965.0,98.0,0.35,30.05,1012.0,994.27,670.94
2018,7,16,13,0,961.0,100.0,0.4,30.1,1005.0,966.52,656.24
2018,7,16,13,15,958.0,99.5,0.4,30.05,990.5,934.28,638.0
2018,7,16,13,30,955.0,99.0,0.4,30.0,976.0,899.2,617.99
2018,7,16,13,45,951.0,98.0,0.4,29.9,955.0,860.15,595.52
2018,7,16,14,0,947.0,97.0,0.4,29.8,934.0,818.67,571.33
2018,7,16,14,15,941.5,96.0,0.4,29.6,906.5,773.83,544.95
2018,7,16,14,30,936.0,95.0,0.4,29.4,879.0,727.04,516.63
2018,7,16,14,45,928.5,94.0,0.45,29.2,845.5,677.24,484.48
2018,7,16,15,0,921.0,93.0,0.5,29.0,812.0,626.11,450.2
2018,7,16,15,15,911.0,91.0,0.5,29.0,772.5,571.64,411.43
2018,7,16,15,30,901.0,89.0,0.5,29.0,733.0,516.56,370.88
2018,7,16,15,45,888.5,87.0,0.5,28.45,689.5,460.05,328.57
2018,7,16,16,0,876.0,85.0,0.5,27.9,646.0,403.68,284.67
2018,7,16,16,15,860.0,82.0,0.5,27.6,598.5,345.73,237.92
2018,7,16,16,30,844.0,79.0,0.5,27.3,551.0,288.8,190.93
2018,7,16,16,45,823.0,76.0,0.5,26.95,501.5,226.67,140.19
2018,7,16,17,0,802.0,73.0,0.5,26.6,452.0,171.81,96.78
2018,7,16,17,15,773.5,69.5,0.5,26.05,401.0,118.23,59.85
2018,7,16,17,30,745.0,66.0,0.5,25.5,350.0,68.06,36.01
2018,7,16,17,45,705.0,61.5,0.5,24.95,299.0,44.78,32.91
2018,7,16,18,0,665.0,57.0,0.5,24.4,248.0,42.96,31.49
2018,7,16,18,15,606.5,51.5,0.5,23.5,200.0,36.66,26.12
2018,7,16,18,30,548.0,46.0,0.5,22.6,152.0,34.04,23.76
2018,7,16,18,45,455.5,38.5,0.5,21.75,109.5,29.52,19.55
2018,7,16,19,0,363.0,31.0,0.5,20.9,67.0,24.83,14.58
2018,7,16,19,15,221.5,20.0,0.5,20.35,38.5,16.41,0.0
2018,7,16,19,30,80.0,9.0,0.5,19.8,10.0,8.58,0.0
2018,7,16,19,45,40.0,4.5,0.55,19.3,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,4,45,17.5,2.5,1.05,16.8,2.0,0.0,0.0
2018,7,17,5,0,35.0,5.0,1.0,17.0,4.0,0.0,0.0
2018,7,17,5,15,169.0,15.5,0.85,17.9,26.5,42.56,0.0
2018,7,17,5,30,303.0,26.0,0.7,18.8,49.0,103.77,54.08
2018,7,17,5,45,408.0,34.0,0.6,19.75,88.5,161.98,111.68
2018,7,17,6,0,513.0,42.0,0.5,20.7,128.0,229.55,168.46
2018,7,17,6,15,580.0,47.5,0.45,21.45,175.5,290.88,220.4
2018,7,17,6,30,647.0,53.0,0.4,22.2,223.0,357.41,274.71
2018,7,17,6,45,692.0,58.0,0.4,22.95,274.0,420.39,324.51
2018,7,17,7,0,737.0,63.0,0.4,23.7,325.0,486.88,374.63
2018,7,17,7,15,769.0,66.0,0.35,24.4,376.5,546.41,417.11
2018,7,17,7,30,801.0,69.0,0.3,25.1,428.0,607.39,458.59
2018,7,17,7,45,824.5,71.5,0.3,25.8,478.5,663.01,494.53
2018,7,17,8,0,848.0,74.0,0.3,26.5,529.0,713.84,524.79
2018,7,17,8,15,865.5,76.0,0.3,27.0,577.0,763.57,553.95
2018,7,17,8,30,883.0,78.0,0.3,27.5,625.0,812.22,581.68
2018,7,17,8,45,897.0,80.0,0.3,27.95,670.5,856.5,606.17
2018,7,17,9,0,911.0,82.0,0.3,28.4,716.0,898.88,629.05
2018,7,17,9,15,919.5,84.5,0.3,28.9,756.0,934.67,647.43
2018,7,17,9,30,928.0,87.0,0.3,29.4,796.0,967.75,664.03
2018,7,17,9,45,934.0,89.5,0.3,29.85,831.0,995.55,677.48
2018,7,17,10,0,940.0,92.0,0.3,30.3,866.0,1020.18,689.06
2018,7,17,10,15,946.5,93.0,0.3,30.65,895.5,1040.36,698.35
2018,7,17,10,30,953.0,94.0,0.3,31.0,925.0,1057.15,705.77
2018,7,17,10,45,958.0,94.5,0.3,31.3,948.0,1068.39,710.27
2018,7,17,11,0,963.0,95.0,0.3,31.6,971.0,1076.02,712.9
2018,7,17,11,15,966.0,95.5,0.35,31.8,987.0,1077.97,713.97
2018,7,17,11,30,969.0,96.0,0.4,32.0,1003.0,1076.22,713.19
2018,7,17,11,45,970.0,96.5,0.4,32.2,1011.0,1068.78,708.14
2018,7,17,12,0,971.0,97.0,0.4,32.4,1019.0,1057.71,701.23
2018,7,17,12,15,968.5,99.0,0.4,32.45,1019.5,1041.17,691.79
2018,7,17,12,30,966.0,101.0,0.4,32.5,1020.0,1021.22,680.53
2018,7,17,12,45,960.5,103.5,0.4,32.55,1012.0,995.69,666.13
2018,7,17,13,0,955.0,106.0,0.4,32.6,1004.0,967.12,650.02
2018,7,17,13,15,952.5,105.5,0.4,32.55,990.5,935.41,632.3
2018,7,17,13,30,950.0,105.0,0.4,32.5,977.0,900.86,612.8
2018,7,17,13,45,946.0,103.5,0.45,32.4,955.5,861.44,591.28
2018,7,17,14,0,942.0,102.0,0.5,32.3,934.0,819.6,567.95
2018,7,17,14,15,936.0,101.5,0.5,32.1,906.5,774.99,541.87
2018,7,17,14,30,930.0,101.0,0.5,31.9,879.0,728.48,513.7
2018,7,17,14,45,922.0,99.0,0.5,31.7,844.5,677.64,480.44
2018,7,17,15,0,914.0,97.0,0.5,31.5,810.0,625.54,445.27
2018,7,17,15,15,903.5,95.5,0.5,31.5,771.0,571.52,407.2
2018,7,17,15,30,893.0,94.0,0.5,31.5,732.0,516.93,367.4
2018,7,17,15,45,880.0,91.5,0.55,30.9,688.0,460.1,325.76
2018,7,17,16,0,867.0,89.0,0.6,30.3,644.0,403.47,282.44
2018,7,17,16,15,850.0,86.5,0.6,29.85,596.5,346.03,236.58
2018,7,17,16,30,833.0,84.0,0.6,29.4,549.0,284.65,186.84
2018,7,17,16,45,811.0,81.0,0.65,28.95,499.5,228.0,140.74
2018,7,17,17,0,789.0,78.0,0.7,28.5,450.0,173.6,98.12
2018,7,17,17,15,759.0,74.0,0.7,27.8,398.5,120.16,61.64
2018,7,17,17,30,729.0,70.0,0.7,27.1,347.0,70.33,38.19
2018,7,17,17,45,688.0,65.0,0.7,26.4,296.0,47.73,35.2
2018,7,17,18,0,647.0,60.0,0.7,25.7,245.0,41.54,30.08
2018,7,17,18,15,586.0,54.0,0.7,24.8,197.0,38.73,27.72
2018,7,17,18,30,525.0,48.0,0.7,23.9,149.0,35.81,25.1
2018,7,17,18,45,431.0,40.0,0.7,23.05,107.0,30.93,20.59
2018,7,17,19,0,337.0,32.0,0.7,22.2,65.0,25.87,15.22
2018,7,17,19,15,203.0,20.5,0.7,21.6,37.5,16.99,0.0
2018,7,17,19,30,69.0,9.0,0.7,21.0,10.0,8.58,0.0
2018,7,17,19,45,34.5,4.5,0.7,20.45,5.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,18,4,45,9.5,1.0,0.8,18.65,1.0,0.0,0.0
2018,7,18,5,0,19.0,2.0,0.8,18.9,2.0,0.0,0.0
2018,7,18,5,15,146.0,14.0,0.75,19.85,24.0,37.19,0.0
2018,7,18,5,30,273.0,26.0,0.7,20.8,46.0,96.44,47.81
2018,7,18,5,45,379.0,35.0,0.6,21.75,85.0,154.66,105.66
2018,7,18,6,0,485.0,44.0,0.5,22.7,124.0,222.01,161.71
2018,7,18,6,15,553.0,50.0,0.45,23.4,170.5,282.84,212.8
2018,7,18,6,30,621.0,56.0,0.4,24.1,217.0,350.47,267.54
2018,7,18,6,45,667.0,60.5,0.4,24.8,267.5,410.32,314.77
2018,7,18,7,0,713.0,65.0,0.4,25.5,318.0,475.56,363.87
2018,7,18,7,15,745.5,69.0,0.4,26.2,369.0,535.43,406.92
2018,7,18,7,30,778.0,73.0,0.4,26.9,420.0,596.84,449.18
2018,7,18,7,45,802.0,75.5,0.35,27.6,470.0,651.83,484.35
2018,7,18,8,0,826.0,78.0,0.3,28.3,520.0,706.89,516.72
2018,7,18,8,15,843.5,80.5,0.3,28.95,567.5,751.47,542.04
2018,7,18,8,30,861.0,83.0,0.3,29.6,615.0,799.87,569.29
2018,7,18,8,45,874.5,85.0,0.25,30.2,659.5,842.98,591.75
2018,7,18,9,0,888.0,87.0,0.2,30.8,704.0,884.22,612.58
2018,7,18,9,15,895.5,90.5,0.2,31.2,743.5,919.56,630.83
2018,7,18,9,30,903.0,94.0,0.2,31.6,783.0,952.21,647.32
2018,7,18,9,45,907.0,98.0,0.2,32.0,817.0,979.18,660.35
2018,7,18,10,0,911.0,102.0,0.2,32.4,851.0,1002.97,671.53
2018,7,18,10,15,917.5,103.0,0.25,32.55,880.0,1022.67,682.11
2018,7,18,10,30,924.0,104.0,0.3,32.7,909.0,1039.07,690.98
2018,7,18,10,45,915.5,113.0,0.3,32.8,927.5,1045.46,693.33
2018,7,18,11,0,907.0,122.0,0.3,32.9,946.0,1048.0,693.76
2018,7,18,11,15,861.5,154.5,0.3,32.9,948.0,1033.09,684.76
2018,7,18,11,30,816.0,187.0,0.3,32.9,950.0,1024.69,679.81
2018,7,18,11,45,780.0,212.5,0.35,32.9,947.0,1005.12,669.59
2018,7,18,12,0,744.0,238.0,0.4,32.9,944.0,989.95,662.07
2018,7,18,12,15,784.5,212.0,0.4,32.75,957.0,982.36,658.23
2018,7,18,12,30,825.0,186.0,0.4,32.6,970.0,978.0,656.24
2018,7,18,12,45,734.5,243.0,0.4,32.45,937.5,932.77,630.35
2018,7,18,13,0,644.0,300.0,0.4,32.3,905.0,882.12,599.22
2018,7,18,13,15,721.5,245.5,0.4,32.15,914.5,875.43,598.47
2018,7,18,13,30,799.0,191.0,0.4,32.0,924.0,859.21,589.86
2018,7,18,13,45,850.5,155.5,0.45,31.8,920.0,836.34,578.01
2018,7,18,14,0,902.0,120.0,0.5,31.6,916.0,805.76,561.34
2018,7,18,14,15,892.0,120.5,0.5,31.45,887.0,760.62,534.45
2018,7,18,14,30,882.0,121.0,0.5,31.3,858.0,714.0,505.19
2018,7,18,14,45,889.5,111.5,0.5,31.15,829.5,668.29,475.24
2018,7,18,15,0,897.0,102.0,0.5,31.0,801.0,619.98,442.49
2018,7,18,15,15,886.5,100.0,0.5,31.0,762.0,566.27,404.51
2018,7,18,15,30,876.0,98.0,0.5,31.0,723.0,512.04,364.88
2018,7,18,15,45,864.5,94.5,0.5,30.6,679.5,455.8,322.97
2018,7,18,16,0,853.0,91.0,0.5,30.2,636.0,399.64,279.51
2018,7,18,16,15,833.5,88.5,0.5,29.85,588.0,337.46,230.37
2018,7,18,16,30,814.0,86.0,0.5,29.5,540.0,281.01,184.37
2018,7,18,16,45,797.5,81.5,0.5,29.2,492.0,225.23,138.74
2018,7,18,17,0,781.0,77.0,0.5,28.9,444.0,171.11,96.21
2018,7,18,17,15,747.0,73.5,0.55,28.25,392.0,118.17,60.47
2018,7,18,17,30,713.0,70.0,0.6,27.6,340.0,69.3,37.88
2018,7,18,17,45,661.5,64.5,0.6,26.9,286.5,42.99,31.1
2018,7,18,18,0,610.0,59.0,0.6,26.2,233.0,40.72,29.32
2018,7,18,18,15,543.0,54.0,0.6,25.2,186.0,38.71,27.65
2018,7,18,18,30,476.0,49.0,0.6,24.2,139.0,36.68,25.8
2018,7,18,18,45,381.0,40.0,0.6,23.2,99.0,30.96,20.57
2018,7,18,19,0,286.0,31.0,0.6,22.2,59.0,24.95,14.38
2018,7,18,19,15,170.5,19.5,0.6,21.7,33.5,16.06,0.0
2018,7,18,19,30,55.0,8.0,0.6,21.2,8.0,7.63,0.0
2018,7,18,19,45,27.5,4.0,0.6,20.7,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.55,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,19,4,45,9.0,1.0,1.15,19.5,1.0,0.0,0.0
2018,7,19,5,0,18.0,2.0,1.1,19.7,2.0,0.0,0.0
2018,7,19,5,15,139.5,14.5,1.0,20.4,23.5,36.46,0.0
2018,7,19,5,30,261.0,27.0,0.9,21.1,45.0,93.95,44.31
2018,7,19,5,45,364.5,35.5,0.75,21.85,83.0,150.83,102.84
2018,7,19,6,0,468.0,44.0,0.6,22.6,121.0,215.98,157.42
2018,7,19,6,15,536.0,51.5,0.5,23.25,168.0,277.54,209.1
2018,7,19,6,30,604.0,59.0,0.4,23.9,215.0,345.99,264.39
2018,7,19,6,45,650.5,64.5,0.3,24.55,265.5,407.99,312.62
2018,7,19,7,0,697.0,70.0,0.2,25.2,316.0,473.76,361.19
2018,7,19,7,15,729.5,74.5,0.2,25.7,367.0,531.72,402.96
2018,7,19,7,30,762.0,79.0,0.2,26.2,418.0,593.04,445.33
2018,7,19,7,45,786.0,83.0,0.2,26.65,468.5,649.14,482.48
2018,7,19,8,0,810.0,87.0,0.2,27.1,519.0,705.34,516.85
2018,7,19,8,15,828.5,90.0,0.2,27.5,567.0,755.91,546.62
2018,7,19,8,30,847.0,93.0,0.2,27.9,615.0,805.5,575.1
2018,7,19,8,45,860.5,96.5,0.2,28.3,660.0,843.99,596.01
2018,7,19,9,0,874.0,100.0,0.2,28.7,705.0,886.42,619.14
2018,7,19,9,15,886.0,101.0,0.2,29.0,745.5,922.6,638.28
2018,7,19,9,30,898.0,102.0,0.2,29.3,786.0,956.38,655.82
2018,7,19,9,45,908.0,103.0,0.2,29.6,821.5,985.64,670.55
2018,7,19,10,0,918.0,104.0,0.2,29.9,857.0,1011.99,683.54
2018,7,19,10,15,924.0,105.5,0.2,30.1,886.5,1031.85,693.04
2018,7,19,10,30,930.0,107.0,0.2,30.3,916.0,1048.37,700.75
2018,7,19,10,45,934.0,108.5,0.2,30.5,938.5,1059.42,705.45
2018,7,19,11,0,938.0,110.0,0.2,30.7,961.0,1066.91,708.31
2018,7,19,11,15,941.5,109.5,0.25,30.85,976.5,1068.21,709.06
2018,7,19,11,30,945.0,109.0,0.3,31.0,992.0,1065.91,708.05
2018,7,19,11,45,947.0,109.5,0.3,31.1,1001.0,1059.53,703.89
2018,7,19,12,0,949.0,110.0,0.3,31.2,1010.0,1049.57,697.87
2018,7,19,12,15,949.5,110.0,0.3,31.25,1011.0,1034.13,689.0
2018,7,19,12,30,950.0,110.0,0.3,31.3,1012.0,1015.28,678.33
2018,7,19,12,45,950.0,109.0,0.35,31.35,1006.0,991.66,666.08
2018,7,19,13,0,950.0,108.0,0.4,31.4,1000.0,964.85,651.97
2018,7,19,13,15,947.5,108.0,0.4,31.3,986.5,933.7,634.58
2018,7,19,13,30,945.0,108.0,0.4,31.2,973.0,899.71,615.42
2018,7,19,13,45,941.5,106.5,0.4,31.15,952.0,860.78,593.01
2018,7,19,14,0,938.0,105.0,0.4,31.1,931.0,819.41,568.9
2018,7,19,14,15,933.0,103.5,0.45,30.9,904.0,774.66,543.54
2018,7,19,14,30,928.0,102.0,0.5,30.7,877.0,727.94,515.85
2018,7,19,14,45,921.0,100.5,0.5,30.5,843.5,678.18,483.12
2018,7,19,15,0,914.0,99.0,0.5,30.3,810.0,627.05,448.39
2018,7,19,15,15,903.5,97.0,0.5,30.3,770.5,572.46,409.76
2018,7,19,15,30,893.0,95.0,0.5,30.3,731.0,517.32,369.41
2018,7,19,15,45,880.0,92.5,0.55,29.75,687.0,460.37,327.42
2018,7,19,16,0,867.0,90.0,0.6,29.2,643.0,403.63,283.73
2018,7,19,16,15,850.5,87.5,0.6,28.8,596.0,346.22,237.62
2018,7,19,16,30,834.0,85.0,0.6,28.4,549.0,284.88,187.64
2018,7,19,16,45,813.0,81.5,0.6,27.95,499.0,227.85,140.97
2018,7,19,17,0,792.0,78.0,0.6,27.5,449.0,172.97,97.84
2018,7,19,17,15,761.5,74.0,0.6,26.85,397.5,119.24,61.27
2018,7,19,17,30,731.0,70.0,0.6,26.2,346.0,69.18,38.08
2018,7,19,17,45,688.5,65.5,0.6,25.55,295.0,48.31,35.83
2018,7,19,18,0,646.0,61.0,0.6,24.9,244.0,42.47,30.99
2018,7,19,18,15,585.0,54.5,0.6,23.95,195.5,39.3,28.31
2018,7,19,18,30,524.0,48.0,0.6,23.0,147.0,35.98,25.33
2018,7,19,18,45,428.5,39.5,0.6,22.0,105.0,30.65,20.41
2018,7,19,19,0,333.0,31.0,0.6,21.0,63.0,25.1,14.47
2018,7,19,19,15,200.5,19.5,0.6,20.4,36.0,16.17,0.0
2018,7,19,19,30,68.0,8.0,0.6,19.8,9.0,7.63,0.0
2018,7,19,19,45,34.0,4.0,0.55,19.25,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.0,0.7,16.2,1.0,0.0,0.0
2018,7,20,5,0,12.0,2.0,0.7,16.4,2.0,0.0,0.0
2018,7,20,5,15,109.5,14.5,0.6,17.0,21.5,31.49,0.0
2018,7,20,5,30,207.0,27.0,0.5,17.6,41.0,81.85,36.77
2018,7,20,5,45,308.0,38.0,0.4,18.25,78.0,137.43,94.97
2018,7,20,6,0,409.0,49.0,0.3,18.9,115.0,201.28,148.74
2018,7,20,6,15,479.0,57.5,0.25,19.6,161.0,261.67,199.62
2018,7,20,6,30,549.0,66.0,0.2,20.3,207.0,329.15,254.61
2018,7,20,6,45,598.0,72.5,0.2,21.05,256.5,390.79,303.45
2018,7,20,7,0,647.0,79.0,0.2,21.8,306.0,456.51,353.27
2018,7,20,7,15,682.0,84.5,0.2,22.35,356.5,516.46,397.04
2018,7,20,7,30,717.0,90.0,0.2,22.9,407.0,578.35,440.4
2018,7,20,7,45,740.0,94.5,0.25,23.45,455.5,632.37,477.16
2018,7,20,8,0,763.0,99.0,0.3,24.0,504.0,684.19,510.59
2018,7,20,8,15,782.0,103.0,0.3,24.4,551.5,734.48,541.05
2018,7,20,8,30,801.0,107.0,0.3,24.8,599.0,783.94,570.22
2018,7,20,8,45,770.5,127.0,0.3,25.2,629.0,808.03,582.53
2018,7,20,9,0,740.0,147.0,0.3,25.6,659.0,831.55,594.74
2018,7,20,9,15,714.0,169.0,0.35,25.85,686.5,853.15,606.94
2018,7,20,9,30,688.0,191.0,0.4,26.1,714.0,870.3,616.44
2018,7,20,9,45,745.5,174.5,0.4,26.35,765.0,921.39,645.98
2018,7,20,10,0,803.0,158.0,0.4,26.6,816.0,966.88,671.08
2018,7,20,10,15,720.0,211.0,0.4,26.75,816.5,957.81,663.54
2018,7,20,10,30,637.0,264.0,0.4,26.9,817.0,936.22,648.58
2018,7,20,10,45,576.5,308.0,0.4,27.05,818.5,921.03,636.66
2018,7,20,11,0,516.0,352.0,0.4,27.2,820.0,904.95,624.1
2018,7,20,11,15,512.5,363.0,0.4,27.25,834.5,909.47,626.19
2018,7,20,11,30,509.0,374.0,0.4,27.3,849.0,911.51,626.55
2018,7,20,11,45,513.0,375.5,0.4,27.35,858.0,909.15,624.73
2018,7,20,12,0,517.0,377.0,0.4,27.4,867.0,904.4,621.59
2018,7,20,12,15,558.0,351.0,0.4,27.35,880.0,906.17,624.01
2018,7,20,12,30,599.0,325.0,0.4,27.3,893.0,904.56,624.3
2018,7,20,12,45,678.0,273.5,0.45,27.3,912.5,910.24,631.09
2018,7,20,13,0,757.0,222.0,0.5,27.3,932.0,910.24,633.12
2018,7,20,13,15,729.5,234.5,0.5,27.15,910.5,872.35,610.54
2018,7,20,13,30,702.0,247.0,0.5,27.0,889.0,833.44,586.48
2018,7,20,13,45,779.0,194.0,0.5,26.9,891.5,815.05,577.32
2018,7,20,14,0,856.0,141.0,0.5,26.8,894.0,789.73,562.32
2018,7,20,14,15,853.0,136.0,0.5,26.55,867.0,746.36,536.01
2018,7,20,14,30,850.0,131.0,0.5,26.3,840.0,701.08,506.67
2018,7,20,14,45,840.0,129.5,0.5,26.1,806.5,652.3,473.85
2018,7,20,15,0,830.0,128.0,0.5,25.9,773.0,602.32,439.2
2018,7,20,15,15,818.0,125.0,0.5,25.9,734.0,549.28,401.0
2018,7,20,15,30,806.0,122.0,0.5,25.9,695.0,496.07,361.4
2018,7,20,15,45,788.5,119.5,0.5,25.3,651.5,441.02,319.93
2018,7,20,16,0,771.0,117.0,0.5,24.7,608.0,386.87,277.58
2018,7,20,16,15,748.5,113.5,0.5,24.35,560.5,331.43,232.82
2018,7,20,16,30,726.0,110.0,0.5,24.0,513.0,273.67,185.53
2018,7,20,16,45,699.0,105.5,0.5,23.65,464.0,220.21,141.71
2018,7,20,17,0,672.0,101.0,0.5,23.3,415.0,169.67,101.93
2018,7,20,17,15,636.0,95.5,0.5,22.85,365.0,120.69,68.33
2018,7,20,17,30,600.0,90.0,0.5,22.4,315.0,76.07,46.93
2018,7,20,17,45,552.0,83.0,0.5,21.95,266.5,57.39,44.24
2018,7,20,18,0,504.0,76.0,0.5,21.5,218.0,54.65,42.02
2018,7,20,18,15,440.0,67.0,0.5,20.9,173.0,49.94,37.92
2018,7,20,18,30,376.0,58.0,0.5,20.3,128.0,43.73,32.32
2018,7,20,18,45,289.0,45.5,0.5,19.75,90.0,34.97,24.29
2018,7,20,19,0,202.0,33.0,0.5,19.2,52.0,25.85,15.07
2018,7,20,19,15,116.5,20.0,0.45,18.8,29.5,15.92,0.0
2018,7,20,19,30,31.0,7.0,0.4,18.4,7.0,6.67,0.0
2018,7,20,19,45,15.5,3.5,0.4,18.05,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.25,15.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.15,15.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.1,15.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.15,15.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.2,16.1,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.2,16.2,2.0,0.0,0.0
2018,7,21,5,15,87.0,13.5,0.2,16.8,19.0,26.82,0.0
2018,7,21,5,30,165.0,25.0,0.2,17.4,36.0,69.97,28.6
2018,7,21,5,45,257.5,36.5,0.2,18.0,70.0,121.05,83.34
2018,7,21,6,0,350.0,48.0,0.2,18.6,104.0,180.51,133.54
2018,7,21,6,15,418.5,57.0,0.2,19.15,147.0,237.5,181.77
2018,7,21,6,30,487.0,66.0,0.2,19.7,190.0,301.53,234.53
2018,7,21,6,45,536.0,73.5,0.25,20.3,237.5,360.99,282.45
2018,7,21,7,0,585.0,81.0,0.3,20.9,285.0,424.65,331.85
2018,7,21,7,15,620.0,86.5,0.3,21.35,333.0,481.56,374.25
2018,7,21,7,30,655.0,92.0,0.3,21.8,381.0,540.52,416.53
2018,7,21,7,45,681.5,97.0,0.3,22.2,429.0,594.75,453.94
2018,7,21,8,0,708.0,102.0,0.3,22.6,477.0,649.57,490.24
2018,7,21,8,15,728.0,105.5,0.3,23.05,522.5,695.34,518.19
2018,7,21,8,30,748.0,109.0,0.3,23.5,568.0,743.05,546.88
2018,7,21,8,45,763.0,112.5,0.3,23.95,610.5,785.61,571.54
2018,7,21,9,0,778.0,116.0,0.3,24.4,653.0,826.66,594.81
2018,7,21,9,15,787.5,119.5,0.35,24.75,690.5,860.95,614.6
2018,7,21,9,30,797.0,123.0,0.4,25.1,728.0,892.94,632.92
2018,7,21,9,45,802.5,127.5,0.4,25.45,760.5,919.75,646.95
2018,7,21,10,0,808.0,132.0,0.4,25.8,793.0,943.73,659.23
2018,7,21,10,15,815.0,133.5,0.4,26.05,820.5,962.96,668.88
2018,7,21,10,30,822.0,135.0,0.4,26.3,848.0,970.36,671.53
2018,7,21,10,45,827.5,136.5,0.4,26.55,870.0,981.91,676.93
2018,7,21,11,0,833.0,138.0,0.4,26.8,892.0,990.29,680.46
2018,7,21,11,15,836.0,139.0,0.4,26.95,907.0,992.41,680.68
2018,7,21,11,30,839.0,140.0,0.4,27.1,922.0,991.29,679.18
2018,7,21,11,45,749.0,195.5,0.45,27.2,898.0,958.22,660.05
2018,7,21,12,0,659.0,251.0,0.5,27.3,874.0,920.1,638.16
2018,7,21,12,15,675.5,241.5,0.5,27.3,881.0,912.91,634.28
2018,7,21,12,30,692.0,232.0,0.5,27.3,888.0,902.67,628.16
2018,7,21,12,45,781.0,176.0,0.5,27.3,911.5,906.86,630.98
2018,7,21,13,0,870.0,120.0,0.5,27.3,935.0,904.56,629.74
2018,7,21,13,15,825.5,146.0,0.5,27.2,910.5,863.36,604.97
2018,7,21,13,30,781.0,172.0,0.5,27.1,886.0,826.65,583.3
2018,7,21,13,45,807.5,150.5,0.5,27.0,874.0,797.31,566.0
2018,7,21,14,0,834.0,129.0,0.5,26.9,862.0,762.03,544.67
2018,7,21,14,15,842.5,118.5,0.5,26.7,839.5,722.9,520.87
2018,7,21,14,30,851.0,108.0,0.5,26.5,817.0,680.94,493.96
2018,7,21,14,45,844.5,106.0,0.5,26.35,785.5,634.47,462.33
2018,7,21,15,0,838.0,104.0,0.5,26.2,754.0,586.75,428.88
2018,7,21,15,15,827.5,101.5,0.5,26.2,716.5,535.41,391.57
2018,7,21,15,30,817.0,99.0,0.5,26.2,679.0,483.66,352.72
2018,7,21,15,45,804.5,96.0,0.5,25.65,637.5,430.43,312.17
2018,7,21,16,0,792.0,93.0,0.5,25.1,596.0,373.31,267.29
2018,7,21,16,15,777.0,89.5,0.5,24.75,551.5,319.17,222.96
2018,7,21,16,30,762.0,86.0,0.5,24.4,507.0,266.1,178.53
2018,7,21,16,45,740.5,82.0,0.5,24.1,460.0,212.6,134.05
2018,7,21,17,0,719.0,78.0,0.5,23.8,413.0,161.35,93.27
2018,7,21,17,15,689.0,74.0,0.5,23.35,364.5,111.83,59.25
2018,7,21,17,30,659.0,70.0,0.5,22.9,316.0,61.52,34.39
2018,7,21,17,45,618.0,65.0,0.5,22.5,268.5,43.45,32.15
2018,7,21,18,0,577.0,60.0,0.5,22.1,221.0,41.66,30.69
2018,7,21,18,15,516.5,53.5,0.5,21.5,176.0,38.49,27.92
2018,7,21,18,30,456.0,47.0,0.5,20.9,131.0,35.17,24.86
2018,7,21,18,45,366.5,38.0,0.45,20.35,92.5,29.39,19.46
2018,7,21,19,0,277.0,29.0,0.4,19.8,54.0,23.32,12.86
2018,7,21,19,15,159.0,17.5,0.4,19.45,30.0,14.35,0.0
2018,7,21,19,30,41.0,6.0,0.4,19.1,6.0,5.72,0.0
2018,7,21,19,45,20.5,3.0,0.4,18.7,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.35,17.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.3,17.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,0.2,16.65,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,0.2,16.8,2.0,0.0,0.0
2018,7,22,5,15,90.0,13.5,0.2,17.15,19.0,27.21,0.0
2018,7,22,5,30,171.0,25.0,0.2,17.5,36.0,70.86,25.96
2018,7,22,5,45,268.0,36.5,0.2,17.8,70.5,123.86,84.96
2018,7,22,6,0,365.0,48.0,0.2,18.1,105.0,185.13,136.94
2018,7,22,6,15,437.0,55.5,0.2,18.65,148.0,242.71,185.81
2018,7,22,6,30,509.0,63.0,0.2,19.2,191.0,307.59,239.42
2018,7,22,6,45,562.0,68.5,0.2,19.7,239.0,367.87,288.0
2018,7,22,7,0,615.0,74.0,0.2,20.2,287.0,432.7,338.15
2018,7,22,7,15,652.5,78.0,0.2,20.9,336.0,490.77,381.04
2018,7,22,7,30,690.0,82.0,0.2,21.6,385.0,551.08,423.8
2018,7,22,7,45,720.0,84.5,0.2,22.35,434.0,604.54,460.01
2018,7,22,8,0,750.0,87.0,0.2,23.1,483.0,660.68,495.56
2018,7,22,8,15,771.5,89.5,0.2,23.6,530.0,710.67,525.88
2018,7,22,8,30,793.0,92.0,0.2,24.1,577.0,760.07,555.12
2018,7,22,8,45,792.5,101.0,0.25,24.6,616.0,797.46,576.74
2018,7,22,9,0,792.0,110.0,0.3,25.1,655.0,832.15,596.56
2018,7,22,9,15,781.5,124.0,0.3,25.4,688.5,860.51,611.82
2018,7,22,9,30,771.0,138.0,0.3,25.7,722.0,885.26,624.79
2018,7,22,9,45,820.0,120.5,0.3,26.0,767.5,920.79,644.34
2018,7,22,10,0,869.0,103.0,0.3,26.3,813.0,963.39,667.74
2018,7,22,10,15,876.5,104.0,0.35,26.5,841.5,983.57,678.7
2018,7,22,10,30,884.0,105.0,0.4,26.7,870.0,1000.61,688.24
2018,7,22,10,45,890.0,105.5,0.4,26.9,893.0,1012.37,693.64
2018,7,22,11,0,896.0,106.0,0.4,27.1,916.0,1020.76,697.21
2018,7,22,11,15,900.5,105.5,0.4,27.2,931.5,1023.16,697.69
2018,7,22,11,30,905.0,105.0,0.4,27.3,947.0,1022.1,696.34
2018,7,22,11,45,907.5,104.5,0.4,27.4,955.5,1015.57,691.96
2018,7,22,12,0,910.0,104.0,0.4,27.5,964.0,1005.6,685.75
