Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,12,15,911.0,104.0,0.45,27.5,965.5,991.29,678.51
2018,7,22,12,30,912.0,104.0,0.5,27.5,967.0,973.67,669.39
2018,7,22,12,45,911.5,103.0,0.5,27.5,960.5,950.45,655.87
2018,7,22,13,0,911.0,102.0,0.5,27.5,954.0,924.16,640.56
2018,7,22,13,15,909.0,101.0,0.5,27.45,941.0,893.61,622.75
2018,7,22,13,30,907.0,100.0,0.5,27.4,928.0,860.3,603.19
2018,7,22,13,45,892.5,105.5,0.5,27.3,905.0,820.48,579.52
2018,7,22,14,0,878.0,111.0,0.5,27.2,882.0,779.0,554.6
2018,7,22,14,15,819.0,141.5,0.5,27.05,843.0,728.06,523.01
2018,7,22,14,30,760.0,172.0,0.5,26.9,804.0,677.78,488.96
2018,7,22,14,45,817.0,132.0,0.5,26.7,786.5,639.72,464.54
2018,7,22,15,0,874.0,92.0,0.5,26.5,769.0,596.65,435.33
2018,7,22,15,15,863.5,90.5,0.5,26.5,731.0,544.44,397.37
2018,7,22,15,30,853.0,89.0,0.5,26.5,693.0,491.74,357.83
2018,7,22,15,45,840.0,86.5,0.55,26.0,650.5,436.85,316.3
2018,7,22,16,0,827.0,84.0,0.6,25.5,608.0,382.22,273.23
2018,7,22,16,15,810.5,81.0,0.6,25.15,562.0,326.57,227.58
2018,7,22,16,30,794.0,78.0,0.6,24.8,516.0,266.97,178.08
2018,7,22,16,45,771.5,75.5,0.6,24.45,468.0,212.7,132.87
2018,7,22,17,0,749.0,73.0,0.6,24.1,420.0,160.76,91.52
2018,7,22,17,15,719.0,69.0,0.6,23.65,370.5,109.49,56.36
2018,7,22,17,30,689.0,65.0,0.6,23.2,321.0,61.83,34.59
2018,7,22,17,45,647.5,60.5,0.6,22.75,272.5,44.19,32.75
2018,7,22,18,0,606.0,56.0,0.6,22.3,224.0,38.65,28.06
2018,7,22,18,15,545.5,49.5,0.6,21.7,178.0,35.33,25.15
2018,7,22,18,30,485.0,43.0,0.6,21.1,132.0,31.83,21.94
2018,7,22,18,45,392.5,35.5,0.6,20.5,93.5,27.24,17.58
2018,7,22,19,0,300.0,28.0,0.6,19.9,55.0,22.49,12.0
2018,7,22,19,15,173.0,17.0,0.55,19.45,30.5,13.96,0.0
2018,7,22,19,30,46.0,6.0,0.5,19.0,6.0,5.72,0.0
2018,7,22,19,45,23.0,3.0,0.5,18.6,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,0.6,15.8,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,0.6,16.0,2.0,0.0,0.0
2018,7,23,5,15,126.0,12.5,0.55,16.8,19.5,31.87,0.0
2018,7,23,5,30,237.0,22.0,0.5,17.6,37.0,81.64,25.78
2018,7,23,5,45,342.0,31.0,0.45,18.4,73.0,138.91,94.04
2018,7,23,6,0,447.0,40.0,0.4,19.2,109.0,203.3,149.0
2018,7,23,6,15,515.0,46.5,0.35,20.0,154.0,262.31,199.33
2018,7,23,6,30,583.0,53.0,0.3,20.8,199.0,328.28,253.61
2018,7,23,6,45,629.0,58.0,0.3,21.6,247.5,388.24,301.63
2018,7,23,7,0,675.0,63.0,0.3,22.4,296.0,450.58,349.36
2018,7,23,7,15,708.0,67.0,0.3,23.0,345.5,508.97,392.35
2018,7,23,7,30,741.0,71.0,0.3,23.6,395.0,569.05,434.73
2018,7,23,7,45,765.0,74.5,0.25,24.2,444.0,623.7,470.88
2018,7,23,8,0,789.0,78.0,0.2,24.8,493.0,678.53,504.17
2018,7,23,8,15,807.5,80.0,0.2,25.25,539.5,721.93,529.8
2018,7,23,8,30,826.0,82.0,0.2,25.7,586.0,769.41,557.63
2018,7,23,8,45,840.5,84.5,0.25,26.1,630.0,812.92,583.17
2018,7,23,9,0,855.0,87.0,0.3,26.5,674.0,854.71,607.34
2018,7,23,9,15,867.0,88.5,0.3,26.85,714.0,891.14,627.07
2018,7,23,9,30,879.0,90.0,0.3,27.2,754.0,925.22,645.18
2018,7,23,9,45,888.0,91.0,0.3,27.55,788.5,953.33,659.51
2018,7,23,10,0,897.0,92.0,0.3,27.9,823.0,978.56,672.11
2018,7,23,10,15,903.5,93.0,0.3,28.1,852.0,998.29,681.85
2018,7,23,10,30,910.0,94.0,0.3,28.3,881.0,1014.76,689.78
2018,7,23,10,45,915.0,94.5,0.35,28.5,903.5,1025.81,695.79
2018,7,23,11,0,920.0,95.0,0.4,28.7,926.0,1033.41,700.01
2018,7,23,11,15,923.5,96.0,0.4,28.85,942.0,1036.48,700.73
2018,7,23,11,30,927.0,97.0,0.4,29.0,958.0,1035.99,699.57
2018,7,23,11,45,929.5,97.0,0.4,29.15,967.0,1029.88,695.32
2018,7,23,12,0,932.0,97.0,0.4,29.3,976.0,1020.23,689.21
2018,7,23,12,15,931.5,97.0,0.45,29.25,976.5,1004.19,681.2
2018,7,23,12,30,931.0,97.0,0.5,29.2,977.0,984.81,671.33
2018,7,23,12,45,928.5,98.0,0.5,29.2,970.5,961.32,657.82
2018,7,23,13,0,926.0,99.0,0.5,29.2,964.0,934.76,642.51
2018,7,23,13,15,923.0,99.0,0.55,29.0,951.0,903.85,626.05
2018,7,23,13,30,920.0,99.0,0.6,28.8,938.0,870.18,607.69
2018,7,23,13,45,915.5,98.5,0.6,28.65,917.5,832.21,585.42
2018,7,23,14,0,911.0,98.0,0.6,28.5,897.0,791.91,561.45
2018,7,23,14,15,904.5,97.5,0.6,28.2,870.0,748.0,535.19
2018,7,23,14,30,898.0,97.0,0.6,27.9,843.0,702.3,506.82
2018,7,23,14,45,889.5,96.0,0.6,27.6,809.5,653.29,473.95
2018,7,23,15,0,881.0,95.0,0.6,27.3,776.0,603.1,439.2
2018,7,23,15,15,870.5,93.5,0.6,27.3,738.0,550.45,401.03
2018,7,23,15,30,860.0,92.0,0.6,27.3,700.0,497.29,361.19
2018,7,23,15,45,847.5,89.0,0.65,26.65,657.0,441.71,319.38
2018,7,23,16,0,835.0,86.0,0.7,26.0,614.0,386.33,275.91
2018,7,23,16,15,821.0,82.5,0.7,25.7,568.5,330.51,230.0
2018,7,23,16,30,807.0,79.0,0.7,25.4,523.0,270.48,180.03
2018,7,23,16,45,786.5,75.5,0.7,25.05,474.5,214.97,133.79
2018,7,23,17,0,766.0,72.0,0.7,24.7,426.0,161.56,91.3
2018,7,23,17,15,737.0,68.0,0.7,24.25,376.0,109.36,55.65
2018,7,23,17,30,708.0,64.0,0.7,23.8,326.0,60.66,33.75
2018,7,23,17,45,668.5,59.5,0.65,23.35,277.0,43.5,32.07
2018,7,23,18,0,629.0,55.0,0.6,22.9,228.0,41.66,30.58
2018,7,23,18,15,569.5,49.0,0.6,22.25,181.5,35.05,24.84
2018,7,23,18,30,510.0,43.0,0.6,21.6,135.0,31.96,21.99
2018,7,23,18,45,418.0,35.5,0.6,20.95,95.5,27.38,17.62
2018,7,23,19,0,326.0,28.0,0.6,20.3,56.0,22.63,11.87
2018,7,23,19,15,188.5,17.0,0.6,19.85,31.0,16.2,0.0
2018,7,23,19,30,51.0,6.0,0.6,19.4,6.0,5.72,0.0
2018,7,23,19,45,25.5,3.0,0.6,19.0,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,24,5,15,103.0,11.0,0.65,17.7,17.0,26.7,0.0
2018,7,24,5,30,206.0,22.0,0.6,18.2,34.0,74.41,18.71
2018,7,24,5,45,317.5,32.0,0.6,18.65,70.5,133.08,89.77
2018,7,24,6,0,429.0,42.0,0.6,19.1,107.0,199.27,146.36
2018,7,24,6,15,500.0,49.0,0.55,19.75,152.0,259.09,197.59
2018,7,24,6,30,571.0,56.0,0.5,20.4,197.0,326.18,253.22
2018,7,24,6,45,620.0,60.5,0.5,21.05,245.5,386.46,302.03
2018,7,24,7,0,669.0,65.0,0.5,21.7,294.0,449.23,350.75
2018,7,24,7,15,703.5,69.0,0.5,22.65,344.0,508.28,394.16
2018,7,24,7,30,738.0,73.0,0.5,23.6,394.0,569.16,436.92
2018,7,24,7,45,764.5,75.5,0.45,24.5,443.5,624.27,473.26
2018,7,24,8,0,791.0,78.0,0.4,25.4,493.0,679.77,506.61
2018,7,24,8,15,810.0,81.0,0.4,26.0,540.5,730.13,536.67
2018,7,24,8,30,829.0,84.0,0.4,26.6,588.0,773.98,561.77
2018,7,24,8,45,844.0,85.5,0.4,27.2,632.0,816.9,585.78
2018,7,24,9,0,859.0,87.0,0.4,27.8,676.0,858.14,608.23
2018,7,24,9,15,867.5,90.0,0.4,28.2,715.0,893.24,626.98
2018,7,24,9,30,876.0,93.0,0.4,28.6,754.0,925.77,644.01
2018,7,24,9,45,882.0,96.5,0.45,28.95,788.5,953.73,659.32
2018,7,24,10,0,888.0,100.0,0.5,29.3,823.0,978.66,672.85
2018,7,24,10,15,895.5,100.5,0.5,29.5,852.0,998.65,682.79
2018,7,24,10,30,903.0,101.0,0.5,29.7,881.0,1015.43,690.94
2018,7,24,10,45,908.0,102.0,0.5,29.9,903.5,1026.92,696.08
2018,7,24,11,0,913.0,103.0,0.5,30.1,926.0,1034.94,699.38
2018,7,24,11,15,917.0,103.0,0.5,30.1,942.0,1037.39,700.15
2018,7,24,11,30,921.0,103.0,0.5,30.1,958.0,1036.31,699.07
2018,7,24,11,45,924.0,102.0,0.55,30.15,966.5,1029.65,695.95
2018,7,24,12,0,927.0,101.0,0.6,30.2,975.0,1019.48,690.93
2018,7,24,12,15,926.0,102.0,0.6,30.2,975.5,1003.98,681.92
2018,7,24,12,30,925.0,103.0,0.6,30.2,976.0,985.15,671.08
2018,7,24,12,45,922.0,104.0,0.6,30.2,969.5,961.24,657.3
2018,7,24,13,0,919.0,105.0,0.6,30.2,963.0,934.3,641.76
2018,7,24,13,15,918.0,103.5,0.6,30.15,950.0,903.8,624.17
2018,7,24,13,30,917.0,102.0,0.6,30.1,937.0,870.46,604.77
2018,7,24,13,45,914.5,100.5,0.65,30.0,917.0,833.18,583.77
2018,7,24,14,0,912.0,99.0,0.7,29.9,897.0,793.44,560.9
2018,7,24,14,15,907.0,97.0,0.7,29.75,870.0,749.11,534.09
2018,7,24,14,30,902.0,95.0,0.7,29.6,843.0,702.88,505.19
2018,7,24,14,45,896.0,93.0,0.7,29.4,810.5,654.3,472.53
2018,7,24,15,0,890.0,91.0,0.7,29.2,778.0,604.32,437.86
2018,7,24,15,15,879.5,89.5,0.7,29.2,739.5,551.19,399.47
2018,7,24,15,30,869.0,88.0,0.7,29.2,701.0,497.55,359.41
2018,7,24,15,45,858.5,84.5,0.75,28.5,658.5,441.88,317.67
2018,7,24,16,0,848.0,81.0,0.8,27.8,616.0,386.19,274.07
2018,7,24,16,15,835.5,78.0,0.8,27.4,571.0,330.53,228.41
2018,7,24,16,30,823.0,75.0,0.8,27.0,526.0,275.52,182.3
2018,7,24,16,45,803.5,71.5,0.8,26.6,477.5,214.21,131.79
2018,7,24,17,0,784.0,68.0,0.8,26.2,429.0,159.95,88.81
2018,7,24,17,15,756.5,64.0,0.8,25.6,379.0,106.82,52.8
2018,7,24,17,30,729.0,60.0,0.8,25.0,329.0,57.01,30.87
2018,7,24,17,45,690.5,55.5,0.8,24.4,279.5,40.33,29.2
2018,7,24,18,0,652.0,51.0,0.8,23.8,230.0,38.33,27.58
2018,7,24,18,15,591.5,46.0,0.75,23.1,183.0,35.78,25.35
2018,7,24,18,30,531.0,41.0,0.7,22.4,136.0,30.37,20.52
2018,7,24,18,45,437.0,33.5,0.7,21.7,95.5,25.69,16.1
2018,7,24,19,0,343.0,26.0,0.7,21.0,55.0,20.83,10.2
2018,7,24,19,15,199.0,15.5,0.7,20.6,30.0,14.77,0.0
2018,7,24,19,30,55.0,5.0,0.7,20.2,5.0,4.77,0.0
2018,7,24,19,45,27.5,2.5,0.7,19.8,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,25,5,15,130.0,10.0,0.65,19.35,17.5,29.88,0.0
2018,7,25,5,30,260.0,20.0,0.6,20.2,35.0,83.38,14.95
2018,7,25,5,45,378.0,28.5,0.6,21.05,73.0,145.42,96.06
2018,7,25,6,0,496.0,37.0,0.6,21.9,111.0,215.24,155.5
2018,7,25,6,15,563.5,42.0,0.55,22.65,156.5,273.22,205.25
2018,7,25,6,30,631.0,47.0,0.5,23.4,202.0,340.01,260.3
2018,7,25,6,45,675.0,51.5,0.5,24.15,251.5,401.07,309.22
2018,7,25,7,0,719.0,56.0,0.5,24.9,301.0,465.62,358.51
2018,7,25,7,15,750.0,59.5,0.5,25.65,351.0,524.41,401.4
2018,7,25,7,30,781.0,63.0,0.5,26.4,401.0,584.64,443.4
2018,7,25,7,45,803.5,65.5,0.5,27.2,450.5,634.49,475.79
2018,7,25,8,0,826.0,68.0,0.5,28.0,500.0,688.45,508.59
2018,7,25,8,15,843.0,70.0,0.5,28.6,547.0,737.26,537.34
2018,7,25,8,30,860.0,72.0,0.5,29.2,594.0,785.01,564.72
2018,7,25,8,45,873.5,74.0,0.5,29.75,638.0,828.44,588.83
2018,7,25,9,0,887.0,76.0,0.5,30.3,682.0,870.0,611.32
2018,7,25,9,15,890.0,81.5,0.5,30.7,720.5,903.92,629.13
2018,7,25,9,30,893.0,87.0,0.5,31.1,759.0,934.85,645.01
2018,7,25,9,45,892.0,93.5,0.5,31.45,791.5,959.95,657.43
2018,7,25,10,0,891.0,100.0,0.5,31.8,824.0,981.62,667.84
2018,7,25,10,15,897.5,101.0,0.5,32.0,852.5,1001.22,677.48
2018,7,25,10,30,904.0,102.0,0.5,32.2,881.0,1017.58,685.29
2018,7,25,10,45,908.0,103.5,0.5,32.4,903.5,1028.6,690.1
2018,7,25,11,0,912.0,105.0,0.5,32.6,926.0,1036.14,693.07
2018,7,25,11,15,914.0,106.0,0.55,32.6,941.0,1037.61,694.44
2018,7,25,11,30,916.0,107.0,0.6,32.6,956.0,1035.53,693.96
2018,7,25,11,45,917.0,108.0,0.6,32.6,964.5,1028.91,689.88
2018,7,25,12,0,918.0,109.0,0.6,32.6,973.0,1018.81,683.95
2018,7,25,12,15,919.5,108.0,0.6,32.5,974.0,1003.76,675.56
2018,7,25,12,30,921.0,107.0,0.6,32.4,975.0,985.35,665.33
2018,7,25,12,45,921.5,106.0,0.6,32.3,969.5,962.74,652.7
2018,7,25,13,0,922.0,105.0,0.6,32.2,964.0,936.97,638.23
2018,7,25,13,15,919.5,103.5,0.6,32.05,950.0,905.04,620.17
2018,7,25,13,30,917.0,102.0,0.6,31.9,936.0,870.34,600.37
2018,7,25,13,45,913.0,101.5,0.6,31.75,915.5,832.76,578.63
2018,7,25,14,0,909.0,101.0,0.6,31.6,895.0,792.81,555.19
2018,7,25,14,15,903.5,99.5,0.65,31.35,868.0,748.65,529.72
2018,7,25,14,30,898.0,98.0,0.7,31.1,841.0,702.62,501.92
2018,7,25,14,45,891.0,96.5,0.7,30.9,808.5,653.97,469.41
2018,7,25,15,0,884.0,95.0,0.7,30.7,776.0,604.01,434.95
2018,7,25,15,15,873.5,93.5,0.7,30.7,737.5,551.09,396.94
2018,7,25,15,30,863.0,92.0,0.7,30.7,699.0,497.66,357.27
2018,7,25,15,45,850.0,89.5,0.7,30.0,656.0,442.02,315.55
2018,7,25,16,0,837.0,87.0,0.7,29.3,613.0,386.62,272.35
2018,7,25,16,15,821.0,84.0,0.7,28.85,567.0,330.35,226.85
2018,7,25,16,30,805.0,81.0,0.7,28.4,521.0,270.16,177.53
2018,7,25,16,45,783.0,77.5,0.75,27.9,472.0,214.35,131.87
2018,7,25,17,0,761.0,74.0,0.8,27.4,423.0,160.83,90.03
2018,7,25,17,15,730.5,70.5,0.75,26.75,373.0,109.14,55.53
2018,7,25,17,30,700.0,67.0,0.7,26.1,323.0,61.14,35.06
2018,7,25,17,45,658.5,61.5,0.7,25.45,273.5,45.34,33.34
2018,7,25,18,0,617.0,56.0,0.7,24.8,224.0,38.95,27.97
2018,7,25,18,15,554.0,50.5,0.7,24.05,177.5,36.45,25.81
2018,7,25,18,30,491.0,45.0,0.7,23.3,131.0,33.89,23.41
2018,7,25,18,45,393.0,36.5,0.7,22.5,91.5,28.5,18.35
2018,7,25,19,0,295.0,28.0,0.7,21.7,52.0,22.87,11.39
2018,7,25,19,15,167.5,16.5,0.7,21.3,28.5,15.73,0.0
2018,7,25,19,30,40.0,5.0,0.7,20.9,5.0,4.77,0.0
2018,7,25,19,45,20.0,2.5,0.7,20.45,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,26,5,15,49.0,9.5,0.85,18.7,12.0,16.68,0.0
2018,7,26,5,30,98.0,19.0,0.8,19.5,24.0,46.8,2.34
2018,7,26,5,45,171.5,35.0,0.7,20.3,55.5,96.12,64.12
2018,7,26,6,0,245.0,51.0,0.6,21.1,87.0,147.56,108.17
2018,7,26,6,15,302.5,66.0,0.6,21.8,128.0,200.08,152.44
2018,7,26,6,30,360.0,81.0,0.6,22.5,169.0,258.78,200.84
2018,7,26,6,45,401.0,95.0,0.55,23.25,214.0,314.12,245.1
2018,7,26,7,0,442.0,109.0,0.5,24.0,259.0,373.18,290.41
2018,7,26,7,15,477.0,120.5,0.5,24.75,306.0,429.28,331.95
2018,7,26,7,30,512.0,132.0,0.5,25.5,353.0,487.82,373.67
2018,7,26,7,45,537.5,142.5,0.45,26.3,399.5,540.82,409.25
2018,7,26,8,0,563.0,153.0,0.4,27.1,446.0,594.72,444.03
2018,7,26,8,15,585.0,161.0,0.4,27.75,491.0,648.69,478.27
2018,7,26,8,30,607.0,169.0,0.4,28.4,536.0,698.04,508.49
2018,7,26,8,45,624.0,177.0,0.35,29.05,579.0,742.73,534.04
2018,7,26,9,0,641.0,185.0,0.3,29.7,622.0,786.36,558.12
2018,7,26,9,15,681.5,178.5,0.3,30.1,668.0,834.38,585.32
2018,7,26,9,30,722.0,172.0,0.3,30.5,714.0,881.8,611.54
2018,7,26,9,45,767.0,157.0,0.35,30.9,757.5,918.23,631.65
2018,7,26,10,0,812.0,142.0,0.4,31.3,801.0,958.99,654.34
2018,7,26,10,15,822.0,143.0,0.4,31.5,830.5,980.76,665.04
2018,7,26,10,30,832.0,144.0,0.4,31.7,860.0,999.55,674.29
2018,7,26,10,45,840.0,144.5,0.4,31.9,883.5,1012.67,680.31
2018,7,26,11,0,848.0,145.0,0.4,32.1,907.0,1013.2,679.24
2018,7,26,11,15,854.5,144.0,0.4,32.1,923.5,1016.78,680.78
2018,7,26,11,30,861.0,143.0,0.4,32.1,940.0,1017.04,680.48
2018,7,26,11,45,866.5,141.0,0.45,32.15,949.5,1011.96,678.25
2018,7,26,12,0,872.0,139.0,0.5,32.2,959.0,1003.55,674.26
2018,7,26,12,15,871.5,140.0,0.5,32.15,960.0,988.91,665.93
2018,7,26,12,30,871.0,141.0,0.5,32.1,961.0,971.13,655.91
2018,7,26,12,45,869.0,141.5,0.5,32.05,955.0,948.43,643.07
2018,7,26,13,0,867.0,142.0,0.5,32.0,949.0,922.85,628.56
2018,7,26,13,15,869.0,137.5,0.55,31.85,936.5,893.31,612.88
2018,7,26,13,30,871.0,133.0,0.6,31.7,924.0,860.93,595.31
2018,7,26,13,45,873.5,127.5,0.6,31.6,905.0,825.28,574.51
2018,7,26,14,0,876.0,122.0,0.6,31.5,886.0,786.94,551.86
2018,7,26,14,15,874.0,118.5,0.6,31.3,860.5,744.62,526.65
2018,7,26,14,30,872.0,115.0,0.6,31.1,835.0,700.22,498.58
2018,7,26,14,45,870.5,109.5,0.65,30.9,803.5,652.44,467.49
2018,7,26,15,0,869.0,104.0,0.7,30.7,772.0,602.91,434.01
2018,7,26,15,15,858.0,102.0,0.7,30.7,733.5,549.89,395.99
2018,7,26,15,30,847.0,100.0,0.7,30.7,695.0,496.45,356.37
2018,7,26,15,45,838.0,95.5,0.7,30.1,653.0,441.48,315.05
2018,7,26,16,0,829.0,91.0,0.7,29.5,611.0,386.38,271.98
2018,7,26,16,15,817.5,86.5,0.75,29.05,566.0,326.02,223.68
2018,7,26,16,30,806.0,82.0,0.8,28.6,521.0,270.43,177.7
2018,7,26,16,45,785.0,78.5,0.8,28.15,472.5,214.7,131.92
2018,7,26,17,0,764.0,75.0,0.8,27.7,424.0,161.16,90.07
2018,7,26,17,15,733.0,71.0,0.8,27.05,373.5,108.81,55.34
2018,7,26,17,30,702.0,67.0,0.8,26.4,323.0,60.22,34.94
2018,7,26,17,45,659.0,62.0,0.8,25.75,273.0,45.87,33.75
2018,7,26,18,0,616.0,57.0,0.8,25.1,223.0,39.84,28.69
2018,7,26,18,15,552.5,51.0,0.8,24.3,176.5,36.97,26.21
2018,7,26,18,30,489.0,45.0,0.8,23.5,130.0,34.01,23.46
2018,7,26,18,45,389.0,36.0,0.8,22.7,90.0,28.15,17.99
2018,7,26,19,0,289.0,27.0,0.8,21.9,50.0,22.02,10.37
2018,7,26,19,15,163.5,16.5,0.8,21.45,27.5,15.73,0.0
2018,7,26,19,30,38.0,6.0,0.8,21.0,5.0,0.0,0.0
2018,7,26,19,45,19.0,3.0,0.8,20.5,2.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,27,5,15,75.0,10.0,0.8,17.1,14.0,21.15,0.0
2018,7,27,5,30,150.0,20.0,0.8,17.7,28.0,58.64,0.0
2018,7,27,5,45,253.5,32.5,0.75,18.3,62.5,115.73,76.87
2018,7,27,6,0,357.0,45.0,0.7,18.9,97.0,178.07,130.8
2018,7,27,6,15,428.5,55.5,0.7,19.6,141.5,237.97,182.0
2018,7,27,6,30,500.0,66.0,0.7,20.3,186.0,305.38,238.12
2018,7,27,6,45,550.5,74.0,0.7,21.05,235.0,366.91,288.04
2018,7,27,7,0,601.0,82.0,0.7,21.8,284.0,432.81,339.27
2018,7,27,7,15,638.5,88.5,0.65,22.65,334.5,493.32,383.85
2018,7,27,7,30,676.0,95.0,0.6,23.5,385.0,556.11,427.99
2018,7,27,7,45,703.5,100.0,0.6,24.35,434.5,612.22,465.94
2018,7,27,8,0,731.0,105.0,0.6,25.2,484.0,668.96,502.67
2018,7,27,8,15,752.0,109.5,0.6,25.8,532.0,720.37,533.89
2018,7,27,8,30,773.0,114.0,0.6,26.4,580.0,768.21,561.98
2018,7,27,8,45,789.0,118.0,0.6,27.0,625.0,813.3,587.66
2018,7,27,9,0,805.0,122.0,0.6,27.6,670.0,856.82,611.82
2018,7,27,9,15,810.0,129.0,0.6,28.0,708.5,891.88,630.74
2018,7,27,9,30,815.0,136.0,0.6,28.4,747.0,924.26,647.86
2018,7,27,9,45,815.5,144.0,0.6,28.85,780.0,950.59,661.04
2018,7,27,10,0,816.0,152.0,0.6,29.3,813.0,973.76,672.3
2018,7,27,10,15,827.0,153.0,0.6,29.5,843.5,996.57,684.02
2018,7,27,10,30,838.0,154.0,0.6,29.7,874.0,1016.39,693.97
2018,7,27,10,45,847.5,153.5,0.6,29.95,898.0,1029.96,700.17
2018,7,27,11,0,857.0,153.0,0.6,30.2,922.0,1040.24,704.61
2018,7,27,11,15,863.5,152.0,0.65,30.25,938.5,1034.0,701.29
2018,7,27,11,30,870.0,151.0,0.7,30.3,955.0,1034.14,702.03
2018,7,27,11,45,875.0,150.0,0.7,30.35,965.0,1029.4,698.81
2018,7,27,12,0,880.0,149.0,0.7,30.4,975.0,1021.27,693.79
2018,7,27,12,15,878.5,150.0,0.7,30.3,975.5,1005.41,684.77
2018,7,27,12,30,877.0,151.0,0.7,30.2,976.0,986.41,674.06
2018,7,27,12,45,873.0,152.0,0.7,30.15,968.5,962.05,660.08
2018,7,27,13,0,869.0,153.0,0.7,30.1,961.0,934.89,644.45
2018,7,27,13,15,868.0,150.5,0.75,29.95,947.5,904.43,627.96
2018,7,27,13,30,867.0,148.0,0.8,29.8,934.0,871.29,609.62
2018,7,27,13,45,865.5,144.5,0.8,29.65,914.0,834.27,587.83
2018,7,27,14,0,864.0,141.0,0.8,29.5,894.0,794.87,564.31
2018,7,27,14,15,860.0,138.0,0.8,29.3,867.5,751.87,538.26
2018,7,27,14,30,856.0,135.0,0.8,29.1,841.0,707.57,509.27
2018,7,27,14,45,851.0,130.5,0.8,28.95,808.0,658.16,476.0
2018,7,27,15,0,846.0,126.0,0.8,28.8,775.0,607.43,440.8
2018,7,27,15,15,833.5,123.5,0.8,28.8,735.5,553.4,401.84
2018,7,27,15,30,821.0,121.0,0.8,28.8,696.0,499.21,361.48
2018,7,27,15,45,782.0,127.0,0.8,28.3,647.0,441.46,318.01
2018,7,27,16,0,743.0,133.0,0.8,27.8,598.0,383.04,272.86
2018,7,27,16,15,688.0,139.5,0.85,27.35,544.0,326.69,228.68
2018,7,27,16,30,633.0,146.0,0.9,26.9,490.0,276.07,188.51
2018,7,27,16,45,582.5,144.0,0.9,26.45,437.0,225.25,148.67
2018,7,27,17,0,532.0,142.0,0.9,26.0,384.0,179.16,114.5
2018,7,27,17,15,492.5,132.0,0.9,25.25,335.0,133.76,84.5
2018,7,27,17,30,453.0,122.0,0.9,24.5,286.0,93.08,65.33
2018,7,27,17,45,404.0,108.5,0.9,23.8,238.0,77.35,60.91
2018,7,27,18,0,355.0,95.0,0.9,23.1,190.0,69.32,54.24
2018,7,27,18,15,300.5,78.0,0.9,22.35,146.5,58.11,44.59
2018,7,27,18,30,246.0,61.0,0.9,21.6,103.0,46.36,34.19
2018,7,27,18,45,181.5,43.5,0.9,20.85,69.0,33.63,22.7
2018,7,27,19,0,117.0,26.0,0.9,20.1,35.0,20.36,8.85
2018,7,27,19,15,64.0,14.0,0.9,19.65,18.5,13.34,0.0
2018,7,27,19,30,11.0,2.0,0.9,19.2,2.0,0.0,0.0
2018,7,27,19,45,5.5,1.0,0.9,18.75,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,28,5,15,19.5,5.0,0.7,16.85,6.0,7.77,0.0
2018,7,28,5,30,39.0,10.0,0.7,17.5,12.0,20.09,0.0
2018,7,28,5,45,76.0,26.0,0.65,18.15,35.0,53.71,33.92
2018,7,28,6,0,113.0,42.0,0.6,18.8,58.0,87.93,63.96
2018,7,28,6,15,147.5,64.5,0.6,19.55,94.0,132.98,102.05
2018,7,28,6,30,182.0,87.0,0.6,20.3,130.0,181.28,142.29
2018,7,28,6,45,211.0,110.5,0.55,21.05,172.0,231.37,182.89
2018,7,28,7,0,240.0,134.0,0.5,21.8,214.0,284.05,224.09
2018,7,28,7,15,265.0,157.0,0.5,22.4,259.0,336.21,263.7
2018,7,28,7,30,290.0,180.0,0.5,23.0,304.0,390.2,303.35
2018,7,28,7,45,310.0,200.5,0.45,23.6,348.0,439.53,337.91
2018,7,28,8,0,330.0,221.0,0.4,24.2,392.0,489.81,371.96
2018,7,28,8,15,346.5,240.5,0.4,24.8,435.0,537.0,403.1
2018,7,28,8,30,363.0,260.0,0.4,25.4,478.0,584.39,433.55
2018,7,28,8,45,374.5,277.5,0.4,26.0,517.5,625.32,458.77
2018,7,28,9,0,386.0,295.0,0.4,26.6,557.0,665.69,483.1
2018,7,28,9,15,400.0,309.0,0.4,27.05,595.0,703.71,505.78
2018,7,28,9,30,414.0,323.0,0.4,27.5,633.0,740.95,527.56
2018,7,28,9,45,426.0,333.0,0.4,27.9,665.0,782.01,551.29
2018,7,28,10,0,438.0,343.0,0.4,28.3,697.0,810.84,567.16
2018,7,28,10,15,442.5,351.5,0.4,28.45,720.0,829.11,576.95
2018,7,28,10,30,447.0,360.0,0.4,28.6,743.0,845.43,585.67
2018,7,28,10,45,448.0,369.5,0.45,28.7,762.0,857.21,592.57
2018,7,28,11,0,449.0,379.0,0.5,28.8,781.0,866.8,598.26
2018,7,28,11,15,453.0,383.5,0.5,28.7,795.5,872.16,601.19
2018,7,28,11,30,457.0,388.0,0.5,28.6,810.0,875.3,602.9
2018,7,28,11,45,459.0,391.0,0.5,28.5,818.0,872.71,601.21
2018,7,28,12,0,461.0,394.0,0.5,28.4,826.0,867.92,598.32
2018,7,28,12,15,488.5,381.5,0.5,28.55,839.5,870.53,600.26
2018,7,28,12,30,516.0,369.0,0.5,28.7,853.0,870.29,600.37
2018,7,28,12,45,550.0,346.5,0.55,28.8,859.5,863.41,597.85
2018,7,28,13,0,584.0,324.0,0.6,28.9,866.0,853.16,593.27
2018,7,28,13,15,555.5,335.0,0.6,28.7,844.5,816.83,570.57
2018,7,28,13,30,527.0,346.0,0.6,28.5,823.0,780.11,547.67
2018,7,28,13,45,488.5,358.0,0.6,28.35,792.0,736.26,519.65
2018,7,28,14,0,450.0,370.0,0.6,28.2,761.0,693.49,491.97
2018,7,28,14,15,439.0,362.5,0.6,27.95,734.0,654.73,467.38
2018,7,28,14,30,428.0,355.0,0.6,27.7,707.0,615.92,442.21
2018,7,28,14,45,413.5,345.5,0.65,27.4,674.0,573.81,414.83
2018,7,28,15,0,399.0,336.0,0.7,27.1,641.0,532.38,387.17
2018,7,28,15,15,385.5,322.0,0.7,27.1,604.5,488.4,356.25
2018,7,28,15,30,372.0,308.0,0.7,27.1,568.0,445.33,325.28
2018,7,28,15,45,365.0,290.0,0.7,26.35,531.5,402.75,294.83
2018,7,28,16,0,358.0,272.0,0.7,25.6,495.0,360.72,263.85
2018,7,28,16,15,357.0,249.5,0.75,25.1,457.5,317.65,231.05
2018,7,28,16,30,356.0,227.0,0.8,24.6,420.0,274.77,197.61
2018,7,28,16,45,346.0,206.5,0.8,24.15,379.0,231.95,164.15
2018,7,28,17,0,336.0,186.0,0.8,23.7,338.0,190.47,132.57
2018,7,28,17,15,320.0,164.5,0.8,23.1,295.0,149.29,103.88
2018,7,28,17,30,304.0,143.0,0.8,22.5,252.0,110.39,81.83
2018,7,28,17,45,284.5,121.5,0.8,21.9,211.0,91.18,73.17
2018,7,28,18,0,265.0,100.0,0.8,21.3,170.0,76.61,60.88
2018,7,28,18,15,230.0,79.5,0.8,20.7,131.0,62.12,48.32
2018,7,28,18,30,195.0,59.0,0.8,20.1,92.0,47.08,35.01
2018,7,28,18,45,149.5,41.0,0.8,19.55,61.5,33.36,22.54
2018,7,28,19,0,104.0,23.0,0.8,19.0,31.0,17.95,6.73
2018,7,28,19,15,55.0,12.0,0.8,18.7,16.0,11.44,0.0
2018,7,28,19,30,6.0,1.0,0.8,18.4,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,0.8,18.15,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.6,17.65,6.0,7.75,0.0
2018,7,29,5,30,39.0,10.0,0.6,18.1,12.0,20.04,0.0
2018,7,29,5,45,78.5,26.0,0.6,18.55,35.5,54.56,34.1
2018,7,29,6,0,118.0,42.0,0.6,19.0,59.0,89.67,65.1
2018,7,29,6,15,157.0,64.0,0.55,19.65,95.5,136.07,104.29
2018,7,29,6,30,196.0,86.0,0.5,20.3,132.0,186.24,146.02
2018,7,29,6,45,230.0,108.0,0.5,20.95,175.0,237.77,187.89
2018,7,29,7,0,264.0,130.0,0.5,21.6,218.0,292.42,230.9
2018,7,29,7,15,294.5,150.5,0.45,22.1,263.5,346.19,271.7
2018,7,29,7,30,325.0,171.0,0.4,22.6,309.0,402.32,312.78
2018,7,29,7,45,350.5,188.5,0.4,23.05,354.5,453.69,349.33
2018,7,29,8,0,376.0,206.0,0.4,23.5,400.0,506.46,385.79
2018,7,29,8,15,398.5,221.5,0.4,24.1,444.5,555.76,418.5
2018,7,29,8,30,421.0,237.0,0.4,24.7,489.0,616.74,458.02
2018,7,29,8,45,439.5,249.5,0.35,25.25,530.5,660.77,484.54
2018,7,29,9,0,458.0,262.0,0.3,25.8,572.0,704.44,510.25
2018,7,29,9,15,508.5,256.5,0.35,26.45,620.0,757.21,543.45
2018,7,29,9,30,559.0,251.0,0.4,27.1,668.0,810.66,576.26
2018,7,29,9,45,619.0,233.0,0.4,27.7,715.5,864.18,608.04
2018,7,29,10,0,679.0,215.0,0.4,28.3,763.0,914.25,636.19
2018,7,29,10,15,662.5,233.5,0.4,28.5,784.0,926.21,641.23
2018,7,29,10,30,646.0,252.0,0.4,28.7,805.0,934.65,644.38
2018,7,29,10,45,619.0,275.5,0.4,28.9,817.0,934.17,641.79
2018,7,29,11,0,592.0,299.0,0.4,29.1,829.0,928.77,636.53
2018,7,29,11,15,579.5,312.5,0.45,28.9,838.5,927.33,636.26
2018,7,29,11,30,567.0,326.0,0.5,28.7,848.0,923.17,634.37
2018,7,29,11,45,546.0,342.0,0.5,28.5,848.5,910.47,626.22
2018,7,29,12,0,525.0,358.0,0.5,28.3,849.0,895.45,616.82
2018,7,29,12,15,542.5,347.5,0.5,28.1,855.5,889.52,614.3
2018,7,29,12,30,560.0,337.0,0.5,27.9,862.0,880.91,610.04
2018,7,29,12,45,601.0,309.5,0.5,27.75,869.5,874.34,607.72
2018,7,29,13,0,642.0,282.0,0.5,27.6,877.0,865.12,603.66
2018,7,29,13,15,606.0,299.0,0.55,27.3,854.0,826.15,580.19
2018,7,29,13,30,570.0,316.0,0.6,27.0,831.0,788.02,557.15
2018,7,29,13,45,545.5,320.5,0.6,26.65,804.0,747.36,531.81
2018,7,29,14,0,521.0,325.0,0.6,26.3,777.0,706.77,506.08
2018,7,29,14,15,515.5,317.0,0.6,25.95,752.5,668.99,482.16
2018,7,29,14,30,510.0,309.0,0.6,25.6,728.0,630.5,457.17
2018,7,29,14,45,499.0,300.5,0.65,25.25,696.5,587.54,429.0
2018,7,29,15,0,488.0,292.0,0.7,24.9,665.0,544.69,400.07
2018,7,29,15,15,473.5,281.5,0.7,24.9,628.0,498.56,367.05
2018,7,29,15,30,459.0,271.0,0.7,24.9,591.0,453.28,333.84
2018,7,29,15,45,441.0,259.0,0.7,24.15,550.5,406.3,299.5
2018,7,29,16,0,423.0,247.0,0.7,23.4,510.0,360.9,265.37
2018,7,29,16,15,402.0,232.0,0.7,23.0,466.0,317.22,231.45
2018,7,29,16,30,381.0,217.0,0.7,22.6,422.0,272.82,196.64
2018,7,29,16,45,356.0,200.0,0.7,22.2,377.0,228.47,162.18
2018,7,29,17,0,331.0,183.0,0.7,21.8,332.0,187.09,131.06
2018,7,29,17,15,306.5,163.5,0.7,21.35,288.5,147.02,103.36
2018,7,29,17,30,282.0,144.0,0.7,20.9,245.0,110.12,82.67
2018,7,29,17,45,253.5,123.0,0.75,20.5,203.0,92.12,74.39
2018,7,29,18,0,225.0,102.0,0.8,20.1,161.0,77.9,62.29
2018,7,29,18,15,187.0,79.5,0.75,19.7,121.5,62.03,48.42
2018,7,29,18,30,149.0,57.0,0.7,19.3,82.0,45.53,33.76
2018,7,29,18,45,107.5,38.0,0.7,18.9,53.0,31.03,20.58
2018,7,29,19,0,66.0,19.0,0.7,18.5,24.0,15.99,4.89
2018,7,29,19,15,34.5,10.0,0.7,18.35,12.5,9.53,0.0
2018,7,29,19,30,3.0,1.0,0.7,18.2,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.7,18.05,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.7,16.95,4.5,5.72,0.0
2018,7,30,5,30,25.0,8.0,0.7,17.2,9.0,14.66,0.0
2018,7,30,5,45,55.5,22.5,0.7,17.5,29.0,43.95,26.42
2018,7,30,6,0,86.0,37.0,0.7,17.8,49.0,73.19,52.65
2018,7,30,6,15,118.5,60.5,0.65,18.45,84.0,117.37,90.09
2018,7,30,6,30,151.0,84.0,0.6,19.1,119.0,164.48,129.55
2018,7,30,6,45,182.0,108.5,0.6,19.7,161.0,215.11,171.03
2018,7,30,7,0,213.0,133.0,0.6,20.3,203.0,268.55,213.53
2018,7,30,7,15,241.0,155.5,0.6,21.1,247.5,320.54,253.38
2018,7,30,7,30,269.0,178.0,0.6,21.9,292.0,374.74,293.54
2018,7,30,7,45,293.0,199.0,0.55,22.7,337.5,426.43,330.16
2018,7,30,8,0,317.0,220.0,0.5,23.5,383.0,479.48,366.43
2018,7,30,8,15,334.5,239.0,0.5,24.15,425.5,526.37,397.64
2018,7,30,8,30,352.0,258.0,0.5,24.8,468.0,573.58,428.26
2018,7,30,8,45,364.0,274.0,0.5,25.5,506.0,612.91,452.57
2018,7,30,9,0,376.0,290.0,0.5,26.2,544.0,651.76,476.06
2018,7,30,9,15,385.5,304.0,0.5,26.65,578.0,685.46,496.12
2018,7,30,9,30,395.0,318.0,0.5,27.1,612.0,718.19,515.26
2018,7,30,9,45,400.5,332.0,0.5,27.55,642.5,745.95,530.83
2018,7,30,10,0,406.0,346.0,0.5,28.0,673.0,772.24,545.32
2018,7,30,10,15,415.5,355.0,0.5,28.0,700.0,806.54,565.64
2018,7,30,10,30,425.0,364.0,0.5,28.0,727.0,828.05,577.96
2018,7,30,10,45,432.5,370.5,0.5,28.05,748.5,843.12,586.32
2018,7,30,11,0,440.0,377.0,0.5,28.1,770.0,856.16,593.54
2018,7,30,11,15,444.5,382.0,0.55,27.85,785.0,862.53,598.33
2018,7,30,11,30,449.0,387.0,0.6,27.6,800.0,866.7,601.93
2018,7,30,11,45,451.5,389.5,0.6,27.35,808.0,864.16,600.62
2018,7,30,12,0,454.0,392.0,0.6,27.1,816.0,859.45,598.11
2018,7,30,12,15,456.5,391.0,0.6,27.25,818.0,849.17,591.38
2018,7,30,12,30,459.0,390.0,0.6,27.4,820.0,836.84,583.49
2018,7,30,12,45,459.5,386.5,0.6,27.55,814.5,818.32,571.8
2018,7,30,13,0,460.0,383.0,0.6,27.7,809.0,798.06,559.05
2018,7,30,13,15,453.5,380.5,0.65,27.45,795.0,771.02,543.44
2018,7,30,13,30,447.0,378.0,0.7,27.2,781.0,742.89,526.93
2018,7,30,13,45,437.5,373.0,0.7,26.95,760.0,709.14,505.81
2018,7,30,14,0,428.0,368.0,0.7,26.7,739.0,674.9,484.08
2018,7,30,14,15,419.5,359.0,0.7,26.25,713.0,637.47,460.3
2018,7,30,14,30,411.0,350.0,0.7,25.8,687.0,599.64,435.76
2018,7,30,14,45,400.0,339.0,0.7,25.4,655.5,559.29,408.84
2018,7,30,15,0,389.0,328.0,0.7,25.0,624.0,519.27,381.52
2018,7,30,15,15,375.5,314.0,0.7,25.0,588.0,475.84,350.59
2018,7,30,15,30,362.0,300.0,0.7,25.0,552.0,433.35,319.68
2018,7,30,15,45,345.5,285.5,0.75,24.25,513.5,390.25,288.75
2018,7,30,16,0,329.0,271.0,0.8,23.5,475.0,348.66,258.06
2018,7,30,16,15,311.0,252.5,0.8,23.2,433.0,305.1,224.66
2018,7,30,16,30,293.0,234.0,0.8,22.9,391.0,263.58,192.47
2018,7,30,16,45,272.0,212.5,0.8,22.55,347.0,221.39,159.98
2018,7,30,17,0,251.0,191.0,0.8,22.2,303.0,181.88,130.31
2018,7,30,17,15,239.5,166.5,0.8,21.75,263.0,143.73,103.14
2018,7,30,17,30,228.0,142.0,0.8,21.3,223.0,107.48,81.2
2018,7,30,17,45,213.5,119.5,0.8,20.85,186.0,89.65,72.19
2018,7,30,18,0,199.0,97.0,0.8,20.4,149.0,74.38,59.17
2018,7,30,18,15,169.5,74.5,0.8,19.9,112.0,58.42,45.25
2018,7,30,18,30,140.0,52.0,0.8,19.4,75.0,41.8,30.51
2018,7,30,18,45,104.5,35.0,0.8,18.9,49.0,28.72,18.56
2018,7,30,19,0,69.0,18.0,0.8,18.4,23.0,15.18,3.74
2018,7,30,19,15,36.0,9.5,0.8,18.15,12.0,9.05,0.0
2018,7,30,19,30,3.0,1.0,0.8,17.9,1.0,0.0,0.0
2018,7,30,19,45,1.5,0.5,0.8,17.65,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,1.1,16.8,4.0,5.08,0.0
2018,7,31,5,30,23.0,7.0,1.1,17.2,8.0,11.4,0.0
2018,7,31,5,45,51.0,19.5,1.05,17.6,25.5,38.89,22.32
2018,7,31,6,0,79.0,32.0,1.0,18.0,43.0,64.74,45.81
2018,7,31,6,15,108.0,54.0,0.95,18.6,75.5,105.54,80.55
2018,7,31,6,30,137.0,76.0,0.9,19.2,108.0,148.92,117.19
2018,7,31,6,45,164.5,101.0,0.85,19.8,148.5,197.83,157.55
2018,7,31,7,0,192.0,126.0,0.8,20.4,189.0,249.15,198.68
2018,7,31,7,15,216.5,150.5,0.7,21.15,233.0,300.43,238.12
2018,7,31,7,30,241.0,175.0,0.6,21.9,277.0,353.56,277.45
2018,7,31,7,45,263.0,197.5,0.55,22.6,321.5,404.33,313.78
2018,7,31,8,0,285.0,220.0,0.5,23.3,366.0,456.34,349.74
2018,7,31,8,15,304.0,240.5,0.5,23.9,409.5,504.76,382.45
2018,7,31,8,30,323.0,261.0,0.5,24.5,453.0,553.7,414.65
2018,7,31,8,45,339.0,277.0,0.45,25.05,492.5,595.36,440.58
2018,7,31,9,0,355.0,293.0,0.4,25.6,532.0,636.9,465.77
2018,7,31,9,15,414.0,289.0,0.4,26.25,584.0,706.58,510.3
2018,7,31,9,30,473.0,285.0,0.4,26.9,636.0,767.36,547.65
2018,7,31,9,45,545.0,265.0,0.4,27.55,688.5,824.18,582.26
2018,7,31,10,0,617.0,245.0,0.4,28.2,741.0,885.51,618.68
2018,7,31,10,15,601.5,263.5,0.45,28.4,761.5,897.09,623.83
2018,7,31,10,30,586.0,282.0,0.5,28.6,782.0,903.17,626.49
2018,7,31,10,45,559.0,304.5,0.5,28.8,791.5,902.06,623.58
2018,7,31,11,0,532.0,327.0,0.5,29.0,801.0,897.82,618.96
2018,7,31,11,15,519.0,339.0,0.5,29.0,808.5,894.05,615.77
2018,7,31,11,30,506.0,351.0,0.5,29.0,816.0,887.8,611.15
2018,7,31,11,45,485.5,366.0,0.5,29.0,815.5,874.74,602.29
2018,7,31,12,0,465.0,381.0,0.5,29.0,815.0,859.59,592.29
2018,7,31,12,15,503.0,359.5,0.55,29.15,829.5,863.42,596.41
2018,7,31,12,30,541.0,338.0,0.6,29.3,844.0,864.06,598.33
2018,7,31,12,45,589.0,310.0,0.6,29.5,857.0,863.82,599.04
2018,7,31,13,0,637.0,282.0,0.6,29.7,870.0,860.63,597.87
2018,7,31,13,15,605.0,294.0,0.6,29.5,846.0,820.62,572.82
2018,7,31,13,30,573.0,306.0,0.6,29.3,822.0,781.0,548.12
2018,7,31,13,45,529.5,320.5,0.6,29.1,788.5,734.41,518.39
2018,7,31,14,0,486.0,335.0,0.6,28.9,755.0,689.06,489.04
2018,7,31,14,15,470.0,331.0,0.65,28.6,726.5,648.61,463.86
2018,7,31,14,30,454.0,327.0,0.7,28.3,698.0,608.38,438.1
2018,7,31,14,45,433.5,321.0,0.7,28.0,663.5,564.01,408.4
2018,7,31,15,0,413.0,315.0,0.7,27.7,629.0,520.76,378.83
2018,7,31,15,15,399.0,302.5,0.7,27.7,593.0,478.1,348.64
2018,7,31,15,30,385.0,290.0,0.7,27.7,557.0,435.52,317.84
2018,7,31,15,45,370.0,275.0,0.7,26.9,518.0,391.5,286.27
2018,7,31,16,0,355.0,260.0,0.7,26.1,479.0,348.83,254.82
2018,7,31,16,15,342.5,242.5,0.7,25.55,440.0,306.41,222.54
2018,7,31,16,30,330.0,225.0,0.7,25.0,401.0,265.36,190.8
2018,7,31,16,45,313.0,205.0,0.75,24.5,359.0,223.03,158.31
2018,7,31,17,0,296.0,185.0,0.8,24.0,317.0,182.87,128.29
2018,7,31,17,15,273.5,163.5,0.8,23.35,273.5,143.51,101.25
2018,7,31,17,30,251.0,142.0,0.8,22.7,230.0,107.2,86.3
2018,7,31,17,45,225.0,119.5,0.8,22.05,189.0,89.7,71.88
2018,7,31,18,0,199.0,97.0,0.8,21.4,148.0,74.38,58.92
2018,7,31,18,15,164.5,74.5,0.8,20.75,110.5,58.4,45.05
2018,7,31,18,30,130.0,52.0,0.8,20.1,73.0,41.78,30.36
2018,7,31,18,45,92.5,34.0,0.8,19.5,46.5,27.92,17.76
2018,7,31,19,0,55.0,16.0,0.8,18.9,20.0,13.55,2.03
2018,7,31,19,15,28.5,8.5,0.8,18.5,10.5,8.1,0.0
2018,7,31,19,30,2.0,1.0,0.8,18.1,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.8,17.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,1,5,15,24.0,6.0,0.8,15.55,7.0,5.72,0.0
2018,8,1,5,30,48.0,12.0,0.8,16.1,14.0,21.27,0.0
2018,8,1,5,45,107.0,29.0,0.8,16.7,41.0,66.76,41.12
2018,8,1,6,0,166.0,46.0,0.8,17.3,68.0,110.65,81.06
2018,8,1,6,15,220.5,65.5,0.75,17.95,108.0,162.2,125.05
2018,8,1,6,30,275.0,85.0,0.7,18.6,148.0,219.42,173.1
2018,8,1,6,45,320.5,101.5,0.65,19.25,192.5,281.82,223.98
2018,8,1,7,0,366.0,118.0,0.6,19.9,237.0,341.83,271.28
2018,8,1,7,15,401.5,133.5,0.6,20.75,284.5,398.87,314.51
2018,8,1,7,30,437.0,149.0,0.6,21.6,332.0,458.58,358.07
