Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,7,45,464.5,162.0,0.55,22.45,379.0,512.37,395.24
2018,8,1,8,0,492.0,175.0,0.5,23.3,426.0,567.41,431.83
2018,8,1,8,15,512.0,187.0,0.5,24.0,470.5,616.49,463.63
2018,8,1,8,30,532.0,199.0,0.5,24.7,515.0,665.58,494.52
2018,8,1,8,45,546.0,209.5,0.5,25.4,555.5,707.67,519.81
2018,8,1,9,0,560.0,220.0,0.5,26.1,596.0,748.79,543.9
2018,8,1,9,15,607.0,213.5,0.55,26.6,644.0,804.52,578.91
2018,8,1,9,30,654.0,207.0,0.6,27.1,692.0,856.84,610.72
2018,8,1,9,45,707.0,191.5,0.6,27.55,738.5,904.56,637.48
2018,8,1,10,0,760.0,176.0,0.6,28.0,785.0,951.12,663.06
2018,8,1,10,15,740.5,193.0,0.6,28.15,804.5,960.48,666.65
2018,8,1,10,30,721.0,210.0,0.6,28.3,824.0,965.97,668.55
2018,8,1,10,45,689.5,235.0,0.6,28.5,835.0,964.08,666.05
2018,8,1,11,0,658.0,260.0,0.6,28.7,846.0,958.21,661.06
2018,8,1,11,15,642.5,274.0,0.65,28.65,854.5,953.85,658.61
2018,8,1,11,30,627.0,288.0,0.7,28.6,863.0,946.49,654.37
2018,8,1,11,45,602.5,305.5,0.7,28.55,862.0,930.74,643.93
2018,8,1,12,0,578.0,323.0,0.7,28.5,861.0,912.87,632.34
2018,8,1,12,15,607.0,306.0,0.7,28.5,871.5,911.14,632.24
2018,8,1,12,30,636.0,289.0,0.7,28.5,882.0,906.41,630.09
2018,8,1,12,45,673.5,265.0,0.7,28.55,889.0,899.24,626.66
2018,8,1,13,0,711.0,241.0,0.7,28.6,896.0,887.9,620.67
2018,8,1,13,15,685.0,251.5,0.75,28.35,875.0,850.15,598.15
2018,8,1,13,30,659.0,262.0,0.8,28.1,854.0,811.49,574.93
2018,8,1,13,45,622.5,275.0,0.8,27.85,824.0,766.2,546.07
2018,8,1,14,0,586.0,288.0,0.8,27.6,794.0,721.8,517.33
2018,8,1,14,15,574.0,284.0,0.8,27.25,766.5,680.53,490.94
2018,8,1,14,30,562.0,280.0,0.8,26.9,739.0,638.88,463.61
2018,8,1,14,45,546.5,274.5,0.8,26.55,705.5,593.51,433.08
2018,8,1,15,0,531.0,269.0,0.8,26.2,672.0,548.51,402.03
2018,8,1,15,15,515.5,261.0,0.8,26.2,635.0,501.93,368.54
2018,8,1,15,30,500.0,253.0,0.8,26.2,598.0,456.18,334.8
2018,8,1,15,45,486.5,240.0,0.8,25.3,558.0,408.08,299.6
2018,8,1,16,0,473.0,227.0,0.8,24.4,518.0,361.04,264.04
2018,8,1,16,15,460.5,213.0,0.85,23.85,477.5,314.71,227.81
2018,8,1,16,30,448.0,199.0,0.9,23.3,437.0,269.64,191.89
2018,8,1,16,45,428.0,183.0,0.9,22.75,392.5,222.97,155.0
2018,8,1,17,0,408.0,167.0,0.9,22.2,348.0,178.74,121.37
2018,8,1,17,15,385.0,149.0,0.9,21.5,303.0,135.31,91.82
2018,8,1,17,30,362.0,131.0,0.9,20.8,258.0,94.9,76.55
2018,8,1,17,45,333.0,112.5,0.9,20.15,214.5,80.81,64.84
2018,8,1,18,0,304.0,94.0,0.9,19.5,171.0,69.03,54.77
2018,8,1,18,15,259.5,75.0,0.9,18.85,130.5,56.2,43.49
2018,8,1,18,30,215.0,56.0,0.9,18.2,90.0,42.75,31.41
2018,8,1,18,45,158.0,39.0,0.85,17.55,59.0,30.3,19.82
2018,8,1,19,0,101.0,22.0,0.8,16.9,28.0,17.31,3.09
2018,8,1,19,15,53.0,11.5,0.8,16.6,14.5,10.96,0.0
2018,8,1,19,30,5.0,1.0,0.8,16.3,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.8,15.95,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,5,15,20.5,5.0,0.8,14.75,6.0,4.77,0.0
2018,8,2,5,30,41.0,10.0,0.8,15.2,12.0,17.89,0.0
2018,8,2,5,45,96.5,27.5,0.75,15.65,38.5,61.77,37.13
2018,8,2,6,0,152.0,45.0,0.7,16.1,65.0,105.08,77.08
2018,8,2,6,15,203.0,65.0,0.7,16.65,104.0,155.14,120.08
2018,8,2,6,30,254.0,85.0,0.7,17.2,143.0,210.47,166.92
2018,8,2,6,45,295.5,103.5,0.7,17.75,187.0,264.56,211.8
2018,8,2,7,0,337.0,122.0,0.7,18.3,231.0,322.6,258.41
2018,8,2,7,15,372.5,138.5,0.7,19.05,278.0,387.32,308.13
2018,8,2,7,30,408.0,155.0,0.7,19.8,325.0,446.7,352.07
2018,8,2,7,45,435.0,169.5,0.7,20.5,371.5,500.47,390.38
2018,8,2,8,0,462.0,184.0,0.7,21.2,418.0,555.5,428.33
2018,8,2,8,15,484.5,196.5,0.7,21.75,463.5,605.83,461.97
2018,8,2,8,30,507.0,209.0,0.7,22.3,509.0,656.42,494.87
2018,8,2,8,45,523.0,221.0,0.7,22.9,551.5,700.95,522.58
2018,8,2,9,0,539.0,233.0,0.7,23.5,594.0,744.71,549.14
2018,8,2,9,15,574.5,232.5,0.7,24.05,638.5,791.49,577.83
2018,8,2,9,30,610.0,232.0,0.7,24.6,683.0,841.94,608.07
2018,8,2,9,45,648.0,225.0,0.7,25.1,725.0,884.03,632.76
2018,8,2,10,0,686.0,218.0,0.7,25.6,767.0,924.73,655.42
2018,8,2,10,15,662.5,240.0,0.7,25.7,786.0,933.52,659.03
2018,8,2,10,30,639.0,262.0,0.7,25.8,805.0,938.46,659.98
2018,8,2,10,45,601.0,290.5,0.7,25.95,812.0,931.64,653.33
2018,8,2,11,0,563.0,319.0,0.7,26.1,819.0,921.09,644.66
2018,8,2,11,15,546.5,334.5,0.7,25.95,827.0,917.45,641.8
2018,8,2,11,30,530.0,350.0,0.7,25.8,835.0,911.17,637.29
2018,8,2,11,45,503.5,368.5,0.75,25.7,832.5,895.45,627.6
2018,8,2,12,0,477.0,387.0,0.8,25.6,830.0,877.59,616.66
2018,8,2,12,15,508.0,372.0,0.8,25.65,844.5,880.76,619.51
2018,8,2,12,30,539.0,357.0,0.8,25.7,859.0,880.9,620.21
2018,8,2,12,45,578.0,332.5,0.8,25.75,867.5,875.98,618.15
2018,8,2,13,0,617.0,308.0,0.8,25.8,876.0,866.91,613.52
2018,8,2,13,15,587.5,320.5,0.8,25.6,854.5,830.72,590.42
2018,8,2,13,30,558.0,333.0,0.8,25.4,833.0,793.63,566.81
2018,8,2,13,45,517.0,344.5,0.8,25.2,799.5,746.34,536.12
2018,8,2,14,0,476.0,356.0,0.8,25.0,766.0,700.24,505.82
2018,8,2,14,15,463.0,349.0,0.8,24.75,737.0,659.36,479.29
2018,8,2,14,30,450.0,342.0,0.8,24.5,708.0,618.53,452.17
2018,8,2,14,45,433.5,333.5,0.8,24.25,674.0,574.45,422.22
2018,8,2,15,0,417.0,325.0,0.8,24.0,640.0,531.98,392.73
2018,8,2,15,15,402.5,312.0,0.8,24.0,603.0,487.37,360.74
2018,8,2,15,30,388.0,299.0,0.8,24.0,566.0,443.73,328.74
2018,8,2,15,45,376.5,283.0,0.85,23.3,528.5,399.96,296.97
2018,8,2,16,0,365.0,267.0,0.9,22.6,491.0,357.17,264.92
2018,8,2,16,15,356.5,248.0,0.9,22.1,452.0,314.01,231.36
2018,8,2,16,30,348.0,229.0,0.9,21.6,413.0,271.78,197.98
2018,8,2,16,45,332.0,208.5,0.9,21.15,370.0,228.06,163.73
2018,8,2,17,0,316.0,188.0,0.9,20.7,327.0,186.39,132.08
2018,8,2,17,15,298.5,165.0,0.9,20.1,283.5,145.01,103.29
2018,8,2,17,30,281.0,142.0,0.9,19.5,240.0,106.18,86.6
2018,8,2,17,45,259.0,120.5,0.9,18.95,199.5,90.5,73.51
2018,8,2,18,0,237.0,99.0,0.9,18.4,159.0,75.86,60.92
2018,8,2,18,15,201.5,77.5,0.9,17.9,120.5,60.6,47.45
2018,8,2,18,30,166.0,56.0,0.9,17.4,82.0,44.76,33.2
2018,8,2,18,45,120.0,38.0,0.9,16.9,53.0,30.96,20.3
2018,8,2,19,0,74.0,20.0,0.9,16.4,24.0,16.72,1.38
2018,8,2,19,15,37.0,10.0,0.9,16.2,12.0,9.53,0.0
2018,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,3,5,15,13.5,4.0,0.8,14.85,4.5,0.0,0.0
2018,8,3,5,30,27.0,8.0,0.8,15.3,9.0,13.11,0.0
2018,8,3,5,45,66.5,23.0,0.8,15.8,30.5,47.6,26.87
2018,8,3,6,0,106.0,38.0,0.8,16.3,52.0,81.5,58.85
2018,8,3,6,15,148.0,60.5,0.75,17.1,89.0,129.07,99.44
2018,8,3,6,30,190.0,83.0,0.7,17.9,126.0,180.65,142.88
2018,8,3,6,45,228.0,106.0,0.65,18.7,170.0,234.99,187.53
2018,8,3,7,0,266.0,129.0,0.6,19.5,214.0,292.86,233.46
2018,8,3,7,15,299.0,149.0,0.55,20.25,260.5,347.61,275.34
2018,8,3,7,30,332.0,169.0,0.5,21.0,307.0,405.0,317.59
2018,8,3,7,45,360.0,186.5,0.5,21.75,353.5,458.44,355.65
2018,8,3,8,0,388.0,204.0,0.5,22.5,400.0,513.49,393.62
2018,8,3,8,15,409.5,219.5,0.5,23.2,444.5,562.57,426.16
2018,8,3,8,30,431.0,235.0,0.5,23.9,489.0,623.24,465.49
2018,8,3,8,45,448.0,247.5,0.45,24.55,530.0,666.45,491.39
2018,8,3,9,0,465.0,260.0,0.4,25.2,571.0,709.16,516.36
2018,8,3,9,15,512.5,257.0,0.4,25.9,619.0,762.11,548.83
2018,8,3,9,30,560.0,254.0,0.4,26.6,667.0,815.57,580.64
2018,8,3,9,45,614.5,239.0,0.4,27.3,712.5,866.66,610.5
2018,8,3,10,0,669.0,224.0,0.4,28.0,758.0,914.65,637.46
2018,8,3,10,15,645.0,245.0,0.4,28.3,775.5,921.55,638.82
2018,8,3,10,30,621.0,266.0,0.4,28.6,793.0,924.69,638.21
2018,8,3,10,45,583.0,295.0,0.45,28.9,800.0,916.64,631.63
2018,8,3,11,0,545.0,324.0,0.5,29.2,807.0,908.31,625.04
2018,8,3,11,15,529.0,338.5,0.5,29.2,814.5,904.09,621.52
2018,8,3,11,30,513.0,353.0,0.5,29.2,822.0,897.31,616.47
2018,8,3,11,45,487.0,370.5,0.5,29.2,819.0,881.18,605.62
2018,8,3,12,0,461.0,388.0,0.5,29.2,816.0,862.98,593.67
2018,8,3,12,15,466.5,385.5,0.55,29.15,819.0,853.97,589.44
2018,8,3,12,30,472.0,383.0,0.6,29.1,822.0,842.8,583.74
2018,8,3,12,45,476.5,378.0,0.6,29.1,818.5,826.19,573.74
2018,8,3,13,0,481.0,373.0,0.6,29.1,815.0,807.61,562.54
2018,8,3,13,15,467.0,374.0,0.6,28.9,797.5,776.71,543.55
2018,8,3,13,30,453.0,375.0,0.6,28.7,780.0,745.06,524.01
2018,8,3,13,45,433.5,374.5,0.65,28.5,755.0,707.12,500.78
2018,8,3,14,0,414.0,374.0,0.7,28.3,730.0,669.35,477.24
2018,8,3,14,15,408.0,364.0,0.7,28.0,705.0,632.28,453.65
2018,8,3,14,30,402.0,354.0,0.7,27.7,680.0,596.41,430.34
2018,8,3,14,45,393.5,341.5,0.7,27.4,649.5,556.51,403.77
2018,8,3,15,0,385.0,329.0,0.7,27.1,619.0,516.76,376.7
2018,8,3,15,15,371.0,315.0,0.7,27.1,582.5,473.11,345.83
2018,8,3,15,30,357.0,301.0,0.7,27.1,546.0,430.46,315.02
2018,8,3,15,45,352.0,281.5,0.75,26.35,510.0,388.14,284.81
2018,8,3,16,0,347.0,262.0,0.8,25.6,474.0,346.22,253.84
2018,8,3,16,15,346.0,240.0,0.8,25.1,437.0,304.01,221.27
2018,8,3,16,30,345.0,218.0,0.8,24.6,400.0,262.0,188.22
2018,8,3,16,45,333.0,198.5,0.8,24.15,360.0,220.14,155.58
2018,8,3,17,0,321.0,179.0,0.8,23.7,320.0,179.84,125.18
2018,8,3,17,15,301.5,158.0,0.8,23.1,277.0,139.65,97.84
2018,8,3,17,30,282.0,137.0,0.8,22.5,234.0,102.15,82.15
2018,8,3,17,45,257.5,115.5,0.85,21.9,193.0,87.13,69.75
2018,8,3,18,0,233.0,94.0,0.9,21.3,152.0,72.38,57.2
2018,8,3,18,15,192.0,72.5,0.9,20.75,113.0,57.0,43.76
2018,8,3,18,30,151.0,51.0,0.9,20.2,74.0,41.03,29.57
2018,8,3,18,45,105.0,33.5,0.9,19.7,46.5,27.5,17.04
2018,8,3,19,0,59.0,16.0,0.9,19.2,19.0,13.52,0.0
2018,8,3,19,15,29.5,8.0,0.85,18.9,9.5,7.63,0.0
2018,8,3,19,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,5,15,14.0,3.5,0.8,16.15,4.0,0.0,0.0
2018,8,4,5,30,28.0,7.0,0.8,16.5,8.0,12.34,0.0
2018,8,4,5,45,69.0,22.5,0.75,16.85,30.0,47.47,25.74
2018,8,4,6,0,110.0,38.0,0.7,17.2,52.0,82.97,59.59
2018,8,4,6,15,153.0,60.0,0.7,17.95,89.0,130.49,100.07
2018,8,4,6,30,196.0,82.0,0.7,18.7,126.0,182.15,143.56
2018,8,4,6,45,234.5,104.5,0.65,19.45,170.0,236.47,188.14
2018,8,4,7,0,273.0,127.0,0.6,20.2,214.0,294.37,234.07
2018,8,4,7,15,308.5,147.0,0.6,20.9,261.5,350.97,277.56
2018,8,4,7,30,344.0,167.0,0.6,21.6,309.0,410.43,321.68
2018,8,4,7,45,375.5,183.0,0.6,22.3,356.5,465.12,360.78
2018,8,4,8,0,407.0,199.0,0.6,23.0,404.0,521.71,399.99
2018,8,4,8,15,436.0,212.0,0.6,23.45,451.0,585.53,443.16
2018,8,4,8,30,465.0,225.0,0.6,23.9,498.0,640.07,478.77
2018,8,4,8,45,491.0,233.0,0.6,24.4,541.5,687.23,508.54
2018,8,4,9,0,517.0,241.0,0.6,24.9,585.0,734.39,537.66
2018,8,4,9,15,551.5,243.0,0.6,25.3,630.5,782.38,567.16
2018,8,4,9,30,586.0,245.0,0.6,25.7,676.0,830.13,595.86
2018,8,4,9,45,623.0,238.5,0.65,26.15,717.0,874.35,622.72
2018,8,4,10,0,660.0,232.0,0.7,26.6,758.0,914.37,646.7
2018,8,4,10,15,617.5,263.5,0.7,26.55,770.0,913.39,643.36
2018,8,4,10,30,575.0,295.0,0.7,26.5,782.0,906.64,637.12
2018,8,4,10,45,512.0,338.0,0.7,26.5,780.5,890.52,624.38
2018,8,4,11,0,449.0,381.0,0.7,26.5,779.0,870.29,609.28
2018,8,4,11,15,450.0,389.0,0.7,26.35,793.5,876.08,612.9
2018,8,4,11,30,451.0,397.0,0.7,26.2,808.0,879.6,614.84
2018,8,4,11,45,449.0,401.5,0.75,26.05,814.0,874.39,612.37
2018,8,4,12,0,447.0,406.0,0.8,25.9,820.0,867.05,608.71
2018,8,4,12,15,463.0,397.5,0.8,25.95,826.5,862.39,606.12
2018,8,4,12,30,479.0,389.0,0.8,26.0,833.0,855.29,602.0
2018,8,4,12,45,498.0,375.0,0.8,26.1,834.0,843.18,594.83
2018,8,4,13,0,517.0,361.0,0.8,26.2,835.0,828.44,586.04
2018,8,4,13,15,496.0,366.5,0.8,25.8,815.5,794.75,565.16
2018,8,4,13,30,475.0,372.0,0.8,25.4,796.0,760.53,543.89
2018,8,4,13,45,446.5,376.5,0.85,25.05,767.5,719.2,518.08
2018,8,4,14,0,418.0,381.0,0.9,24.7,739.0,677.09,491.28
2018,8,4,14,15,411.0,371.0,0.9,24.35,713.5,640.58,467.7
2018,8,4,14,30,404.0,361.0,0.9,24.0,688.0,603.77,443.35
2018,8,4,14,45,395.0,348.0,0.9,23.6,656.5,562.89,415.75
2018,8,4,15,0,386.0,335.0,0.9,23.2,625.0,522.2,387.65
2018,8,4,15,15,371.5,321.0,0.9,23.2,588.0,478.12,355.86
2018,8,4,15,30,357.0,307.0,0.9,23.2,551.0,435.09,324.16
2018,8,4,15,45,382.0,277.5,0.9,22.75,523.0,396.77,295.51
2018,8,4,16,0,407.0,248.0,0.9,22.3,495.0,355.76,263.55
2018,8,4,16,15,452.5,213.5,0.9,22.1,467.5,310.78,226.6
2018,8,4,16,30,498.0,179.0,0.9,21.9,440.0,263.48,186.43
2018,8,4,16,45,517.5,155.0,0.9,21.7,402.5,214.89,145.7
2018,8,4,17,0,537.0,131.0,0.9,21.5,365.0,164.36,105.05
2018,8,4,17,15,510.0,118.5,0.9,21.05,318.0,117.78,74.46
2018,8,4,17,30,483.0,106.0,0.9,20.6,271.0,74.6,59.27
2018,8,4,17,45,448.0,92.5,0.9,20.2,225.5,66.5,52.51
2018,8,4,18,0,413.0,79.0,0.9,19.8,180.0,58.11,45.23
2018,8,4,18,15,343.5,65.0,0.9,19.15,136.0,48.83,36.98
2018,8,4,18,30,274.0,51.0,0.9,18.5,92.0,39.1,28.1
2018,8,4,18,45,187.0,35.5,0.85,17.9,58.5,27.7,17.2
2018,8,4,19,0,100.0,20.0,0.8,17.3,25.0,15.81,0.0
2018,8,4,19,15,50.0,10.0,0.8,16.85,12.5,9.53,0.0
2018,8,4,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,5,5,15,10.0,3.5,0.85,13.4,4.0,0.0,0.0
2018,8,5,5,30,20.0,7.0,0.8,13.9,8.0,10.7,0.0
2018,8,5,5,45,59.0,22.5,0.7,14.4,29.0,44.79,23.45
2018,8,5,6,0,98.0,38.0,0.6,14.9,50.0,79.39,57.35
2018,8,5,6,15,141.0,61.5,0.6,15.7,87.5,128.11,99.04
2018,8,5,6,30,184.0,85.0,0.6,16.5,125.0,180.88,143.63
2018,8,5,6,45,224.0,107.5,0.55,17.3,169.0,235.17,188.4
2018,8,5,7,0,264.0,130.0,0.5,18.1,213.0,293.26,234.67
2018,8,5,7,15,297.0,150.5,0.5,18.85,259.5,348.47,277.22
2018,8,5,7,30,330.0,171.0,0.5,19.6,306.0,406.32,320.28
2018,8,5,7,45,357.0,187.5,0.45,20.35,351.0,457.81,356.73
2018,8,5,8,0,384.0,204.0,0.4,21.1,396.0,510.86,392.99
2018,8,5,8,15,406.0,219.0,0.4,21.7,440.5,559.6,425.59
2018,8,5,8,30,428.0,234.0,0.4,22.3,485.0,620.0,465.07
2018,8,5,8,45,444.5,248.5,0.45,22.85,527.0,664.85,493.61
2018,8,5,9,0,461.0,263.0,0.5,23.4,569.0,709.16,521.41
2018,8,5,9,15,492.5,266.5,0.5,23.9,612.0,754.52,549.27
2018,8,5,9,30,524.0,270.0,0.5,24.4,655.0,799.63,576.35
2018,8,5,9,45,556.5,268.0,0.5,24.85,694.5,839.15,599.62
2018,8,5,10,0,589.0,266.0,0.5,25.3,734.0,877.68,621.94
2018,8,5,10,15,557.0,291.0,0.5,25.55,747.0,880.21,620.35
2018,8,5,10,30,525.0,316.0,0.5,25.8,760.0,879.12,617.13
2018,8,5,10,45,429.5,346.5,0.55,26.0,716.0,816.68,575.49
2018,8,5,11,0,334.0,377.0,0.6,26.2,672.0,740.12,525.05
2018,8,5,11,15,362.5,391.5,0.6,26.2,717.0,781.04,552.08
2018,8,5,11,30,391.0,406.0,0.6,26.2,762.0,819.9,576.01
2018,8,5,11,45,359.5,420.5,0.6,26.2,750.0,796.74,559.66
2018,8,5,12,0,328.0,435.0,0.6,26.2,738.0,772.27,543.27
2018,8,5,12,15,375.0,420.0,0.6,26.3,767.0,792.91,557.64
2018,8,5,12,30,422.0,405.0,0.6,26.4,796.0,816.84,573.24
2018,8,5,12,45,468.5,383.5,0.6,26.55,814.5,824.1,578.39
2018,8,5,13,0,515.0,362.0,0.6,26.7,833.0,827.54,581.32
2018,8,5,13,15,492.0,368.0,0.6,26.5,812.5,792.61,559.15
2018,8,5,13,30,469.0,374.0,0.6,26.3,792.0,757.27,536.96
2018,8,5,13,45,435.0,381.5,0.6,26.05,762.0,714.47,509.53
2018,8,5,14,0,401.0,389.0,0.6,25.8,732.0,671.43,481.63
2018,8,5,14,15,391.5,379.0,0.6,25.65,705.0,633.72,457.24
2018,8,5,14,30,382.0,369.0,0.6,25.5,678.0,595.96,432.29
2018,8,5,14,45,370.5,357.0,0.6,25.3,646.0,555.29,404.95
2018,8,5,15,0,359.0,345.0,0.6,25.1,614.0,515.09,377.35
2018,8,5,15,15,345.0,330.0,0.6,25.1,577.5,471.63,346.6
2018,8,5,15,30,331.0,315.0,0.6,25.1,541.0,429.23,315.97
2018,8,5,15,45,319.0,296.0,0.6,24.6,502.0,385.56,284.34
2018,8,5,16,0,307.0,277.0,0.6,24.1,463.0,343.09,252.8
2018,8,5,16,15,305.5,253.0,0.65,23.75,425.5,301.1,220.73
2018,8,5,16,30,304.0,229.0,0.7,23.4,388.0,259.45,188.24
2018,8,5,16,45,298.5,206.0,0.7,23.0,349.0,218.24,156.03
2018,8,5,17,0,293.0,183.0,0.7,22.6,310.0,177.97,125.45
2018,8,5,17,15,278.0,160.0,0.7,22.05,268.0,138.16,98.17
2018,8,5,17,30,263.0,137.0,0.7,21.5,226.0,101.27,81.73
2018,8,5,17,45,243.5,115.0,0.7,20.95,186.5,86.78,69.7
2018,8,5,18,0,224.0,93.0,0.7,20.4,147.0,71.66,56.75
2018,8,5,18,15,181.5,71.5,0.7,19.8,108.5,56.24,43.22
2018,8,5,18,30,139.0,50.0,0.7,19.2,70.0,40.23,28.93
2018,8,5,18,45,93.5,32.0,0.7,18.65,43.0,26.3,15.81
2018,8,5,19,0,48.0,14.0,0.7,18.1,16.0,11.88,0.0
2018,8,5,19,15,24.0,7.0,0.7,17.75,8.0,6.67,0.0
2018,8,5,19,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,0.8,15.0,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,0.7,15.7,8.0,11.69,0.0
2018,8,6,5,45,71.0,22.5,0.65,16.4,30.0,47.8,23.71
2018,8,6,6,0,117.0,38.0,0.6,17.1,52.0,85.61,61.25
2018,8,6,6,15,166.5,59.5,0.55,18.1,90.0,135.26,103.42
2018,8,6,6,30,216.0,81.0,0.5,19.1,128.0,189.8,148.97
2018,8,6,6,45,259.5,101.0,0.45,20.05,172.0,244.58,193.62
2018,8,6,7,0,303.0,121.0,0.4,21.0,216.0,303.55,239.93
2018,8,6,7,15,339.0,139.0,0.4,21.9,263.0,359.69,282.52
2018,8,6,7,30,375.0,157.0,0.4,22.8,310.0,418.73,325.65
2018,8,6,7,45,404.5,171.5,0.4,23.65,356.5,482.04,370.06
2018,8,6,8,0,434.0,186.0,0.4,24.5,403.0,537.59,407.47
2018,8,6,8,15,455.5,199.0,0.45,25.2,447.0,586.6,439.87
2018,8,6,8,30,477.0,212.0,0.5,25.9,491.0,635.87,471.67
2018,8,6,8,45,493.0,223.5,0.5,26.6,531.5,678.85,497.77
2018,8,6,9,0,509.0,235.0,0.5,27.3,572.0,721.14,522.82
2018,8,6,9,15,515.0,250.0,0.5,27.65,609.5,757.25,543.77
2018,8,6,9,30,521.0,265.0,0.5,28.0,647.0,791.62,563.32
2018,8,6,9,45,520.5,280.0,0.5,28.4,677.0,817.91,577.28
2018,8,6,10,0,520.0,295.0,0.5,28.8,707.0,841.91,589.76
2018,8,6,10,15,507.5,313.5,0.5,28.9,728.0,855.4,596.09
2018,8,6,10,30,495.0,332.0,0.5,29.0,749.0,866.13,600.9
2018,8,6,10,45,473.0,353.5,0.55,29.15,761.0,867.72,600.75
2018,8,6,11,0,451.0,375.0,0.6,29.3,773.0,866.55,599.11
2018,8,6,11,15,449.0,383.0,0.6,29.3,785.0,869.33,600.18
2018,8,6,11,30,447.0,391.0,0.6,29.3,797.0,869.87,599.9
2018,8,6,11,45,440.0,398.5,0.6,29.3,801.5,862.72,594.93
2018,8,6,12,0,433.0,406.0,0.6,29.3,806.0,853.51,588.88
2018,8,6,12,15,461.0,390.0,0.6,29.4,816.0,853.27,589.35
2018,8,6,12,30,489.0,374.0,0.6,29.5,826.0,850.24,588.02
2018,8,6,12,45,523.5,352.0,0.65,29.65,832.5,844.44,586.01
2018,8,6,13,0,558.0,330.0,0.7,29.8,839.0,835.26,581.86
2018,8,6,13,15,527.5,341.0,0.7,29.55,816.5,797.71,558.32
2018,8,6,13,30,497.0,352.0,0.7,29.3,794.0,759.98,534.69
2018,8,6,13,45,455.5,364.5,0.7,29.1,762.0,715.09,505.83
2018,8,6,14,0,414.0,377.0,0.7,28.9,730.0,670.0,476.51
2018,8,6,14,15,404.5,368.5,0.7,28.6,704.0,633.22,453.15
2018,8,6,14,30,395.0,360.0,0.7,28.3,678.0,596.32,429.14
2018,8,6,14,45,384.0,348.0,0.7,28.05,646.5,555.44,401.87
2018,8,6,15,0,373.0,336.0,0.7,27.8,615.0,514.94,374.29
2018,8,6,15,15,358.5,321.5,0.7,27.8,578.0,471.02,343.34
2018,8,6,15,30,344.0,307.0,0.7,27.8,541.0,428.18,312.51
2018,8,6,15,45,355.5,282.0,0.7,27.2,509.5,388.57,283.85
2018,8,6,16,0,367.0,257.0,0.7,26.6,478.0,347.68,253.12
2018,8,6,16,15,403.5,225.0,0.7,26.3,449.5,307.37,220.89
2018,8,6,16,30,440.0,193.0,0.7,26.0,421.0,259.32,181.67
2018,8,6,16,45,460.0,167.5,0.7,25.65,384.5,212.65,143.67
2018,8,6,17,0,480.0,142.0,0.7,25.3,348.0,163.99,105.55
2018,8,6,17,15,464.0,125.5,0.65,24.75,303.5,118.18,75.7
2018,8,6,17,30,448.0,109.0,0.6,24.2,259.0,76.81,60.23
2018,8,6,17,45,426.5,92.5,0.6,23.7,216.0,66.7,51.88
2018,8,6,18,0,405.0,76.0,0.6,23.2,173.0,56.03,42.76
2018,8,6,18,15,338.5,62.0,0.6,22.4,130.0,46.67,34.56
2018,8,6,18,30,272.0,48.0,0.6,21.6,87.0,36.88,25.73
2018,8,6,18,45,186.5,33.0,0.65,20.85,55.0,25.8,15.0
2018,8,6,19,0,101.0,18.0,0.7,20.1,23.0,14.26,0.0
2018,8,6,19,15,50.5,9.0,0.7,19.7,11.5,8.58,0.0
2018,8,6,19,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,7,5,15,25.0,5.0,0.9,16.25,5.5,0.0,0.0
2018,8,7,5,30,50.0,10.0,0.8,17.0,11.0,19.53,0.0
2018,8,7,5,45,131.0,25.5,0.75,17.75,38.5,71.68,35.18
2018,8,7,6,0,212.0,41.0,0.7,18.5,66.0,125.74,90.31
2018,8,7,6,15,281.0,56.5,0.6,19.25,106.5,180.77,137.47
2018,8,7,6,30,350.0,72.0,0.5,20.0,147.0,243.49,189.76
2018,8,7,6,45,397.0,85.5,0.45,20.8,192.0,300.55,236.3
2018,8,7,7,0,444.0,99.0,0.4,21.6,237.0,362.09,284.4
2018,8,7,7,15,486.5,110.0,0.4,22.35,286.5,422.21,329.75
2018,8,7,7,30,529.0,121.0,0.4,23.1,336.0,485.58,375.63
2018,8,7,7,45,554.0,132.0,0.4,23.85,383.5,539.84,413.04
2018,8,7,8,0,579.0,143.0,0.4,24.6,431.0,599.69,452.86
2018,8,7,8,15,606.0,151.0,0.4,25.15,479.0,653.96,487.95
2018,8,7,8,30,633.0,159.0,0.4,25.7,527.0,708.43,522.12
2018,8,7,8,45,633.5,171.0,0.4,26.25,564.5,744.73,542.97
2018,8,7,9,0,634.0,183.0,0.4,26.8,602.0,778.79,562.1
2018,8,7,9,15,635.5,198.0,0.4,27.0,640.0,814.57,582.65
2018,8,7,9,30,637.0,213.0,0.4,27.2,678.0,847.88,601.27
2018,8,7,9,45,609.0,239.5,0.4,27.4,702.0,862.33,607.25
2018,8,7,10,0,581.0,266.0,0.4,27.6,726.0,870.18,609.48
2018,8,7,10,15,591.0,271.5,0.4,27.75,754.5,893.11,622.32
2018,8,7,10,30,601.0,277.0,0.4,27.9,783.0,916.21,634.9
2018,8,7,10,45,608.0,281.5,0.45,28.0,805.0,930.25,643.16
2018,8,7,11,0,615.0,286.0,0.5,28.1,827.0,941.58,650.0
2018,8,7,11,15,621.0,288.0,0.5,28.15,843.0,946.64,652.31
2018,8,7,11,30,627.0,290.0,0.5,28.2,859.0,948.85,653.08
2018,8,7,11,45,630.5,291.5,0.5,28.25,868.0,945.22,650.43
2018,8,7,12,0,634.0,293.0,0.5,28.3,877.0,938.76,646.24
2018,8,7,12,15,624.0,299.5,0.55,28.2,874.5,921.31,636.58
2018,8,7,12,30,614.0,306.0,0.6,28.1,872.0,901.53,625.59
2018,8,7,12,45,598.0,313.5,0.6,28.05,861.5,875.44,609.46
2018,8,7,13,0,582.0,321.0,0.6,28.0,851.0,847.88,592.39
2018,8,7,13,15,580.5,316.5,0.6,27.85,838.5,820.01,575.73
2018,8,7,13,30,579.0,312.0,0.6,27.7,826.0,790.35,557.71
2018,8,7,13,45,576.0,305.5,0.6,27.55,806.5,755.98,536.45
2018,8,7,14,0,573.0,299.0,0.6,27.4,787.0,720.23,513.97
2018,8,7,14,15,568.5,291.0,0.65,27.2,761.5,680.81,489.37
2018,8,7,14,30,564.0,283.0,0.7,27.0,736.0,640.43,463.46
2018,8,7,14,45,557.5,272.5,0.7,26.75,704.5,595.8,433.49
2018,8,7,15,0,551.0,262.0,0.7,26.5,673.0,550.77,402.43
2018,8,7,15,15,535.0,254.0,0.7,26.5,635.0,502.73,367.94
2018,8,7,15,30,519.0,246.0,0.7,26.5,597.0,455.55,333.17
2018,8,7,15,45,506.0,232.5,0.7,25.8,556.0,406.01,296.63
2018,8,7,16,0,493.0,219.0,0.7,25.1,515.0,357.47,259.67
2018,8,7,16,15,477.0,204.5,0.7,24.65,471.5,308.41,221.19
2018,8,7,16,30,461.0,190.0,0.7,24.2,428.0,261.03,183.49
2018,8,7,16,45,435.5,175.0,0.7,23.7,381.5,213.4,146.32
2018,8,7,17,0,410.0,160.0,0.7,23.2,335.0,168.85,113.27
2018,8,7,17,15,375.5,143.5,0.7,22.55,287.5,125.82,85.59
2018,8,7,17,30,341.0,127.0,0.7,21.9,240.0,94.9,76.24
2018,8,7,17,45,299.5,107.5,0.7,21.25,194.5,81.83,65.39
2018,8,7,18,0,258.0,88.0,0.7,20.6,149.0,68.23,53.72
2018,8,7,18,15,206.5,67.0,0.7,20.0,108.5,53.01,40.34
2018,8,7,18,30,155.0,46.0,0.7,19.4,68.0,37.23,26.23
2018,8,7,18,45,100.5,28.5,0.7,18.75,40.5,23.57,13.11
2018,8,7,19,0,46.0,11.0,0.7,18.1,13.0,9.41,0.0
2018,8,7,19,15,23.0,5.5,0.7,17.8,6.5,5.24,0.0
2018,8,7,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,8,5,15,9.5,2.5,0.95,16.4,2.5,0.0,0.0
2018,8,8,5,30,19.0,5.0,0.9,16.9,5.0,8.55,0.0
2018,8,8,5,45,54.5,18.5,0.85,17.4,23.5,37.96,14.99
2018,8,8,6,0,90.0,32.0,0.8,17.9,42.0,69.55,48.47
2018,8,8,6,15,129.5,54.0,0.7,18.7,77.0,114.92,87.15
2018,8,8,6,30,169.0,76.0,0.6,19.5,112.0,163.9,128.33
2018,8,8,6,45,204.5,99.5,0.5,20.35,154.5,216.61,171.48
2018,8,8,7,0,240.0,123.0,0.4,21.2,197.0,272.58,215.6
2018,8,8,7,15,272.0,144.5,0.35,21.8,243.0,327.23,257.37
2018,8,8,7,30,304.0,166.0,0.3,22.4,289.0,384.45,299.47
2018,8,8,7,45,331.5,185.0,0.3,23.05,335.5,438.0,337.57
2018,8,8,8,0,359.0,204.0,0.3,23.7,382.0,493.17,375.59
2018,8,8,8,15,382.5,221.0,0.25,24.25,427.5,544.31,409.19
2018,8,8,8,30,406.0,238.0,0.2,24.8,473.0,596.16,442.19
2018,8,8,8,45,426.0,251.0,0.2,25.35,515.5,652.37,477.42
2018,8,8,9,0,446.0,264.0,0.2,25.9,558.0,697.57,504.62
2018,8,8,9,15,461.0,276.0,0.2,26.35,596.5,736.66,527.54
2018,8,8,9,30,476.0,288.0,0.2,26.8,635.0,774.7,549.41
2018,8,8,9,45,488.0,297.5,0.2,27.25,668.5,805.93,566.65
2018,8,8,10,0,500.0,307.0,0.2,27.7,702.0,835.53,582.73
2018,8,8,10,15,507.5,316.0,0.2,28.1,729.5,858.34,594.53
2018,8,8,10,30,515.0,325.0,0.2,28.5,757.0,879.03,605.04
2018,8,8,10,45,519.5,332.0,0.2,28.85,778.0,892.37,611.23
2018,8,8,11,0,524.0,339.0,0.2,29.2,799.0,903.33,616.13
2018,8,8,11,15,526.5,344.0,0.2,29.4,813.5,907.77,617.59
2018,8,8,11,30,529.0,349.0,0.2,29.6,828.0,909.72,617.74
2018,8,8,11,45,528.5,353.0,0.25,29.8,835.0,905.19,615.02
2018,8,8,12,0,528.0,357.0,0.3,30.0,842.0,898.23,611.05
2018,8,8,12,15,531.0,355.5,0.3,30.05,844.0,886.84,604.13
2018,8,8,12,30,534.0,354.0,0.3,30.1,846.0,873.13,595.9
2018,8,8,12,45,535.5,350.5,0.3,30.15,840.5,853.85,584.36
2018,8,8,13,0,537.0,347.0,0.3,30.2,835.0,832.51,571.58
2018,8,8,13,15,530.5,344.5,0.35,30.15,820.5,803.25,554.79
2018,8,8,13,30,524.0,342.0,0.4,30.1,806.0,772.64,536.98
2018,8,8,13,45,514.0,338.5,0.4,30.05,784.5,737.13,514.98
2018,8,8,14,0,504.0,335.0,0.4,30.0,763.0,700.88,492.21
2018,8,8,14,15,494.5,327.5,0.45,29.8,736.0,660.84,467.6
2018,8,8,14,30,485.0,320.0,0.5,29.6,709.0,620.48,442.14
2018,8,8,14,45,472.5,311.0,0.5,29.35,676.5,576.78,413.29
2018,8,8,15,0,460.0,302.0,0.5,29.1,644.0,533.41,383.97
2018,8,8,15,15,445.0,290.0,0.5,29.1,606.0,486.69,351.24
2018,8,8,15,30,430.0,278.0,0.5,29.1,568.0,440.97,318.42
2018,8,8,15,45,413.5,263.5,0.55,28.45,527.0,395.77,286.21
2018,8,8,16,0,397.0,249.0,0.6,27.8,486.0,350.45,252.9
2018,8,8,16,15,378.5,231.5,0.6,27.15,442.5,303.76,217.64
2018,8,8,16,30,360.0,214.0,0.6,26.5,399.0,259.11,183.47
2018,8,8,16,45,336.5,194.5,0.6,25.9,353.5,214.26,149.5
2018,8,8,17,0,313.0,175.0,0.6,25.3,308.0,172.33,119.0
2018,8,8,17,15,283.0,154.0,0.6,24.4,262.0,132.03,92.85
2018,8,8,17,30,253.0,133.0,0.6,23.5,216.0,98.67,78.88
2018,8,8,17,45,219.0,109.5,0.6,22.65,172.5,83.0,65.98
2018,8,8,18,0,185.0,86.0,0.6,21.8,129.0,66.65,52.08
2018,8,8,18,15,145.5,63.0,0.65,21.15,91.5,49.99,37.51
2018,8,8,18,30,106.0,40.0,0.7,20.5,54.0,32.62,22.13
2018,8,8,18,45,68.0,24.5,0.7,19.85,32.0,20.41,10.25
2018,8,8,19,0,30.0,9.0,0.7,19.2,10.0,8.58,0.0
2018,8,8,19,15,15.0,4.5,0.7,18.9,5.0,4.29,0.0
2018,8,8,19,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,9,5,15,9.5,2.5,1.05,17.15,2.5,0.0,0.0
2018,8,9,5,30,19.0,5.0,1.0,17.7,5.0,8.54,0.0
2018,8,9,5,45,56.0,18.0,0.95,18.25,23.0,37.6,12.91
2018,8,9,6,0,93.0,31.0,0.9,18.8,41.0,69.37,47.89
2018,8,9,6,15,133.5,52.5,0.8,19.7,76.0,114.68,86.49
2018,8,9,6,30,174.0,74.0,0.7,20.6,111.0,163.73,127.64
2018,8,9,6,45,211.0,98.0,0.6,21.5,154.5,218.09,172.03
2018,8,9,7,0,248.0,122.0,0.5,22.4,198.0,275.82,217.46
2018,8,9,7,15,280.5,143.0,0.45,23.15,244.0,330.6,259.11
2018,8,9,7,30,313.0,164.0,0.4,23.9,290.0,387.98,301.09
2018,8,9,7,45,340.5,183.5,0.35,24.65,337.0,442.55,339.31
2018,8,9,8,0,368.0,203.0,0.3,25.4,384.0,498.72,377.2
2018,8,9,8,15,391.5,218.5,0.3,26.05,429.0,548.52,409.93
2018,8,9,8,30,415.0,234.0,0.3,26.7,474.0,599.04,442.23
2018,8,9,8,45,435.0,247.5,0.3,27.35,517.0,656.34,477.82
2018,8,9,9,0,455.0,261.0,0.3,28.0,560.0,702.38,505.19
2018,8,9,9,15,470.5,272.5,0.3,28.45,598.5,741.67,528.08
2018,8,9,9,30,486.0,284.0,0.3,28.9,637.0,779.89,549.93
2018,8,9,9,45,499.0,293.0,0.3,29.4,671.0,811.77,567.37
2018,8,9,10,0,512.0,302.0,0.3,29.9,705.0,842.02,583.62
2018,8,9,10,15,521.0,309.0,0.3,30.15,732.5,864.38,595.47
2018,8,9,10,30,530.0,316.0,0.3,30.4,760.0,884.64,606.09
2018,8,9,10,45,536.0,322.0,0.3,30.65,781.5,898.58,612.89
2018,8,9,11,0,542.0,328.0,0.3,30.9,803.0,910.12,618.37
2018,8,9,11,15,546.5,332.0,0.35,30.95,818.5,915.57,621.81
2018,8,9,11,30,551.0,336.0,0.4,31.0,834.0,918.49,623.94
2018,8,9,11,45,553.0,338.0,0.4,31.05,841.5,914.3,620.96
2018,8,9,12,0,555.0,340.0,0.4,31.1,849.0,907.6,616.66
2018,8,9,12,15,568.5,331.5,0.45,31.1,853.5,899.02,612.86
2018,8,9,12,30,582.0,323.0,0.5,31.1,858.0,887.75,607.45
2018,8,9,12,45,597.5,311.5,0.5,31.1,857.0,872.64,598.89
2018,8,9,13,0,613.0,300.0,0.5,31.1,856.0,854.77,588.65
2018,8,9,13,15,611.0,295.5,0.5,30.95,842.5,825.64,571.38
2018,8,9,13,30,609.0,291.0,0.5,30.8,829.0,794.67,552.87
2018,8,9,13,45,605.0,285.5,0.5,30.65,809.0,759.5,531.44
2018,8,9,14,0,601.0,280.0,0.5,30.5,789.0,722.94,508.76
2018,8,9,14,15,596.0,272.5,0.55,30.25,763.0,682.42,483.96
2018,8,9,14,30,591.0,265.0,0.6,30.0,737.0,641.02,457.85
2018,8,9,14,45,585.0,254.5,0.6,29.8,705.0,595.5,427.59
2018,8,9,15,0,579.0,244.0,0.6,29.6,673.0,549.46,396.14
2018,8,9,15,15,562.5,236.5,0.6,29.6,634.5,500.27,361.22
2018,8,9,15,30,546.0,229.0,0.6,29.6,596.0,451.94,325.96
2018,8,9,15,45,535.0,216.0,0.6,28.9,555.5,402.24,289.57
2018,8,9,16,0,524.0,203.0,0.6,28.2,515.0,353.29,252.49
2018,8,9,16,15,513.0,188.0,0.6,27.75,472.0,303.59,213.62
2018,8,9,16,30,502.0,173.0,0.6,27.3,429.0,254.99,175.01
2018,8,9,16,45,481.0,159.5,0.6,26.85,384.0,207.11,137.69
2018,8,9,17,0,460.0,146.0,0.6,26.4,339.0,161.73,104.35
2018,8,9,17,15,430.5,130.5,0.6,25.8,292.5,117.0,76.51
2018,8,9,17,30,401.0,115.0,0.6,25.2,246.0,81.59,64.03
2018,8,9,17,45,363.0,99.0,0.6,24.55,201.5,71.89,56.08
2018,8,9,18,0,325.0,83.0,0.6,23.9,157.0,61.66,47.36
2018,8,9,18,15,268.0,65.0,0.6,23.15,116.0,49.26,36.53
2018,8,9,18,30,211.0,47.0,0.6,22.4,75.0,36.28,24.94
2018,8,9,18,45,140.5,30.0,0.6,21.65,45.5,23.53,12.14
2018,8,9,19,0,70.0,13.0,0.6,20.9,16.0,12.39,0.0
2018,8,9,19,15,35.0,6.5,0.6,20.5,8.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,10,5,15,28.0,4.5,0.85,17.1,5.0,0.0,0.0
2018,8,10,5,30,56.0,9.0,0.8,17.8,10.0,19.66,0.0
2018,8,10,5,45,154.0,23.0,0.7,18.5,37.5,73.28,25.35
2018,8,10,6,0,252.0,37.0,0.6,19.2,65.0,133.67,94.28
2018,8,10,6,15,329.0,50.5,0.55,20.1,106.5,191.41,144.18
2018,8,10,6,30,406.0,64.0,0.5,21.0,148.0,257.85,199.51
2018,8,10,6,45,461.5,74.5,0.5,21.85,195.0,321.5,251.37
2018,8,10,7,0,517.0,85.0,0.5,22.7,242.0,388.39,303.69
2018,8,10,7,15,557.0,93.5,0.5,23.6,291.0,448.78,348.9
2018,8,10,7,30,597.0,102.0,0.5,24.5,340.0,511.86,394.11
2018,8,10,7,45,626.0,109.5,0.45,25.4,389.0,568.66,432.35
2018,8,10,8,0,655.0,117.0,0.4,26.3,438.0,626.37,469.53
2018,8,10,8,15,677.0,123.0,0.4,27.05,485.0,677.59,501.49
2018,8,10,8,30,699.0,129.0,0.4,27.8,532.0,728.45,531.46
2018,8,10,8,45,715.5,135.0,0.4,28.5,576.0,774.01,557.3
2018,8,10,9,0,732.0,141.0,0.4,29.2,620.0,818.24,581.72
2018,8,10,9,15,746.0,144.5,0.4,29.6,659.5,855.73,602.16
2018,8,10,9,30,760.0,148.0,0.4,30.0,699.0,886.4,618.2
2018,8,10,9,45,770.5,151.5,0.4,30.4,734.0,916.28,633.68
2018,8,10,10,0,781.0,155.0,0.4,30.8,769.0,943.54,647.46
2018,8,10,10,15,783.5,161.0,0.45,30.95,796.5,962.8,658.17
2018,8,10,10,30,786.0,167.0,0.5,31.1,824.0,978.87,667.19
2018,8,10,10,45,784.0,173.5,0.5,31.25,844.0,987.71,670.98
2018,8,10,11,0,782.0,180.0,0.5,31.4,864.0,993.19,673.01
2018,8,10,11,15,783.0,183.5,0.5,31.4,878.5,995.26,673.61
2018,8,10,11,30,784.0,187.0,0.5,31.4,893.0,994.04,672.46
2018,8,10,11,45,781.5,190.0,0.55,31.35,899.5,985.58,668.46
2018,8,10,12,0,779.0,193.0,0.6,31.3,906.0,973.97,662.76
2018,8,10,12,15,777.0,194.0,0.6,31.2,905.5,957.82,653.54
2018,8,10,12,30,775.0,195.0,0.6,31.1,905.0,938.74,642.69
2018,8,10,12,45,770.5,196.0,0.6,30.95,897.5,914.55,628.95
2018,8,10,13,0,766.0,197.0,0.6,30.8,890.0,887.8,613.68
2018,8,10,13,15,764.0,194.0,0.65,30.6,876.0,857.02,596.9
2018,8,10,13,30,762.0,191.0,0.7,30.4,862.0,823.89,578.45
2018,8,10,13,45,758.5,187.0,0.7,30.2,841.0,786.44,556.25
2018,8,10,14,0,755.0,183.0,0.7,30.0,820.0,747.97,532.17
2018,8,10,14,15,754.0,176.0,0.7,29.65,794.5,705.09,505.07
2018,8,10,14,30,753.0,169.0,0.7,29.3,769.0,660.46,476.08
2018,8,10,14,45,753.0,160.5,0.7,28.95,738.0,613.47,444.63
2018,8,10,15,0,753.0,152.0,0.7,28.6,707.0,564.99,411.06
2018,8,10,15,15,738.5,148.0,0.7,28.6,667.5,511.77,372.38
2018,8,10,15,30,724.0,144.0,0.7,28.6,628.0,458.83,332.68
2018,8,10,15,45,717.5,135.5,0.7,27.75,588.0,405.7,292.5
2018,8,10,16,0,711.0,127.0,0.7,26.9,548.0,352.51,250.63
2018,8,10,16,15,702.0,117.5,0.75,26.4,504.0,297.88,206.2
2018,8,10,16,30,693.0,108.0,0.8,25.9,460.0,243.88,161.46
2018,8,10,16,45,670.5,101.5,0.8,25.4,412.5,190.89,118.55
2018,8,10,17,0,648.0,95.0,0.8,24.9,365.0,140.44,80.83
2018,8,10,17,15,611.0,88.0,0.8,24.25,315.5,91.6,52.07
2018,8,10,17,30,574.0,81.0,0.8,23.6,266.0,56.22,42.91
2018,8,10,17,45,522.5,72.5,0.8,23.0,218.0,52.17,39.59
2018,8,10,18,0,471.0,64.0,0.8,22.4,170.0,47.87,35.85
2018,8,10,18,15,393.5,53.0,0.75,21.8,126.5,40.97,29.64
2018,8,10,18,30,316.0,42.0,0.7,21.2,83.0,33.68,22.82
2018,8,10,18,45,209.5,29.0,0.7,20.6,51.0,22.83,11.16
2018,8,10,19,0,103.0,16.0,0.7,20.0,19.0,15.25,0.0
2018,8,10,19,15,51.5,8.0,0.7,19.65,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.0,0.7,16.55,4.5,0.0,0.0
2018,8,11,5,30,45.0,8.0,0.7,17.0,9.0,16.5,0.0
2018,8,11,5,45,139.0,23.5,0.7,17.45,36.5,69.73,19.3
2018,8,11,6,0,233.0,39.0,0.7,17.9,64.0,130.46,92.28
2018,8,11,6,15,314.0,52.0,0.65,18.55,105.0,187.78,142.32
2018,8,11,6,30,395.0,65.0,0.6,19.2,146.0,254.38,198.37
2018,8,11,6,45,454.0,75.0,0.6,19.85,193.0,315.52,249.06
2018,8,11,7,0,513.0,85.0,0.6,20.5,240.0,386.12,305.11
