Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,7,15,555.0,93.5,0.6,21.25,289.5,447.51,351.85
2018,8,11,7,30,597.0,102.0,0.6,22.0,339.0,511.77,398.78
2018,8,11,7,45,627.5,109.0,0.6,22.75,388.0,569.06,438.72
2018,8,11,8,0,658.0,116.0,0.6,23.5,437.0,627.38,477.89
2018,8,11,8,15,679.5,122.5,0.6,24.1,484.0,678.91,510.97
2018,8,11,8,30,701.0,129.0,0.6,24.7,531.0,730.05,542.07
2018,8,11,8,45,715.5,135.5,0.6,25.3,574.5,774.59,568.02
2018,8,11,9,0,730.0,142.0,0.6,25.9,618.0,817.64,592.51
2018,8,11,9,15,736.5,149.5,0.6,26.25,656.0,852.86,612.15
2018,8,11,9,30,743.0,157.0,0.6,26.6,694.0,885.66,630.11
2018,8,11,9,45,743.0,166.5,0.6,26.95,726.0,911.93,643.86
2018,8,11,10,0,743.0,176.0,0.6,27.3,758.0,935.18,655.75
2018,8,11,10,15,744.0,183.0,0.6,27.5,784.5,953.54,665.07
2018,8,11,10,30,745.0,190.0,0.6,27.7,811.0,968.78,672.6
2018,8,11,10,45,740.5,199.0,0.65,27.85,830.5,977.5,677.51
2018,8,11,11,0,736.0,208.0,0.7,28.0,850.0,982.9,680.63
2018,8,11,11,15,734.0,213.5,0.7,28.05,863.5,983.81,680.43
2018,8,11,11,30,732.0,219.0,0.7,28.1,877.0,981.52,678.5
2018,8,11,11,45,726.0,225.5,0.7,28.1,883.0,973.14,673.19
2018,8,11,12,0,720.0,232.0,0.7,28.1,889.0,961.73,666.25
2018,8,11,12,15,724.5,228.5,0.7,28.1,890.5,947.42,657.67
2018,8,11,12,30,729.0,225.0,0.7,28.1,892.0,930.14,647.4
2018,8,11,12,45,732.5,221.5,0.7,28.05,887.0,909.03,634.98
2018,8,11,13,0,736.0,218.0,0.7,28.0,882.0,885.13,620.9
2018,8,11,13,15,726.0,219.5,0.7,27.9,866.0,851.77,601.03
2018,8,11,13,30,716.0,221.0,0.7,27.8,850.0,816.58,579.36
2018,8,11,13,45,701.0,222.5,0.7,27.65,826.0,775.84,553.7
2018,8,11,14,0,686.0,224.0,0.7,27.5,802.0,734.11,526.97
2018,8,11,14,15,679.5,219.0,0.7,27.3,775.0,691.68,499.52
2018,8,11,14,30,673.0,214.0,0.7,27.1,748.0,648.14,470.64
2018,8,11,14,45,665.5,207.0,0.7,26.9,715.5,601.27,438.73
2018,8,11,15,0,658.0,200.0,0.7,26.7,683.0,553.8,405.47
2018,8,11,15,15,642.0,194.0,0.7,26.7,644.0,502.47,368.15
2018,8,11,15,30,626.0,188.0,0.7,26.7,605.0,451.84,330.24
2018,8,11,15,45,611.5,179.0,0.75,26.1,563.0,400.11,291.36
2018,8,11,16,0,597.0,170.0,0.8,25.5,521.0,349.38,251.83
2018,8,11,16,15,579.0,159.0,0.8,25.05,476.0,297.13,209.86
2018,8,11,16,30,561.0,148.0,0.8,24.6,431.0,246.11,168.4
2018,8,11,16,45,532.5,138.0,0.8,24.15,384.0,196.58,129.17
2018,8,11,17,0,504.0,128.0,0.8,23.7,337.0,150.35,95.14
2018,8,11,17,15,467.5,115.5,0.8,23.15,289.0,105.28,67.86
2018,8,11,17,30,431.0,103.0,0.8,22.6,241.0,73.12,57.58
2018,8,11,17,45,384.5,89.5,0.8,22.0,196.0,65.03,50.82
2018,8,11,18,0,338.0,76.0,0.8,21.4,151.0,56.51,43.42
2018,8,11,18,15,272.5,60.0,0.8,20.75,110.5,45.53,33.65
2018,8,11,18,30,207.0,44.0,0.8,20.1,70.0,34.04,23.15
2018,8,11,18,45,130.5,27.5,0.8,19.5,41.5,21.61,9.67
2018,8,11,19,0,54.0,11.0,0.8,18.9,13.0,10.48,0.0
2018,8,11,19,15,27.0,5.5,0.8,18.55,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,12,5,15,10.5,2.5,0.65,15.3,2.5,0.0,0.0
2018,8,12,5,30,21.0,5.0,0.6,15.8,5.0,8.9,0.0
2018,8,12,5,45,74.5,19.5,0.6,16.35,26.0,44.12,6.61
2018,8,12,6,0,128.0,34.0,0.6,16.9,47.0,85.2,59.22
2018,8,12,6,15,184.0,53.5,0.6,17.7,84.5,135.26,102.66
2018,8,12,6,30,240.0,73.0,0.6,18.5,122.0,191.05,149.85
2018,8,12,6,45,288.0,91.5,0.55,19.25,166.5,247.53,196.61
2018,8,12,7,0,336.0,110.0,0.5,20.0,211.0,317.13,251.87
2018,8,12,7,15,374.0,126.0,0.5,20.75,258.0,374.72,296.05
2018,8,12,7,30,412.0,142.0,0.5,21.5,305.0,435.32,340.86
2018,8,12,7,45,442.5,156.0,0.45,22.2,352.5,491.23,380.16
2018,8,12,8,0,473.0,170.0,0.4,22.9,400.0,548.72,419.04
2018,8,12,8,15,496.0,182.0,0.4,23.65,445.5,599.48,452.16
2018,8,12,8,30,519.0,194.0,0.4,24.4,491.0,650.51,484.47
2018,8,12,8,45,536.0,205.5,0.35,25.1,534.0,695.9,511.36
2018,8,12,9,0,553.0,217.0,0.3,25.8,577.0,740.55,536.94
2018,8,12,9,15,585.5,218.0,0.35,26.3,620.5,786.57,565.25
2018,8,12,9,30,618.0,219.0,0.4,26.8,664.0,836.74,595.54
2018,8,12,9,45,652.0,214.0,0.4,27.3,704.5,877.07,618.27
2018,8,12,10,0,686.0,209.0,0.4,27.8,745.0,915.86,639.18
2018,8,12,10,15,677.0,222.5,0.4,27.9,768.5,930.21,646.06
2018,8,12,10,30,668.0,236.0,0.4,28.0,792.0,941.27,651.39
2018,8,12,10,45,649.5,255.0,0.4,28.15,807.5,945.2,652.0
2018,8,12,11,0,631.0,274.0,0.4,28.3,823.0,945.7,650.49
2018,8,12,11,15,623.0,283.5,0.45,28.3,834.0,944.07,649.71
2018,8,12,11,30,615.0,293.0,0.5,28.3,845.0,939.56,647.3
2018,8,12,11,45,599.5,304.0,0.5,28.3,846.0,926.28,638.53
2018,8,12,12,0,584.0,315.0,0.5,28.3,847.0,910.38,628.36
2018,8,12,12,15,604.5,304.5,0.5,28.3,855.5,906.59,626.68
2018,8,12,12,30,625.0,294.0,0.5,28.3,864.0,899.53,622.87
2018,8,12,12,45,650.0,277.0,0.5,28.3,866.0,887.12,616.07
2018,8,12,13,0,675.0,260.0,0.5,28.3,868.0,871.17,607.12
2018,8,12,13,15,654.5,267.0,0.55,28.05,848.5,835.27,586.06
2018,8,12,13,30,634.0,274.0,0.6,27.8,829.0,798.33,564.17
2018,8,12,13,45,605.5,282.0,0.6,27.55,801.5,755.27,537.0
2018,8,12,14,0,577.0,290.0,0.6,27.3,774.0,712.5,509.58
2018,8,12,14,15,566.5,284.5,0.6,26.95,746.5,670.77,482.96
2018,8,12,14,30,556.0,279.0,0.6,26.6,719.0,628.57,455.35
2018,8,12,14,45,542.0,272.0,0.6,26.3,685.5,582.61,424.38
2018,8,12,15,0,528.0,265.0,0.6,26.0,652.0,536.94,392.79
2018,8,12,15,15,511.0,256.0,0.6,26.0,613.5,488.49,357.96
2018,8,12,15,30,494.0,247.0,0.6,26.0,575.0,441.09,322.98
2018,8,12,15,45,482.5,232.5,0.65,25.25,534.5,392.47,287.32
2018,8,12,16,0,471.0,218.0,0.7,24.5,494.0,344.76,251.06
2018,8,12,16,15,459.5,202.0,0.7,24.0,452.0,296.87,213.24
2018,8,12,16,30,448.0,186.0,0.7,23.5,410.0,250.2,175.89
2018,8,12,16,45,426.5,169.5,0.7,23.05,364.5,202.83,138.8
2018,8,12,17,0,405.0,153.0,0.7,22.6,319.0,158.13,105.85
2018,8,12,17,15,372.0,136.0,0.7,21.95,272.5,115.31,79.25
2018,8,12,17,30,339.0,119.0,0.7,21.3,226.0,89.63,71.99
2018,8,12,17,45,298.5,101.0,0.7,20.65,182.5,77.38,61.71
2018,8,12,18,0,258.0,83.0,0.7,20.0,139.0,64.67,50.67
2018,8,12,18,15,201.5,62.5,0.65,19.35,99.5,49.65,37.34
2018,8,12,18,30,145.0,42.0,0.6,18.7,60.0,34.1,23.26
2018,8,12,18,45,88.5,25.5,0.6,18.05,35.0,21.11,8.55
2018,8,12,19,0,32.0,9.0,0.6,17.4,10.0,8.58,0.0
2018,8,12,19,15,16.0,4.5,0.6,17.05,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,5,15,8.5,2.0,0.85,14.05,2.0,0.0,0.0
2018,8,13,5,30,17.0,4.0,0.8,14.5,4.0,7.15,0.0
2018,8,13,5,45,63.5,18.5,0.7,14.95,24.0,39.92,1.19
2018,8,13,6,0,110.0,33.0,0.6,15.4,44.0,78.54,54.38
2018,8,13,6,15,163.0,53.5,0.6,16.15,80.5,127.81,97.43
2018,8,13,6,30,216.0,74.0,0.6,16.9,117.0,182.37,143.86
2018,8,13,6,45,260.5,94.0,0.55,17.65,161.0,237.63,189.91
2018,8,13,7,0,305.0,114.0,0.5,18.4,205.0,297.19,237.82
2018,8,13,7,15,342.0,131.5,0.5,19.0,251.5,353.44,281.72
2018,8,13,7,30,379.0,149.0,0.5,19.6,298.0,422.28,333.34
2018,8,13,7,45,407.5,165.0,0.45,20.2,345.0,477.49,372.58
2018,8,13,8,0,436.0,181.0,0.4,20.8,392.0,534.17,411.48
2018,8,13,8,15,460.5,193.5,0.4,21.5,437.0,585.09,445.28
2018,8,13,8,30,485.0,206.0,0.4,22.2,482.0,636.49,478.41
2018,8,13,8,45,504.5,216.0,0.4,22.9,524.0,681.11,505.97
2018,8,13,9,0,524.0,226.0,0.4,23.6,566.0,725.23,532.56
2018,8,13,9,15,539.0,236.0,0.4,23.95,605.0,764.52,556.02
2018,8,13,9,30,554.0,246.0,0.4,24.3,644.0,802.52,578.27
2018,8,13,9,45,564.5,254.5,0.4,24.6,677.5,833.07,595.53
2018,8,13,10,0,575.0,263.0,0.4,24.9,711.0,861.68,611.46
2018,8,13,10,15,581.5,270.5,0.4,25.05,738.5,883.15,623.16
2018,8,13,10,30,588.0,278.0,0.4,25.2,766.0,902.24,633.43
2018,8,13,10,45,589.5,285.5,0.4,25.4,786.0,913.82,638.93
2018,8,13,11,0,591.0,293.0,0.4,25.6,806.0,922.74,642.95
2018,8,13,11,15,595.5,296.0,0.4,25.6,821.0,927.24,645.07
2018,8,13,11,30,600.0,299.0,0.4,25.6,836.0,930.34,646.44
2018,8,13,11,45,601.0,301.5,0.4,25.6,843.5,925.19,642.9
2018,8,13,12,0,602.0,304.0,0.4,25.6,851.0,917.34,637.91
2018,8,13,12,15,627.0,289.5,0.45,25.65,859.5,913.54,637.17
2018,8,13,12,30,652.0,275.0,0.5,25.7,868.0,906.33,634.28
2018,8,13,12,45,682.5,256.0,0.5,25.7,872.5,896.27,628.99
2018,8,13,13,0,713.0,237.0,0.5,25.7,877.0,882.28,621.26
2018,8,13,13,15,695.5,242.0,0.5,25.55,858.0,846.2,598.84
2018,8,13,13,30,678.0,247.0,0.5,25.4,839.0,808.77,575.55
2018,8,13,13,45,653.5,252.5,0.5,25.2,811.5,765.27,548.01
2018,8,13,14,0,629.0,258.0,0.5,25.0,784.0,721.58,519.88
2018,8,13,14,15,620.0,252.5,0.5,24.75,756.5,678.97,492.37
2018,8,13,14,30,611.0,247.0,0.5,24.5,729.0,635.66,463.67
2018,8,13,14,45,599.5,241.0,0.55,24.25,696.5,589.88,433.04
2018,8,13,15,0,588.0,235.0,0.6,24.0,664.0,543.27,400.84
2018,8,13,15,15,571.0,228.0,0.6,24.0,625.5,493.75,364.72
2018,8,13,15,30,554.0,221.0,0.6,24.0,587.0,445.11,328.25
2018,8,13,15,45,546.0,207.5,0.65,23.3,547.0,395.63,291.18
2018,8,13,16,0,538.0,194.0,0.7,22.6,507.0,346.57,253.01
2018,8,13,16,15,528.0,178.5,0.7,22.2,464.0,295.87,212.07
2018,8,13,16,30,518.0,163.0,0.7,21.8,421.0,246.17,171.41
2018,8,13,16,45,494.0,149.5,0.7,21.35,374.0,196.91,132.3
2018,8,13,17,0,470.0,136.0,0.7,20.9,327.0,150.55,98.02
2018,8,13,17,15,428.0,123.0,0.7,20.3,278.5,106.8,71.91
2018,8,13,17,30,386.0,110.0,0.7,19.7,230.0,78.55,62.95
2018,8,13,17,45,333.5,94.0,0.7,19.15,184.0,68.66,54.55
2018,8,13,18,0,281.0,78.0,0.7,18.6,138.0,58.25,45.39
2018,8,13,18,15,217.0,59.0,0.7,17.95,98.0,47.1,35.32
2018,8,13,18,30,153.0,40.0,0.7,17.3,58.0,32.58,22.01
2018,8,13,18,45,92.0,23.5,0.65,16.7,33.0,19.53,6.5
2018,8,13,19,0,31.0,7.0,0.6,16.1,8.0,6.67,0.0
2018,8,13,19,15,15.5,3.5,0.6,15.8,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,14,5,15,7.5,2.0,0.75,13.95,2.0,0.0,0.0
2018,8,14,5,30,15.0,4.0,0.7,14.4,4.0,6.75,0.0
2018,8,14,5,45,50.5,18.0,0.65,14.85,22.5,35.92,0.0
2018,8,14,6,0,86.0,32.0,0.6,15.3,41.0,70.05,47.88
2018,8,14,6,15,137.5,53.0,0.55,16.0,76.0,118.1,89.84
2018,8,14,6,30,189.0,74.0,0.5,16.7,111.0,171.2,134.95
2018,8,14,6,45,180.5,92.5,0.5,17.35,136.5,197.78,158.09
2018,8,14,7,0,172.0,111.0,0.5,18.0,162.0,215.2,172.85
2018,8,14,7,15,228.0,129.0,0.45,18.65,210.0,284.24,227.88
2018,8,14,7,30,284.0,147.0,0.4,19.3,258.0,350.5,278.6
2018,8,14,7,45,360.0,159.5,0.4,19.95,320.0,428.61,337.01
2018,8,14,8,0,436.0,172.0,0.4,20.6,382.0,524.33,405.6
2018,8,14,8,15,480.5,180.5,0.4,21.15,434.5,586.11,447.42
2018,8,14,8,30,525.0,189.0,0.4,21.7,487.0,649.94,489.69
2018,8,14,8,45,548.0,197.0,0.4,22.25,530.5,696.71,518.85
2018,8,14,9,0,571.0,205.0,0.4,22.8,574.0,743.11,547.23
2018,8,14,9,15,604.0,205.0,0.4,23.25,617.5,793.77,578.16
2018,8,14,9,30,637.0,205.0,0.4,23.7,661.0,839.77,605.43
2018,8,14,9,45,671.5,199.0,0.4,24.15,701.5,879.64,627.66
2018,8,14,10,0,706.0,193.0,0.4,24.6,742.0,917.95,648.66
2018,8,14,10,15,710.5,199.0,0.4,24.75,769.5,937.96,658.96
2018,8,14,10,30,715.0,205.0,0.4,24.9,797.0,955.04,667.79
2018,8,14,10,45,714.5,211.5,0.4,25.05,817.0,964.64,672.17
2018,8,14,11,0,714.0,218.0,0.4,25.2,837.0,971.09,674.87
2018,8,14,11,15,714.0,222.5,0.4,25.25,850.5,972.77,675.12
2018,8,14,11,30,714.0,227.0,0.4,25.3,864.0,971.33,673.67
2018,8,14,11,45,710.5,230.5,0.4,25.35,869.5,962.27,667.82
2018,8,14,12,0,707.0,234.0,0.4,25.4,875.0,950.25,660.39
2018,8,14,12,15,720.5,226.5,0.4,25.4,880.0,940.56,654.63
2018,8,14,12,30,734.0,219.0,0.4,25.4,885.0,927.62,646.95
2018,8,14,12,45,750.5,207.5,0.4,25.4,884.0,910.14,636.61
2018,8,14,13,0,767.0,196.0,0.4,25.4,883.0,885.54,621.98
2018,8,14,13,15,755.5,198.0,0.45,25.3,865.5,854.29,604.45
2018,8,14,13,30,744.0,200.0,0.5,25.2,848.0,817.47,583.26
2018,8,14,13,45,727.0,203.5,0.5,25.1,823.5,776.15,557.17
2018,8,14,14,0,710.0,207.0,0.5,25.0,799.0,733.86,529.82
2018,8,14,14,15,698.5,204.5,0.5,24.75,770.5,689.18,500.78
2018,8,14,14,30,687.0,202.0,0.5,24.5,742.0,643.74,470.49
2018,8,14,14,45,672.5,198.5,0.5,24.3,707.5,595.03,437.04
2018,8,14,15,0,658.0,195.0,0.5,24.1,673.0,546.34,402.64
2018,8,14,15,15,641.0,190.0,0.5,24.1,634.0,495.31,365.25
2018,8,14,15,30,624.0,185.0,0.5,24.1,595.0,445.07,327.33
2018,8,14,15,45,608.5,175.5,0.5,23.55,552.5,392.51,287.25
2018,8,14,16,0,593.0,166.0,0.5,23.0,510.0,341.09,246.72
2018,8,14,16,15,574.5,156.0,0.5,22.6,465.5,289.17,204.78
2018,8,14,16,30,556.0,146.0,0.5,22.2,421.0,239.59,164.26
2018,8,14,16,45,528.5,135.0,0.55,21.8,373.5,189.75,124.82
2018,8,14,17,0,501.0,124.0,0.6,21.4,326.0,143.14,90.77
2018,8,14,17,15,458.0,112.5,0.6,20.75,277.5,98.9,65.14
2018,8,14,17,30,415.0,101.0,0.6,20.1,229.0,72.09,57.29
2018,8,14,17,45,361.5,86.5,0.6,19.45,183.0,63.15,49.71
2018,8,14,18,0,308.0,72.0,0.6,18.8,137.0,53.75,41.43
2018,8,14,18,15,241.0,56.0,0.6,18.2,98.5,42.66,31.41
2018,8,14,18,30,174.0,40.0,0.6,17.6,60.0,31.06,20.57
2018,8,14,18,45,104.0,24.0,0.6,16.95,34.5,18.93,4.72
2018,8,14,19,0,34.0,8.0,0.6,16.3,9.0,7.63,0.0
2018,8,14,19,15,17.0,4.0,0.55,16.05,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,15,5,15,8.5,2.0,0.75,14.55,2.0,0.0,0.0
2018,8,15,5,30,17.0,4.0,0.7,15.0,4.0,7.13,0.0
2018,8,15,5,45,37.5,16.0,0.6,15.45,19.0,29.93,0.0
2018,8,15,6,0,58.0,28.0,0.5,15.9,34.0,50.96,33.12
2018,8,15,6,15,80.0,45.5,0.5,16.55,58.5,81.65,60.76
2018,8,15,6,30,102.0,63.0,0.5,17.2,83.0,114.27,89.04
2018,8,15,6,45,64.0,81.0,0.45,17.9,95.0,121.03,95.52
2018,8,15,7,0,26.0,99.0,0.4,18.6,107.0,116.22,91.46
2018,8,15,7,15,32.0,119.0,0.4,19.25,130.5,141.75,112.12
2018,8,15,7,30,38.0,139.0,0.4,19.9,154.0,167.75,132.52
2018,8,15,7,45,44.0,162.5,0.35,20.55,182.0,198.23,155.83
2018,8,15,8,0,50.0,186.0,0.3,21.2,210.0,229.07,178.77
2018,8,15,8,15,161.5,203.5,0.3,21.7,292.5,344.94,268.36
2018,8,15,8,30,273.0,221.0,0.3,22.2,375.0,471.05,360.4
2018,8,15,8,45,283.0,236.0,0.3,22.75,407.5,505.03,381.61
2018,8,15,9,0,293.0,251.0,0.3,23.3,440.0,538.66,403.12
2018,8,15,9,15,314.0,261.5,0.3,23.6,475.5,576.63,427.94
2018,8,15,9,30,335.0,272.0,0.3,23.9,511.0,614.54,452.22
2018,8,15,9,45,552.5,215.0,0.3,24.25,633.0,783.66,566.9
2018,8,15,10,0,770.0,158.0,0.3,24.6,755.0,935.7,659.17
2018,8,15,10,15,784.5,157.0,0.3,24.8,785.5,959.01,669.35
2018,8,15,10,30,799.0,156.0,0.3,25.0,816.0,979.46,679.86
2018,8,15,10,45,812.0,154.5,0.35,25.25,841.0,994.84,688.38
2018,8,15,11,0,825.0,153.0,0.4,25.5,866.0,1007.01,695.18
2018,8,15,11,15,833.0,151.5,0.4,25.55,882.5,1010.8,696.56
2018,8,15,11,30,841.0,150.0,0.4,25.6,899.0,1011.16,696.15
2018,8,15,11,45,848.5,147.5,0.4,25.65,909.0,997.61,687.65
2018,8,15,12,0,856.0,145.0,0.4,25.7,919.0,989.98,682.99
2018,8,15,12,15,859.0,143.5,0.4,25.6,920.5,975.59,674.7
2018,8,15,12,30,862.0,142.0,0.4,25.5,922.0,957.91,664.59
2018,8,15,12,45,864.0,139.0,0.4,25.45,916.0,934.62,651.04
2018,8,15,13,0,866.0,136.0,0.4,25.4,910.0,908.24,635.66
2018,8,15,13,15,864.5,134.0,0.4,25.2,896.0,876.8,617.5
2018,8,15,13,30,863.0,132.0,0.4,25.0,882.0,842.64,597.57
2018,8,15,13,45,860.5,129.5,0.45,24.85,861.0,804.64,575.79
2018,8,15,14,0,858.0,127.0,0.5,24.7,840.0,764.29,552.15
2018,8,15,14,15,852.5,124.0,0.5,24.5,812.0,719.18,523.84
2018,8,15,14,30,847.0,121.0,0.5,24.3,784.0,672.33,492.45
2018,8,15,14,45,840.5,117.0,0.5,24.1,750.0,621.93,457.7
2018,8,15,15,0,834.0,113.0,0.5,23.9,716.0,570.03,420.73
2018,8,15,15,15,820.5,110.5,0.5,23.9,676.0,515.02,379.92
2018,8,15,15,30,807.0,108.0,0.5,23.9,636.0,460.0,337.68
2018,8,15,15,45,794.5,103.0,0.5,23.35,592.5,403.38,293.43
2018,8,15,16,0,782.0,98.0,0.5,22.8,549.0,347.18,247.85
2018,8,15,16,15,765.5,93.0,0.5,22.45,502.5,290.53,200.56
2018,8,15,16,30,749.0,88.0,0.5,22.1,456.0,235.24,153.92
2018,8,15,16,45,722.5,83.5,0.5,21.75,406.5,180.38,109.31
2018,8,15,17,0,696.0,79.0,0.5,21.4,357.0,124.28,67.94
2018,8,15,17,15,656.5,73.5,0.5,20.8,306.5,73.92,40.79
2018,8,15,17,30,617.0,68.0,0.5,20.2,256.0,46.88,35.47
2018,8,15,17,45,559.5,61.0,0.5,19.65,207.0,43.62,32.71
2018,8,15,18,0,502.0,54.0,0.5,19.1,158.0,40.19,29.59
2018,8,15,18,15,410.0,44.5,0.5,18.45,114.0,34.29,24.12
2018,8,15,18,30,318.0,35.0,0.5,17.8,70.0,28.11,17.95
2018,8,15,18,45,191.5,22.0,0.5,17.2,40.0,18.03,2.4
2018,8,15,19,0,65.0,9.0,0.5,16.6,10.0,8.58,0.0
2018,8,15,19,15,32.5,4.5,0.5,16.25,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.0,0.65,13.3,2.0,0.0,0.0
2018,8,16,5,30,24.0,4.0,0.6,14.0,4.0,8.49,0.0
2018,8,16,5,45,87.5,18.0,0.55,14.7,25.0,48.33,0.0
2018,8,16,6,0,151.0,32.0,0.5,15.4,46.0,97.31,66.41
2018,8,16,6,15,214.5,49.0,0.45,16.2,82.5,148.28,112.52
2018,8,16,6,30,278.0,66.0,0.4,17.0,119.0,206.42,161.99
2018,8,16,6,45,194.0,85.0,0.4,17.8,127.5,195.35,155.49
2018,8,16,7,0,110.0,104.0,0.4,18.6,136.0,174.26,139.01
2018,8,16,7,15,105.5,128.5,0.35,19.25,164.0,204.11,162.83
2018,8,16,7,30,101.0,153.0,0.3,19.9,192.0,233.1,184.77
2018,8,16,7,45,162.0,173.0,0.3,20.6,245.5,300.35,236.85
2018,8,16,8,0,223.0,193.0,0.3,21.3,299.0,383.59,298.73
2018,8,16,8,15,396.5,178.5,0.3,21.85,392.0,519.84,399.03
2018,8,16,8,30,570.0,164.0,0.3,22.4,485.0,658.03,495.03
2018,8,16,8,45,676.0,145.5,0.25,22.9,557.0,752.65,554.69
2018,8,16,9,0,782.0,127.0,0.2,23.4,629.0,841.52,607.41
2018,8,16,9,15,804.0,127.5,0.25,23.8,672.5,884.33,631.42
2018,8,16,9,30,826.0,128.0,0.3,24.2,716.0,925.31,654.76
2018,8,16,9,45,845.5,126.0,0.3,24.55,754.5,959.0,672.51
2018,8,16,10,0,865.0,124.0,0.3,24.9,793.0,981.59,683.49
2018,8,16,10,15,875.0,125.0,0.3,25.1,824.0,1003.89,694.87
2018,8,16,10,30,885.0,126.0,0.3,25.3,855.0,1023.0,704.36
2018,8,16,10,45,893.5,125.5,0.3,25.55,879.0,1035.67,710.0
2018,8,16,11,0,902.0,125.0,0.3,25.8,903.0,1044.87,713.8
2018,8,16,11,15,906.0,126.0,0.3,25.75,919.0,1047.58,714.8
2018,8,16,11,30,910.0,127.0,0.3,25.7,935.0,1046.64,713.91
2018,8,16,11,45,912.5,127.0,0.35,25.7,943.5,1039.54,710.63
2018,8,16,12,0,915.0,127.0,0.4,25.7,952.0,1028.85,705.45
2018,8,16,12,15,914.5,127.5,0.4,25.7,952.5,1012.22,695.73
2018,8,16,12,30,914.0,128.0,0.4,25.7,953.0,992.19,684.13
2018,8,16,12,45,912.0,127.0,0.4,25.75,945.0,965.99,668.78
2018,8,16,13,0,910.0,126.0,0.4,25.8,937.0,936.7,651.63
2018,8,16,13,15,908.0,124.5,0.4,25.8,922.5,903.94,632.45
2018,8,16,13,30,906.0,123.0,0.4,25.8,908.0,868.35,611.43
2018,8,16,13,45,903.0,120.5,0.4,25.8,886.0,828.33,587.49
2018,8,16,14,0,900.0,118.0,0.4,25.8,864.0,785.88,561.77
2018,8,16,14,15,892.5,117.0,0.4,25.65,835.0,739.4,533.28
2018,8,16,14,30,885.0,116.0,0.4,25.5,806.0,691.21,501.28
2018,8,16,14,45,875.0,114.0,0.45,25.35,770.5,639.11,466.3
2018,8,16,15,0,865.0,112.0,0.5,25.2,735.0,586.01,429.29
2018,8,16,15,15,851.5,109.5,0.5,25.2,693.5,528.07,386.74
2018,8,16,15,30,838.0,107.0,0.5,25.2,652.0,471.31,343.49
2018,8,16,15,45,817.0,105.0,0.5,24.65,605.5,412.27,297.77
2018,8,16,16,0,796.0,103.0,0.5,24.1,559.0,354.54,251.41
2018,8,16,16,15,765.0,101.5,0.5,23.65,508.5,296.12,203.53
2018,8,16,16,30,734.0,100.0,0.5,23.2,458.0,236.61,154.63
2018,8,16,16,45,695.5,97.0,0.5,22.75,406.0,181.55,110.86
2018,8,16,17,0,657.0,94.0,0.5,22.3,354.0,130.93,74.86
2018,8,16,17,15,603.0,88.5,0.5,21.75,301.0,82.41,49.62
2018,8,16,17,30,549.0,83.0,0.5,21.2,248.0,59.39,46.12
2018,8,16,17,45,475.5,74.5,0.5,20.6,198.0,55.42,42.78
2018,8,16,18,0,402.0,66.0,0.5,20.0,148.0,49.52,37.51
2018,8,16,18,15,312.5,52.5,0.5,19.45,105.0,40.21,29.03
2018,8,16,18,30,223.0,39.0,0.5,18.9,62.0,30.5,19.66
2018,8,16,18,45,129.0,23.0,0.5,18.35,34.5,18.26,0.0
2018,8,16,19,0,35.0,7.0,0.5,17.8,7.0,6.67,0.0
2018,8,16,19,15,17.5,3.5,0.5,17.55,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,17,5,15,8.0,1.5,1.1,14.2,1.5,0.0,0.0
2018,8,17,5,30,16.0,3.0,1.0,14.8,3.0,5.97,0.0
2018,8,17,5,45,80.0,17.0,0.85,15.4,23.5,44.94,0.0
2018,8,17,6,0,144.0,31.0,0.7,16.0,44.0,94.15,63.26
2018,8,17,6,15,212.5,50.0,0.6,17.0,83.0,148.96,112.66
2018,8,17,6,30,281.0,69.0,0.5,18.0,122.0,211.33,165.25
2018,8,17,6,45,335.5,85.5,0.4,19.0,168.0,271.45,214.71
2018,8,17,7,0,390.0,102.0,0.3,20.0,214.0,337.0,266.29
2018,8,17,7,15,434.0,116.0,0.25,20.85,263.5,398.62,312.92
2018,8,17,7,30,478.0,130.0,0.2,21.7,313.0,463.75,360.04
2018,8,17,7,45,512.0,141.5,0.15,22.55,362.5,522.35,400.34
2018,8,17,8,0,546.0,153.0,0.1,23.4,412.0,582.7,440.23
2018,8,17,8,15,573.5,162.5,0.1,24.2,460.5,637.16,475.02
2018,8,17,8,30,601.0,172.0,0.1,25.0,509.0,692.06,508.96
2018,8,17,8,45,623.5,179.5,0.1,25.8,554.5,745.39,540.61
2018,8,17,9,0,646.0,187.0,0.1,26.6,600.0,793.67,568.19
2018,8,17,9,15,680.5,185.0,0.1,27.15,645.5,841.51,595.04
2018,8,17,9,30,715.0,183.0,0.1,27.7,691.0,888.39,620.58
2018,8,17,9,45,751.0,175.5,0.15,28.25,733.0,929.3,642.77
2018,8,17,10,0,787.0,168.0,0.2,28.8,775.0,968.44,663.81
2018,8,17,10,15,795.0,171.5,0.2,29.15,804.5,984.32,670.58
2018,8,17,10,30,803.0,175.0,0.2,29.5,834.0,1003.11,679.46
2018,8,17,10,45,807.5,178.5,0.2,29.9,857.0,1015.17,684.28
2018,8,17,11,0,812.0,182.0,0.2,30.3,880.0,1023.86,687.33
2018,8,17,11,15,815.0,184.0,0.2,30.4,895.5,1026.08,687.65
2018,8,17,11,30,818.0,186.0,0.2,30.5,911.0,1024.87,686.21
2018,8,17,11,45,818.5,187.5,0.25,30.65,918.5,1017.24,682.17
2018,8,17,12,0,819.0,189.0,0.3,30.8,926.0,1006.26,676.44
2018,8,17,12,15,825.5,185.5,0.3,30.8,928.5,992.77,668.72
2018,8,17,12,30,832.0,182.0,0.3,30.8,931.0,975.89,659.13
2018,8,17,12,45,838.5,176.0,0.3,30.8,926.0,953.2,646.22
2018,8,17,13,0,845.0,170.0,0.3,30.8,921.0,927.23,631.46
2018,8,17,13,15,838.5,170.5,0.3,30.65,905.0,893.27,612.28
2018,8,17,13,30,832.0,171.0,0.3,30.5,889.0,856.93,591.6
2018,8,17,13,45,822.5,170.5,0.35,30.4,865.5,815.12,568.1
2018,8,17,14,0,813.0,170.0,0.4,30.3,842.0,771.59,542.57
2018,8,17,14,15,803.0,168.0,0.4,30.1,812.0,724.82,513.03
2018,8,17,14,30,793.0,166.0,0.4,29.9,782.0,676.86,481.91
2018,8,17,14,45,779.5,163.5,0.4,29.7,746.0,624.23,446.78
2018,8,17,15,0,766.0,161.0,0.4,29.5,710.0,571.78,410.63
2018,8,17,15,15,750.0,157.0,0.4,29.5,669.0,516.63,371.12
2018,8,17,15,30,734.0,153.0,0.4,29.5,628.0,461.93,330.6
2018,8,17,15,45,711.0,148.5,0.4,28.95,582.0,404.79,287.75
2018,8,17,16,0,688.0,144.0,0.4,28.4,536.0,349.42,244.8
2018,8,17,16,15,656.5,139.5,0.4,28.0,486.5,293.79,200.75
2018,8,17,16,30,625.0,135.0,0.4,27.6,437.0,241.48,159.09
2018,8,17,16,45,587.5,126.5,0.4,27.15,385.5,188.38,118.42
2018,8,17,17,0,550.0,118.0,0.4,26.7,334.0,138.9,84.1
2018,8,17,17,15,504.0,107.5,0.4,25.65,283.5,92.62,59.75
2018,8,17,17,30,458.0,97.0,0.4,24.6,233.0,69.75,54.22
2018,8,17,17,45,397.0,83.5,0.4,23.6,185.0,61.42,47.31
2018,8,17,18,0,336.0,70.0,0.4,22.6,137.0,52.67,39.73
2018,8,17,18,15,259.5,53.0,0.4,21.55,95.5,40.65,29.07
2018,8,17,18,30,183.0,36.0,0.4,20.5,54.0,28.1,17.33
2018,8,17,18,45,106.0,21.0,0.45,19.5,30.0,16.66,0.0
2018,8,17,19,0,29.0,6.0,0.5,18.5,6.0,5.72,0.0
2018,8,17,19,15,14.5,3.0,0.5,18.2,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,5,15,8.0,1.5,1.1,16.7,1.5,0.0,0.0
2018,8,18,5,30,16.0,3.0,1.0,17.1,3.0,2.86,0.0
2018,8,18,5,45,76.5,16.0,0.9,17.5,22.0,34.25,0.0
2018,8,18,6,0,137.0,29.0,0.8,17.9,41.0,89.62,58.69
2018,8,18,6,15,206.0,48.5,0.65,18.9,80.0,144.95,108.59
2018,8,18,6,30,275.0,68.0,0.5,19.9,119.0,207.75,161.15
2018,8,18,6,45,333.0,84.5,0.4,20.85,165.5,269.18,211.38
2018,8,18,7,0,391.0,101.0,0.3,21.8,212.0,336.44,264.04
2018,8,18,7,15,438.5,114.0,0.25,22.6,262.0,398.99,311.18
2018,8,18,7,30,486.0,127.0,0.2,23.4,312.0,465.41,359.07
2018,8,18,7,45,526.0,137.0,0.15,24.15,363.0,526.75,401.27
2018,8,18,8,0,566.0,147.0,0.1,24.9,414.0,590.34,443.33
2018,8,18,8,15,595.5,155.0,0.1,25.55,463.0,649.87,481.42
2018,8,18,8,30,625.0,163.0,0.1,26.2,512.0,706.13,516.18
2018,8,18,8,45,649.5,169.0,0.1,26.85,558.5,756.06,545.77
2018,8,18,9,0,674.0,175.0,0.1,27.5,605.0,805.24,573.57
2018,8,18,9,15,689.0,181.5,0.15,27.95,645.5,845.34,596.15
2018,8,18,9,30,704.0,188.0,0.2,28.4,686.0,883.56,617.49
2018,8,18,9,45,713.5,194.0,0.2,28.85,721.0,913.9,632.98
2018,8,18,10,0,723.0,200.0,0.2,29.3,756.0,941.67,646.89
2018,8,18,10,15,727.5,206.5,0.2,29.55,784.0,962.33,657.05
2018,8,18,10,30,732.0,213.0,0.2,29.8,812.0,979.96,665.54
2018,8,18,10,45,732.5,218.5,0.2,30.05,832.5,989.41,669.35
2018,8,18,11,0,733.0,224.0,0.2,30.3,853.0,995.65,671.5
2018,8,18,11,15,732.0,229.0,0.2,30.4,866.5,996.62,671.16
2018,8,18,11,30,731.0,234.0,0.2,30.5,880.0,994.36,669.15
2018,8,18,11,45,726.5,239.0,0.25,30.6,886.0,985.45,664.45
2018,8,18,12,0,722.0,244.0,0.3,30.7,892.0,973.47,658.2
2018,8,18,12,15,730.0,239.0,0.3,30.75,894.5,960.47,650.56
2018,8,18,12,30,738.0,234.0,0.3,30.8,897.0,944.33,641.16
2018,8,18,12,45,745.5,229.0,0.3,30.8,894.0,924.61,629.87
2018,8,18,13,0,753.0,224.0,0.3,30.8,891.0,901.85,616.83
2018,8,18,13,15,741.5,225.5,0.3,30.7,873.0,866.2,596.22
2018,8,18,13,30,730.0,227.0,0.3,30.6,855.0,828.77,573.75
2018,8,18,13,45,713.0,229.0,0.35,30.5,829.5,785.98,548.33
2018,8,18,14,0,696.0,231.0,0.4,30.4,804.0,742.31,521.79
2018,8,18,14,15,682.5,228.0,0.4,30.2,773.5,695.9,492.39
2018,8,18,14,30,669.0,225.0,0.4,30.0,743.0,648.97,461.92
2018,8,18,14,45,651.0,221.5,0.4,29.8,706.5,598.63,428.31
2018,8,18,15,0,633.0,218.0,0.4,29.6,670.0,548.73,394.05
2018,8,18,15,15,616.0,211.0,0.4,29.6,630.0,496.94,357.18
2018,8,18,15,30,599.0,204.0,0.4,29.6,590.0,444.95,319.11
2018,8,18,15,45,570.5,197.5,0.4,28.95,544.0,390.93,279.34
2018,8,18,16,0,542.0,191.0,0.4,28.3,498.0,339.45,240.34
2018,8,18,16,15,504.5,182.5,0.4,27.75,448.0,286.68,199.82
2018,8,18,16,30,467.0,174.0,0.4,27.2,398.0,238.0,162.35
2018,8,18,16,45,427.0,161.0,0.4,26.7,348.0,189.62,126.22
2018,8,18,17,0,387.0,148.0,0.4,26.2,298.0,146.07,96.37
2018,8,18,17,15,343.5,130.5,0.45,25.3,249.5,108.38,76.1
2018,8,18,17,30,300.0,113.0,0.5,24.4,201.0,85.56,67.63
2018,8,18,17,45,248.5,92.5,0.5,23.5,155.5,71.37,55.76
2018,8,18,18,0,197.0,72.0,0.5,22.6,110.0,56.63,43.05
2018,8,18,18,15,145.5,50.0,0.5,21.9,73.5,40.24,28.6
2018,8,18,18,30,94.0,28.0,0.5,21.2,37.0,23.21,13.08
2018,8,18,18,45,53.5,15.5,0.55,20.45,20.0,13.08,0.0
2018,8,18,19,0,13.0,3.0,0.6,19.7,3.0,2.86,0.0
2018,8,18,19,15,6.5,1.5,0.6,19.45,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.0,1.05,16.3,1.0,0.0,0.0
2018,8,19,5,30,6.0,2.0,1.0,16.6,2.0,0.0,0.0
2018,8,19,5,45,31.5,10.5,1.0,16.9,13.0,17.81,0.0
2018,8,19,6,0,57.0,19.0,1.0,17.2,24.0,43.82,25.82
2018,8,19,6,15,92.0,39.0,0.85,17.95,53.0,84.17,61.9
2018,8,19,6,30,127.0,59.0,0.7,18.7,82.0,127.1,98.6
2018,8,19,6,45,160.5,84.0,0.6,19.45,123.0,178.87,141.83
2018,8,19,7,0,194.0,109.0,0.5,20.2,164.0,233.54,186.05
2018,8,19,7,15,225.5,133.5,0.45,20.8,209.5,289.3,229.72
2018,8,19,7,30,257.0,158.0,0.4,21.4,255.0,347.57,273.67
2018,8,19,7,45,284.5,180.0,0.35,22.05,302.0,402.45,313.33
2018,8,19,8,0,312.0,202.0,0.3,22.7,349.0,459.03,352.75
2018,8,19,8,15,336.0,221.0,0.3,23.3,394.5,510.85,387.88
2018,8,19,8,30,360.0,240.0,0.3,23.9,440.0,563.53,422.58
2018,8,19,8,45,380.0,256.0,0.25,24.55,483.0,609.98,451.37
2018,8,19,9,0,400.0,272.0,0.2,25.2,526.0,656.43,479.35
2018,8,19,9,15,455.0,269.0,0.2,25.85,576.0,725.16,522.52
2018,8,19,9,30,510.0,266.0,0.2,26.5,626.0,783.87,557.95
2018,8,19,9,45,575.0,249.5,0.2,27.15,675.0,837.77,590.1
2018,8,19,10,0,640.0,233.0,0.2,27.8,724.0,896.23,624.16
2018,8,19,10,15,638.5,244.0,0.25,28.25,749.5,914.31,632.85
2018,8,19,10,30,637.0,255.0,0.3,28.7,775.0,929.44,640.44
2018,8,19,10,45,629.0,267.5,0.3,29.1,793.0,936.62,642.36
2018,8,19,11,0,621.0,280.0,0.3,29.5,811.0,940.72,642.64
2018,8,19,11,15,616.5,288.5,0.3,29.7,823.5,941.34,641.67
2018,8,19,11,30,612.0,297.0,0.3,29.9,836.0,939.08,639.12
2018,8,19,11,45,601.0,306.0,0.3,30.1,839.5,927.38,631.0
2018,8,19,12,0,590.0,315.0,0.3,30.3,843.0,914.46,622.34
2018,8,19,12,15,587.5,316.5,0.35,30.3,842.5,899.71,614.43
2018,8,19,12,30,585.0,318.0,0.4,30.3,842.0,882.58,605.09
2018,8,19,12,45,580.0,317.5,0.4,30.3,833.5,858.94,590.84
2018,8,19,13,0,575.0,317.0,0.4,30.3,825.0,833.35,575.39
2018,8,19,13,15,562.0,318.5,0.4,30.15,808.0,801.07,555.86
2018,8,19,13,30,549.0,320.0,0.4,30.0,791.0,767.65,535.44
2018,8,19,13,45,531.5,319.5,0.45,29.85,766.0,727.94,511.47
2018,8,19,14,0,514.0,319.0,0.5,29.7,741.0,687.96,486.83
2018,8,19,14,15,502.0,312.5,0.5,29.4,712.5,646.33,460.35
2018,8,19,14,30,490.0,306.0,0.5,29.1,684.0,604.56,433.17
2018,8,19,14,45,474.0,297.5,0.5,28.85,649.5,558.67,402.46
2018,8,19,15,0,458.0,289.0,0.5,28.6,615.0,513.47,371.47
2018,8,19,15,15,441.0,277.0,0.5,28.6,576.0,465.64,337.53
2018,8,19,15,30,424.0,265.0,0.5,28.6,537.0,420.25,304.48
2018,8,19,15,45,406.0,250.5,0.5,27.9,495.5,373.08,270.16
2018,8,19,16,0,388.0,236.0,0.5,27.2,454.0,327.6,236.16
2018,8,19,16,15,368.0,217.5,0.55,26.65,409.5,280.2,200.2
2018,8,19,16,30,348.0,199.0,0.6,26.1,365.0,235.12,165.66
2018,8,19,16,45,322.0,179.0,0.6,25.55,319.0,190.45,132.15
2018,8,19,17,0,296.0,159.0,0.6,25.0,273.0,149.09,103.07
2018,8,19,17,15,263.0,137.5,0.6,24.2,227.5,109.92,79.62
2018,8,19,17,30,230.0,116.0,0.6,23.4,182.0,87.43,69.51
2018,8,19,17,45,192.5,92.0,0.6,22.6,140.0,70.89,55.55
2018,8,19,18,0,155.0,68.0,0.6,21.8,98.0,53.66,40.61
2018,8,19,18,15,112.5,46.5,0.6,21.1,64.5,37.57,26.36
2018,8,19,18,30,70.0,25.0,0.6,20.4,31.0,20.82,10.95
2018,8,19,18,45,38.5,13.5,0.6,19.7,16.5,11.45,0.0
2018,8,19,19,0,7.0,2.0,0.6,19.0,2.0,1.91,0.0
2018,8,19,19,15,3.5,1.0,0.6,18.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,0.65,16.2,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,0.6,16.5,1.0,0.0,0.0
2018,8,20,5,45,29.0,9.5,0.6,16.85,11.5,16.23,0.0
2018,8,20,6,0,53.0,18.0,0.6,17.2,22.0,41.09,23.33
2018,8,20,6,15,87.5,37.5,0.6,17.75,50.5,80.78,59.15
2018,8,20,6,30,122.0,57.0,0.6,18.3,79.0,122.66,95.08
2018,8,20,6,45,156.0,82.5,0.55,18.85,120.0,175.11,139.05
2018,8,20,7,0,190.0,108.0,0.5,19.4,161.0,230.45,184.16
2018,8,20,7,15,222.0,133.0,0.45,19.9,207.0,286.91,228.66
2018,8,20,7,30,254.0,158.0,0.4,20.4,253.0,345.93,273.48
2018,8,20,7,45,283.0,180.0,0.4,20.9,300.5,401.67,314.49
2018,8,20,8,0,312.0,202.0,0.4,21.4,348.0,459.26,355.53
2018,8,20,8,15,337.0,221.0,0.35,21.95,394.0,511.83,391.13
2018,8,20,8,30,362.0,240.0,0.3,22.5,440.0,565.34,426.22
2018,8,20,8,45,384.5,255.0,0.3,23.05,484.0,612.78,456.65
2018,8,20,9,0,407.0,270.0,0.3,23.6,528.0,660.41,486.49
2018,8,20,9,15,449.5,273.0,0.25,24.15,575.0,724.58,526.13
2018,8,20,9,30,492.0,276.0,0.2,24.7,622.0,778.04,557.66
2018,8,20,9,45,541.0,268.5,0.2,25.3,667.0,826.24,586.23
2018,8,20,10,0,590.0,261.0,0.2,25.9,712.0,874.03,613.98
2018,8,20,10,15,595.5,269.5,0.2,26.25,739.5,895.65,624.69
2018,8,20,10,30,601.0,278.0,0.2,26.6,767.0,914.77,634.23
2018,8,20,10,45,602.5,286.0,0.2,26.95,788.0,926.75,639.42
2018,8,20,11,0,604.0,294.0,0.2,27.3,809.0,935.98,643.12
2018,8,20,11,15,601.5,301.0,0.2,27.55,822.0,937.37,642.46
2018,8,20,11,30,599.0,308.0,0.2,27.8,835.0,936.0,640.36
2018,8,20,11,45,591.5,315.5,0.25,28.05,839.5,927.49,634.97
2018,8,20,12,0,584.0,323.0,0.3,28.3,844.0,916.41,628.25
2018,8,20,12,15,614.5,305.5,0.3,28.5,854.0,914.39,627.42
2018,8,20,12,30,645.0,288.0,0.3,28.7,864.0,909.2,624.57
2018,8,20,12,45,682.5,263.5,0.3,28.95,868.5,899.75,619.35
2018,8,20,13,0,720.0,239.0,0.3,29.2,873.0,885.86,611.45
2018,8,20,13,15,697.5,247.0,0.3,29.15,852.5,847.83,587.98
2018,8,20,13,30,675.0,255.0,0.3,29.1,832.0,808.71,563.84
2018,8,20,13,45,644.5,262.5,0.35,29.0,802.0,762.18,535.49
2018,8,20,14,0,614.0,270.0,0.4,28.9,772.0,715.92,506.74
2018,8,20,14,15,590.5,270.0,0.4,28.65,738.5,667.92,475.98
2018,8,20,14,30,567.0,270.0,0.4,28.4,705.0,620.99,445.18
2018,8,20,14,45,536.5,269.0,0.4,28.15,665.5,569.78,410.7
2018,8,20,15,0,506.0,268.0,0.4,27.9,626.0,520.39,376.64
2018,8,20,15,15,489.0,257.0,0.4,27.9,586.5,471.08,341.55
2018,8,20,15,30,472.0,246.0,0.4,27.9,547.0,422.92,306.33
2018,8,20,15,45,441.5,235.5,0.4,26.95,501.0,371.38,268.98
2018,8,20,16,0,411.0,225.0,0.4,26.0,455.0,325.08,234.52
2018,8,20,16,15,374.0,211.0,0.45,25.35,405.5,275.62,197.27
2018,8,20,16,30,337.0,197.0,0.5,24.7,356.0,230.31,163.1
2018,8,20,16,45,302.5,176.5,0.5,24.0,307.0,184.76,129.27
2018,8,20,17,0,268.0,156.0,0.5,23.3,258.0,143.58,100.59
2018,8,20,17,15,233.0,132.5,0.5,22.35,211.5,104.81,76.99
2018,8,20,17,30,198.0,109.0,0.5,21.4,165.0,82.58,65.94
2018,8,20,17,45,160.5,83.5,0.5,20.5,123.0,64.83,50.8
2018,8,20,18,0,123.0,58.0,0.5,19.6,81.0,46.27,34.6
2018,8,20,18,15,88.5,38.5,0.5,18.95,52.5,31.46,21.34
2018,8,20,18,30,54.0,19.0,0.5,18.3,24.0,16.02,6.98
2018,8,20,18,45,29.5,10.5,0.5,17.7,13.0,10.01,0.0
2018,8,20,19,0,5.0,2.0,0.5,17.1,2.0,1.91,0.0
2018,8,20,19,15,2.5,1.0,0.5,16.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
