Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,2,45,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,0.5,0.4,13.4,0.5,0.0,0.0
2018,8,21,5,30,5.0,1.0,0.4,13.7,1.0,0.0,0.0
2018,8,21,5,45,29.5,10.0,0.35,13.95,12.0,16.81,0.0
2018,8,21,6,0,54.0,19.0,0.3,14.2,23.0,42.79,24.2
2018,8,21,6,15,92.0,40.0,0.3,14.75,53.5,86.13,64.02
2018,8,21,6,30,130.0,61.0,0.3,15.3,84.0,131.5,103.12
2018,8,21,6,45,158.0,82.0,0.25,15.8,119.5,175.69,140.68
2018,8,21,7,0,186.0,103.0,0.2,16.3,155.0,222.41,179.22
2018,8,21,7,15,203.5,124.0,0.2,16.85,191.0,265.5,213.61
2018,8,21,7,30,221.0,145.0,0.2,17.4,227.0,309.83,247.8
2018,8,21,7,45,246.0,165.0,0.2,17.95,269.0,359.11,284.76
2018,8,21,8,0,271.0,185.0,0.2,18.5,311.0,409.97,321.69
2018,8,21,8,15,319.5,206.0,0.2,19.1,370.5,481.22,372.65
2018,8,21,8,30,368.0,227.0,0.2,19.7,430.0,555.32,423.61
2018,8,21,8,45,400.5,244.0,0.2,20.25,482.0,613.73,461.85
2018,8,21,9,0,433.0,261.0,0.2,20.8,534.0,684.65,507.3
2018,8,21,9,15,449.5,273.0,0.2,21.25,573.0,724.65,531.1
2018,8,21,9,30,466.0,285.0,0.2,21.7,612.0,763.67,554.2
2018,8,21,9,45,478.5,295.0,0.25,22.15,645.5,795.53,573.08
2018,8,21,10,0,491.0,305.0,0.3,22.6,679.0,825.76,590.86
2018,8,21,10,15,503.5,311.0,0.3,23.0,707.5,849.91,604.03
2018,8,21,10,30,516.0,317.0,0.3,23.4,736.0,872.07,615.94
2018,8,21,10,45,526.0,321.0,0.3,23.75,758.5,887.44,623.73
2018,8,21,11,0,536.0,325.0,0.3,24.1,781.0,900.46,630.18
2018,8,21,11,15,542.5,327.5,0.3,24.35,796.0,905.94,632.31
2018,8,21,11,30,549.0,330.0,0.3,24.6,811.0,908.87,633.05
2018,8,21,11,45,553.5,330.0,0.3,24.8,819.0,904.67,629.71
2018,8,21,12,0,558.0,330.0,0.3,25.0,827.0,897.91,624.99
2018,8,21,12,15,573.0,321.5,0.3,25.05,831.5,890.06,620.44
2018,8,21,12,30,588.0,313.0,0.3,25.1,836.0,879.4,614.2
2018,8,21,12,45,605.5,299.5,0.3,25.1,834.5,863.6,605.1
2018,8,21,13,0,623.0,286.0,0.3,25.1,833.0,844.81,594.15
2018,8,21,13,15,618.5,283.5,0.3,25.0,818.5,814.55,575.59
2018,8,21,13,30,614.0,281.0,0.3,24.9,804.0,782.52,555.82
2018,8,21,13,45,606.5,277.0,0.3,24.75,782.5,745.2,532.45
2018,8,21,14,0,599.0,273.0,0.3,24.6,761.0,706.2,507.6
2018,8,21,14,15,589.0,267.0,0.3,24.4,732.5,663.15,479.66
2018,8,21,14,30,579.0,261.0,0.3,24.2,704.0,619.54,450.69
2018,8,21,14,45,565.0,254.0,0.3,23.95,669.5,572.3,418.55
2018,8,21,15,0,551.0,247.0,0.3,23.7,635.0,525.31,385.69
2018,8,21,15,15,533.5,238.0,0.3,23.7,595.5,475.32,349.42
2018,8,21,15,30,516.0,229.0,0.3,23.7,556.0,426.41,312.95
2018,8,21,15,45,494.5,218.5,0.3,23.15,513.0,376.01,275.07
2018,8,21,16,0,473.0,208.0,0.3,22.6,470.0,327.57,237.65
2018,8,21,16,15,446.0,194.5,0.3,22.15,423.5,277.37,198.32
2018,8,21,16,30,419.0,181.0,0.3,21.7,377.0,230.2,161.29
2018,8,21,16,45,386.0,165.0,0.3,21.25,329.5,186.93,128.57
2018,8,21,17,0,353.0,149.0,0.3,20.8,282.0,144.42,99.09
2018,8,21,17,15,310.5,131.5,0.3,20.15,235.5,104.71,76.98
2018,8,21,17,30,268.0,114.0,0.3,19.5,189.0,86.19,69.5
2018,8,21,17,45,219.0,91.0,0.3,18.8,144.0,70.24,55.79
2018,8,21,18,0,170.0,68.0,0.3,18.1,99.0,53.65,41.16
2018,8,21,18,15,121.5,46.0,0.3,17.6,64.5,37.16,26.28
2018,8,21,18,30,73.0,24.0,0.3,17.1,30.0,20.0,9.78
2018,8,21,18,45,39.5,13.0,0.3,16.6,16.0,12.39,0.0
2018,8,21,19,0,6.0,2.0,0.3,16.1,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.3,15.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,5,15,1.5,0.5,0.55,13.35,0.5,0.0,0.0
2018,8,22,5,30,3.0,1.0,0.5,13.6,1.0,0.0,0.0
2018,8,22,5,45,8.0,10.0,0.5,13.85,10.5,11.5,0.0
2018,8,22,6,0,13.0,19.0,0.5,14.1,20.0,22.36,9.83
2018,8,22,6,15,10.0,38.5,0.4,14.75,39.5,41.29,28.39
2018,8,22,6,30,7.0,58.0,0.3,15.4,59.0,60.43,45.21
2018,8,22,6,45,21.0,79.0,0.25,16.05,84.5,93.43,73.17
2018,8,22,7,0,35.0,100.0,0.2,16.7,110.0,123.94,98.54
2018,8,22,7,15,31.5,116.5,0.15,17.4,126.5,140.15,111.39
2018,8,22,7,30,28.0,133.0,0.1,18.1,143.0,156.01,123.52
2018,8,22,7,45,25.0,150.5,0.1,18.85,160.5,173.04,136.24
2018,8,22,8,0,22.0,168.0,0.1,19.6,178.0,180.91,141.43
2018,8,22,8,15,38.0,196.0,0.15,20.15,216.0,232.63,181.3
2018,8,22,8,30,54.0,224.0,0.2,20.7,254.0,276.61,214.03
2018,8,22,8,45,106.5,253.0,0.2,21.2,318.0,353.21,271.2
2018,8,22,9,0,159.0,282.0,0.2,21.7,382.0,445.74,337.39
2018,8,22,9,15,265.0,285.5,0.2,22.2,465.0,560.92,418.27
2018,8,22,9,30,371.0,289.0,0.2,22.7,548.0,667.9,489.95
2018,8,22,9,45,466.0,277.5,0.25,23.15,620.0,764.97,552.97
2018,8,22,10,0,561.0,266.0,0.3,23.6,692.0,851.35,607.58
2018,8,22,10,15,591.0,264.5,0.3,23.95,729.0,885.6,626.54
2018,8,22,10,30,621.0,263.0,0.3,24.3,766.0,921.12,646.73
2018,8,22,10,45,637.5,261.5,0.3,24.65,790.5,938.32,655.4
2018,8,22,11,0,654.0,260.0,0.3,25.0,815.0,952.74,662.66
2018,8,22,11,15,662.5,260.5,0.3,25.2,831.0,958.26,664.85
2018,8,22,11,30,671.0,261.0,0.3,25.4,847.0,960.76,665.44
2018,8,22,11,45,678.5,258.5,0.3,25.6,856.0,956.18,661.96
2018,8,22,12,0,686.0,256.0,0.3,25.8,865.0,948.53,656.83
2018,8,22,12,15,700.0,247.5,0.3,25.85,869.0,938.02,650.55
2018,8,22,12,30,714.0,239.0,0.3,25.9,873.0,924.24,642.3
2018,8,22,12,45,729.5,228.0,0.3,25.95,871.0,906.06,631.48
2018,8,22,13,0,745.0,217.0,0.3,26.0,869.0,884.51,618.7
2018,8,22,13,15,743.5,214.5,0.3,25.85,855.5,853.53,600.6
2018,8,22,13,30,742.0,212.0,0.3,25.7,842.0,820.19,580.52
2018,8,22,13,45,739.5,206.5,0.35,25.6,820.5,780.99,557.01
2018,8,22,14,0,737.0,201.0,0.4,25.5,799.0,739.87,531.7
2018,8,22,14,15,728.5,197.0,0.35,25.3,770.0,694.26,501.4
2018,8,22,14,30,720.0,193.0,0.3,25.1,741.0,647.58,469.73
2018,8,22,14,45,709.0,188.0,0.3,24.85,706.5,597.64,435.74
2018,8,22,15,0,698.0,183.0,0.3,24.6,672.0,547.34,400.41
2018,8,22,15,15,681.0,177.5,0.3,24.6,631.0,493.53,361.07
2018,8,22,15,30,664.0,172.0,0.3,24.6,590.0,440.47,321.03
2018,8,22,15,45,643.5,165.0,0.35,24.0,545.5,385.78,279.59
2018,8,22,16,0,623.0,158.0,0.4,23.4,501.0,332.77,237.96
2018,8,22,16,15,596.5,149.0,0.4,22.95,453.0,278.38,194.19
2018,8,22,16,30,570.0,140.0,0.4,22.5,405.0,225.83,151.85
2018,8,22,16,45,534.5,130.5,0.4,22.05,356.0,175.36,113.04
2018,8,22,17,0,499.0,121.0,0.4,21.6,307.0,129.07,81.56
2018,8,22,17,15,452.5,108.5,0.4,20.9,257.5,84.62,59.68
2018,8,22,17,30,406.0,96.0,0.4,20.2,208.0,69.78,55.27
2018,8,22,17,45,345.5,80.5,0.4,19.5,162.0,59.83,46.66
2018,8,22,18,0,285.0,65.0,0.4,18.8,116.0,49.38,37.32
2018,8,22,18,15,209.0,46.5,0.4,18.05,77.5,35.97,25.12
2018,8,22,18,30,133.0,28.0,0.4,17.3,39.0,21.97,10.63
2018,8,22,18,45,70.5,15.0,0.35,16.55,20.5,14.3,0.0
2018,8,22,19,0,8.0,2.0,0.3,15.8,2.0,0.0,0.0
2018,8,22,19,15,4.0,1.0,0.3,15.5,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,23,5,15,3.0,0.5,0.7,12.85,0.5,0.0,0.0
2018,8,23,5,30,6.0,1.0,0.6,13.3,1.0,0.0,0.0
2018,8,23,5,45,13.0,8.5,0.55,13.75,9.0,11.3,0.0
2018,8,23,6,0,20.0,16.0,0.5,14.2,17.0,24.15,10.34
2018,8,23,6,15,10.0,28.5,0.45,15.0,29.0,31.5,20.24
2018,8,23,6,30,0.0,41.0,0.4,15.8,41.0,38.32,26.66
2018,8,23,6,45,6.0,59.5,0.3,16.6,61.0,59.64,44.87
2018,8,23,7,0,12.0,78.0,0.2,17.4,81.0,81.49,63.19
2018,8,23,7,15,6.0,91.5,0.2,18.05,93.0,91.54,71.21
2018,8,23,7,30,0.0,105.0,0.2,18.7,105.0,100.99,78.46
2018,8,23,7,45,2.0,124.0,0.15,19.35,125.0,121.09,94.27
2018,8,23,8,0,4.0,143.0,0.1,20.0,145.0,141.35,109.78
2018,8,23,8,15,8.5,164.0,0.1,20.5,168.5,165.76,128.44
2018,8,23,8,30,13.0,185.0,0.1,21.0,192.0,190.48,146.97
2018,8,23,8,45,14.5,200.0,0.15,21.5,208.5,206.68,158.64
2018,8,23,9,0,16.0,215.0,0.2,22.0,225.0,222.94,170.31
2018,8,23,9,15,17.0,229.0,0.2,22.3,240.5,237.76,180.75
2018,8,23,9,30,18.0,243.0,0.2,22.6,256.0,252.59,191.11
2018,8,23,9,45,30.5,277.0,0.2,22.95,300.0,311.95,234.45
2018,8,23,10,0,43.0,311.0,0.2,23.3,344.0,360.09,268.28
2018,8,23,10,15,142.5,336.5,0.2,23.55,450.5,497.9,367.24
2018,8,23,10,30,242.0,362.0,0.2,23.8,557.0,637.33,461.25
2018,8,23,10,45,431.0,316.5,0.25,24.05,676.0,787.9,561.86
2018,8,23,11,0,620.0,271.0,0.3,24.3,795.0,929.59,652.09
2018,8,23,11,15,664.0,256.5,0.3,24.4,827.0,955.29,665.72
2018,8,23,11,30,708.0,242.0,0.3,24.5,859.0,977.58,678.4
2018,8,23,11,45,710.5,243.5,0.3,24.6,867.5,971.84,674.03
2018,8,23,12,0,713.0,245.0,0.3,24.7,876.0,962.99,668.36
2018,8,23,12,15,716.0,243.5,0.3,24.75,877.0,948.54,659.59
2018,8,23,12,30,719.0,242.0,0.3,24.8,878.0,931.12,649.18
2018,8,23,12,45,720.5,238.5,0.3,24.8,871.0,907.46,635.17
2018,8,23,13,0,722.0,235.0,0.3,24.8,864.0,881.11,619.4
2018,8,23,13,15,718.0,232.5,0.35,24.7,849.0,848.48,600.54
2018,8,23,13,30,714.0,230.0,0.4,24.6,834.0,813.74,580.04
2018,8,23,13,45,707.5,226.5,0.4,24.5,811.5,774.17,555.16
2018,8,23,14,0,701.0,223.0,0.4,24.4,789.0,733.05,528.8
2018,8,23,14,15,691.0,218.0,0.4,24.2,759.0,686.78,498.65
2018,8,23,14,30,681.0,213.0,0.4,24.0,729.0,639.7,467.19
2018,8,23,14,45,667.5,208.0,0.4,23.8,694.0,589.98,432.98
2018,8,23,15,0,654.0,203.0,0.4,23.6,659.0,540.24,397.73
2018,8,23,15,15,636.5,196.5,0.4,23.6,618.5,487.46,358.94
2018,8,23,15,30,619.0,190.0,0.4,23.6,578.0,435.61,319.65
2018,8,23,15,45,594.5,182.5,0.45,22.95,532.5,380.24,277.76
2018,8,23,16,0,570.0,175.0,0.5,22.3,487.0,328.03,236.87
2018,8,23,16,15,536.0,167.0,0.5,21.85,438.5,275.3,194.7
2018,8,23,16,30,502.0,159.0,0.5,21.4,390.0,226.23,155.56
2018,8,23,16,45,460.5,148.0,0.55,20.9,340.5,177.6,118.7
2018,8,23,17,0,419.0,137.0,0.6,20.4,291.0,133.94,89.27
2018,8,23,17,15,367.5,122.0,0.6,19.75,242.0,92.16,67.93
2018,8,23,17,30,316.0,107.0,0.6,19.1,193.0,81.56,65.7
2018,8,23,17,45,255.0,87.0,0.6,18.4,147.0,67.49,53.48
2018,8,23,18,0,194.0,67.0,0.6,17.7,101.0,52.91,40.48
2018,8,23,18,15,136.5,45.5,0.6,17.2,65.5,36.73,25.74
2018,8,23,18,30,79.0,24.0,0.6,16.7,30.0,19.96,8.38
2018,8,23,18,45,41.5,12.5,0.6,16.2,15.5,11.91,0.0
2018,8,23,19,0,4.0,1.0,0.6,15.7,1.0,0.0,0.0
2018,8,23,19,15,2.0,0.5,0.6,15.45,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,0.75,12.3,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,0.7,12.6,1.0,0.0,0.0
2018,8,24,5,45,15.5,10.0,0.65,12.95,11.0,13.33,0.0
2018,8,24,6,0,28.0,19.0,0.6,13.3,21.0,30.6,13.69
2018,8,24,6,15,59.0,40.0,0.55,13.95,48.5,69.4,50.63
2018,8,24,6,30,90.0,61.0,0.5,14.6,76.0,109.22,85.23
2018,8,24,6,45,90.0,81.5,0.5,15.2,101.0,136.52,109.1
2018,8,24,7,0,90.0,102.0,0.5,15.8,126.0,163.42,131.83
2018,8,24,7,15,91.0,123.0,0.45,16.45,152.0,191.23,154.35
2018,8,24,7,30,92.0,144.0,0.4,17.1,178.0,209.84,168.73
2018,8,24,7,45,102.5,168.0,0.35,17.7,211.0,256.3,204.63
2018,8,24,8,0,113.0,192.0,0.3,18.3,244.0,294.3,232.75
2018,8,24,8,15,157.5,214.0,0.3,18.95,295.0,356.28,279.25
2018,8,24,8,30,202.0,236.0,0.3,19.6,346.0,421.3,326.34
2018,8,24,8,45,264.5,248.0,0.3,20.25,405.0,505.09,385.73
2018,8,24,9,0,327.0,260.0,0.3,20.9,464.0,580.08,436.81
2018,8,24,9,15,418.5,260.5,0.3,21.45,539.5,683.53,506.18
2018,8,24,9,30,510.0,261.0,0.3,22.0,615.0,778.51,567.04
2018,8,24,9,45,530.0,268.0,0.25,22.5,652.5,815.16,586.52
2018,8,24,10,0,550.0,275.0,0.2,23.0,690.0,850.32,605.53
2018,8,24,10,15,564.5,279.5,0.25,23.35,720.0,875.63,620.16
2018,8,24,10,30,579.0,284.0,0.3,23.7,750.0,898.8,633.6
2018,8,24,10,45,592.0,285.5,0.3,24.05,773.5,914.91,641.81
2018,8,24,11,0,605.0,287.0,0.3,24.4,797.0,928.49,648.57
2018,8,24,11,15,614.0,288.0,0.3,24.65,813.5,936.67,652.28
2018,8,24,11,30,623.0,289.0,0.3,24.9,830.0,940.23,653.36
2018,8,24,11,45,631.5,286.5,0.35,25.15,839.0,936.89,651.54
2018,8,24,12,0,640.0,284.0,0.4,25.4,848.0,930.59,648.11
2018,8,24,12,15,633.5,288.0,0.4,25.45,846.5,913.39,637.2
2018,8,24,12,30,627.0,292.0,0.4,25.5,845.0,893.75,624.95
2018,8,24,12,45,616.0,295.0,0.4,25.55,834.5,866.82,608.16
2018,8,24,13,0,605.0,298.0,0.4,25.6,824.0,837.78,590.03
2018,8,24,13,15,605.5,292.0,0.4,25.5,810.5,808.71,572.44
2018,8,24,13,30,606.0,286.0,0.4,25.4,797.0,777.65,553.32
2018,8,24,13,45,606.5,277.5,0.45,25.35,777.0,742.33,531.89
2018,8,24,14,0,607.0,269.0,0.5,25.3,757.0,705.29,508.84
2018,8,24,14,15,602.0,260.5,0.5,25.1,729.5,662.88,481.18
2018,8,24,14,30,597.0,252.0,0.5,24.9,702.0,619.5,452.2
2018,8,24,14,45,591.5,241.5,0.5,24.75,669.5,573.21,420.35
2018,8,24,15,0,586.0,231.0,0.5,24.6,637.0,526.34,387.17
2018,8,24,15,15,568.0,222.5,0.5,24.6,596.5,474.8,349.41
2018,8,24,15,30,550.0,214.0,0.5,24.6,556.0,424.33,311.39
2018,8,24,15,45,535.5,201.0,0.5,24.05,513.5,372.61,271.99
2018,8,24,16,0,521.0,188.0,0.5,23.5,471.0,322.09,232.31
2018,8,24,16,15,504.5,173.5,0.5,23.05,426.5,271.17,191.52
2018,8,24,16,30,488.0,159.0,0.5,22.6,382.0,222.04,152.07
2018,8,24,16,45,459.0,144.5,0.55,22.15,334.5,173.2,114.79
2018,8,24,17,0,430.0,130.0,0.6,21.7,287.0,127.92,83.95
2018,8,24,17,15,387.5,114.5,0.6,20.85,239.0,85.42,68.47
2018,8,24,17,30,345.0,99.0,0.6,20.0,191.0,72.33,57.52
2018,8,24,17,45,290.5,80.5,0.6,19.1,146.5,60.08,46.9
2018,8,24,18,0,236.0,62.0,0.6,18.2,102.0,47.22,35.43
2018,8,24,18,15,167.5,42.5,0.6,17.5,66.0,34.49,23.68
2018,8,24,18,30,99.0,23.0,0.6,16.8,30.0,18.01,6.01
2018,8,24,18,45,52.0,12.0,0.6,16.1,15.5,11.44,0.0
2018,8,24,19,0,5.0,1.0,0.6,15.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,0.6,15.15,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.0,13.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,0.9,13.3,1.0,0.0,0.0
2018,8,25,5,45,30.0,9.0,0.8,13.5,11.0,15.93,0.0
2018,8,25,6,0,57.0,17.0,0.7,13.7,21.0,40.59,18.09
2018,8,25,6,15,100.0,37.5,0.6,14.45,51.5,86.9,63.93
2018,8,25,6,30,143.0,58.0,0.5,15.2,82.0,134.17,104.99
2018,8,25,6,45,184.5,82.5,0.4,16.0,124.5,189.98,152.1
2018,8,25,7,0,226.0,107.0,0.3,16.8,167.0,249.5,200.67
2018,8,25,7,15,264.5,129.5,0.3,17.45,214.5,308.47,247.41
2018,8,25,7,30,303.0,152.0,0.3,18.1,262.0,370.66,294.9
2018,8,25,7,45,337.0,170.5,0.25,18.7,310.0,427.92,336.68
2018,8,25,8,0,371.0,189.0,0.2,19.3,358.0,487.41,378.52
2018,8,25,8,15,400.0,205.0,0.2,20.0,405.5,542.04,415.62
2018,8,25,8,30,429.0,221.0,0.2,20.7,453.0,608.97,459.84
2018,8,25,8,45,455.0,232.0,0.2,21.35,497.5,658.03,490.69
2018,8,25,9,0,481.0,243.0,0.2,22.0,542.0,707.12,520.94
2018,8,25,9,15,513.5,246.5,0.2,22.6,585.0,753.57,549.09
2018,8,25,9,30,546.0,250.0,0.2,23.2,628.0,799.69,576.4
2018,8,25,9,45,580.0,248.0,0.2,23.85,668.0,840.47,599.81
2018,8,25,10,0,614.0,246.0,0.2,24.5,708.0,880.16,622.13
2018,8,25,10,15,626.0,250.5,0.2,24.85,737.5,907.49,636.62
2018,8,25,10,30,638.0,255.0,0.2,25.2,767.0,928.98,647.7
2018,8,25,10,45,648.0,257.0,0.2,25.55,789.5,943.21,654.49
2018,8,25,11,0,658.0,259.0,0.2,25.9,812.0,954.57,659.68
2018,8,25,11,15,664.5,260.5,0.2,26.05,827.5,958.95,661.28
2018,8,25,11,30,671.0,262.0,0.2,26.2,843.0,960.28,661.25
2018,8,25,11,45,675.0,262.0,0.25,26.4,851.0,954.59,658.0
2018,8,25,12,0,679.0,262.0,0.3,26.6,859.0,945.89,653.17
2018,8,25,12,15,676.5,264.0,0.3,26.6,858.5,930.02,643.45
2018,8,25,12,30,674.0,266.0,0.3,26.6,858.0,911.44,632.21
2018,8,25,12,45,668.0,266.0,0.3,26.65,848.5,885.2,616.18
2018,8,25,13,0,662.0,266.0,0.3,26.7,839.0,856.76,598.77
2018,8,25,13,15,657.0,264.0,0.35,26.6,824.0,825.25,580.58
2018,8,25,13,30,652.0,262.0,0.4,26.5,809.0,791.87,560.9
2018,8,25,13,45,645.0,257.0,0.4,26.4,786.0,752.47,536.2
2018,8,25,14,0,638.0,252.0,0.4,26.3,763.0,711.78,510.22
2018,8,25,14,15,627.0,246.5,0.4,26.1,733.5,666.8,481.01
2018,8,25,14,30,616.0,241.0,0.4,25.9,704.0,621.3,450.73
2018,8,25,14,45,601.5,235.0,0.4,25.65,669.0,571.92,417.06
2018,8,25,15,0,587.0,229.0,0.4,25.4,634.0,523.76,383.25
2018,8,25,15,15,569.0,220.5,0.4,25.4,593.5,472.16,345.65
2018,8,25,15,30,551.0,212.0,0.4,25.4,553.0,421.64,307.77
2018,8,25,15,45,526.5,202.5,0.45,24.7,508.5,369.17,268.55
2018,8,25,16,0,502.0,193.0,0.5,24.0,464.0,318.96,229.83
2018,8,25,16,15,469.0,181.5,0.5,23.45,415.5,267.43,189.38
2018,8,25,16,30,436.0,170.0,0.5,22.9,367.0,219.61,151.98
2018,8,25,16,45,397.5,155.5,0.55,22.35,318.5,172.56,116.86
2018,8,25,17,0,359.0,141.0,0.6,21.8,270.0,133.99,91.62
2018,8,25,17,15,313.5,121.5,0.6,21.05,221.5,93.0,74.88
2018,8,25,17,30,268.0,102.0,0.6,20.3,173.0,78.01,62.3
2018,8,25,17,45,215.0,80.0,0.6,19.55,129.0,62.44,48.8
2018,8,25,18,0,162.0,58.0,0.6,18.8,85.0,46.28,34.46
2018,8,25,18,15,112.0,37.5,0.55,18.1,53.0,30.63,20.23
2018,8,25,18,30,62.0,17.0,0.5,17.4,21.0,14.36,2.51
2018,8,25,18,45,32.0,9.0,0.5,16.75,11.0,8.58,0.0
2018,8,25,19,0,2.0,1.0,0.5,16.1,1.0,0.0,0.0
2018,8,25,19,15,1.0,0.5,0.5,15.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.05,13.05,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.0,13.3,1.0,0.0,0.0
2018,8,26,5,45,27.0,9.0,0.95,13.55,10.5,15.18,0.0
2018,8,26,6,0,52.0,17.0,0.9,13.8,20.0,39.03,15.47
2018,8,26,6,15,97.0,37.0,0.75,14.45,50.0,85.49,62.62
2018,8,26,6,30,142.0,57.0,0.6,15.1,80.0,132.74,103.81
2018,8,26,6,45,188.0,79.0,0.5,15.75,121.5,187.4,150.27
2018,8,26,7,0,234.0,101.0,0.4,16.4,163.0,246.41,198.91
2018,8,26,7,15,274.5,121.0,0.35,17.05,209.0,304.0,244.78
2018,8,26,7,30,315.0,141.0,0.3,17.7,255.0,365.04,291.51
2018,8,26,7,45,351.5,157.5,0.3,18.4,302.5,422.31,333.85
2018,8,26,8,0,388.0,174.0,0.3,19.1,350.0,482.03,376.51
2018,8,26,8,15,419.0,187.0,0.3,19.75,396.5,547.33,421.45
2018,8,26,8,30,450.0,200.0,0.3,20.4,443.0,602.77,458.12
2018,8,26,8,45,477.5,209.5,0.3,21.05,487.0,652.13,489.67
2018,8,26,9,0,505.0,219.0,0.3,21.7,531.0,701.59,520.48
2018,8,26,9,15,566.0,209.5,0.3,22.2,581.5,759.64,557.53
2018,8,26,9,30,627.0,200.0,0.3,22.7,632.0,824.17,597.5
2018,8,26,9,45,692.5,180.5,0.3,23.2,680.5,877.89,628.28
2018,8,26,10,0,758.0,161.0,0.3,23.7,729.0,930.4,657.71
2018,8,26,10,15,776.5,158.5,0.3,23.95,760.5,949.55,666.9
2018,8,26,10,30,795.0,156.0,0.3,24.2,792.0,971.72,678.47
2018,8,26,10,45,807.0,155.0,0.3,24.5,816.0,986.01,685.12
2018,8,26,11,0,819.0,154.0,0.3,24.8,840.0,997.03,690.01
2018,8,26,11,15,797.0,170.0,0.35,24.9,847.5,988.86,685.23
2018,8,26,11,30,775.0,186.0,0.4,25.0,855.0,977.02,678.69
2018,8,26,11,45,805.5,170.0,0.4,25.15,871.0,980.66,680.37
2018,8,26,12,0,836.0,154.0,0.4,25.3,887.0,980.23,679.49
2018,8,26,12,15,827.0,159.0,0.4,25.3,884.0,960.01,667.26
2018,8,26,12,30,818.0,164.0,0.4,25.3,881.0,936.81,653.57
2018,8,26,12,45,796.5,174.5,0.4,25.25,867.5,905.03,634.78
2018,8,26,13,0,775.0,185.0,0.4,25.2,854.0,871.18,614.72
2018,8,26,13,15,774.0,181.0,0.45,25.1,839.0,838.91,596.56
2018,8,26,13,30,773.0,177.0,0.5,25.0,824.0,804.17,576.55
2018,8,26,13,45,758.0,178.0,0.5,24.85,798.0,762.6,550.63
2018,8,26,14,0,743.0,179.0,0.5,24.7,772.0,717.9,521.54
2018,8,26,14,15,684.0,196.5,0.5,24.5,726.5,657.98,481.01
2018,8,26,14,30,625.0,214.0,0.5,24.3,681.0,601.06,441.77
2018,8,26,14,45,677.5,182.5,0.5,24.1,666.5,568.18,419.57
2018,8,26,15,0,730.0,151.0,0.5,23.9,652.0,528.88,391.36
2018,8,26,15,15,711.5,147.0,0.5,23.9,610.5,474.16,350.26
2018,8,26,15,30,693.0,143.0,0.5,23.9,569.0,420.28,308.6
2018,8,26,15,45,667.0,139.0,0.55,23.3,523.5,364.74,265.43
2018,8,26,16,0,641.0,135.0,0.6,22.7,478.0,311.43,222.59
2018,8,26,16,15,604.0,130.5,0.6,22.25,429.0,257.46,178.59
2018,8,26,16,30,567.0,126.0,0.6,21.8,380.0,207.58,138.26
2018,8,26,16,45,520.5,118.5,0.65,21.35,330.0,157.45,100.34
2018,8,26,17,0,474.0,111.0,0.7,20.9,280.0,113.24,71.75
2018,8,26,17,15,416.5,100.0,0.7,20.25,231.0,71.92,57.09
2018,8,26,17,30,359.0,89.0,0.7,19.6,182.0,65.1,51.37
2018,8,26,17,45,287.0,73.5,0.7,18.95,137.0,54.94,42.41
2018,8,26,18,0,215.0,58.0,0.7,18.3,92.0,46.33,34.52
2018,8,26,18,15,144.5,38.5,0.65,17.7,58.0,31.39,20.73
2018,8,26,18,30,74.0,19.0,0.6,17.1,24.0,15.94,1.64
2018,8,26,18,45,37.0,9.5,0.6,16.5,12.0,9.05,0.0
2018,8,26,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,27,5,15,1.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,27,5,30,2.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,27,5,45,45.0,10.5,0.55,13.05,13.5,20.99,0.0
2018,8,27,6,0,88.0,21.0,0.5,13.5,27.0,55.63,21.18
2018,8,27,6,15,164.0,39.5,0.45,14.15,62.0,120.7,89.5
2018,8,27,6,30,240.0,58.0,0.4,14.8,97.0,182.58,143.11
2018,8,27,6,45,204.0,76.0,0.4,15.5,117.5,191.32,153.1
2018,8,27,7,0,168.0,94.0,0.4,16.2,138.0,203.25,164.06
2018,8,27,7,15,128.5,118.0,0.35,17.0,156.0,207.55,167.28
2018,8,27,7,30,89.0,142.0,0.3,17.8,174.0,206.4,165.22
2018,8,27,7,45,150.5,161.5,0.3,18.6,225.0,281.64,224.71
2018,8,27,8,0,212.0,181.0,0.3,19.4,276.0,353.09,278.8
2018,8,27,8,15,361.5,174.0,0.25,20.0,358.5,476.67,371.05
2018,8,27,8,30,511.0,167.0,0.2,20.6,441.0,614.35,467.59
2018,8,27,8,45,582.5,162.5,0.2,21.25,501.0,692.28,517.98
2018,8,27,9,0,654.0,158.0,0.2,21.9,561.0,768.31,565.38
2018,8,27,9,15,658.5,169.0,0.2,22.35,598.0,803.16,584.48
2018,8,27,9,30,663.0,180.0,0.2,22.8,635.0,835.61,602.37
2018,8,27,9,45,659.5,193.0,0.2,23.25,665.5,860.14,615.09
2018,8,27,10,0,656.0,206.0,0.2,23.7,696.0,881.64,625.96
2018,8,27,10,15,666.5,210.0,0.2,23.95,725.0,904.16,637.96
2018,8,27,10,30,677.0,214.0,0.2,24.2,754.0,924.0,648.27
2018,8,27,10,45,684.5,217.0,0.25,24.4,776.0,936.97,655.54
2018,8,27,11,0,692.0,220.0,0.3,24.6,798.0,946.97,661.27
2018,8,27,11,15,697.0,222.5,0.3,24.7,813.5,950.89,662.7
2018,8,27,11,30,702.0,225.0,0.3,24.8,829.0,951.7,662.47
2018,8,27,11,45,704.0,227.0,0.3,24.9,837.5,945.92,658.41
2018,8,27,12,0,706.0,229.0,0.3,25.0,846.0,937.08,652.72
2018,8,27,12,15,725.5,217.5,0.35,25.0,851.0,927.97,648.29
2018,8,27,12,30,745.0,206.0,0.4,25.0,856.0,915.33,641.79
2018,8,27,12,45,768.0,190.5,0.4,25.0,855.5,894.03,629.04
2018,8,27,13,0,791.0,175.0,0.4,25.0,855.0,874.13,617.3
2018,8,27,13,15,787.0,173.5,0.4,24.9,839.5,841.25,597.64
2018,8,27,13,30,783.0,172.0,0.4,24.8,824.0,806.02,576.52
2018,8,27,13,45,777.0,169.5,0.4,24.7,801.5,766.14,552.06
2018,8,27,14,0,771.0,167.0,0.4,24.6,779.0,724.43,525.05
2018,8,27,14,15,761.0,164.0,0.4,24.5,749.5,677.97,494.22
2018,8,27,14,30,751.0,161.0,0.4,24.4,720.0,629.82,461.46
2018,8,27,14,45,738.0,157.5,0.4,24.25,684.5,578.65,425.75
2018,8,27,15,0,725.0,154.0,0.4,24.1,649.0,527.22,388.7
2018,8,27,15,15,707.5,149.5,0.4,24.1,608.0,472.73,348.05
2018,8,27,15,30,690.0,145.0,0.4,24.1,567.0,418.99,306.63
2018,8,27,15,45,666.0,140.5,0.4,23.6,522.0,363.89,263.55
2018,8,27,16,0,642.0,136.0,0.4,23.1,477.0,310.81,220.79
2018,8,27,16,15,608.5,130.5,0.4,22.65,428.5,256.8,176.95
2018,8,27,16,30,575.0,125.0,0.4,22.2,380.0,206.49,136.43
2018,8,27,16,45,533.0,116.5,0.4,21.8,330.0,155.71,98.12
2018,8,27,17,0,491.0,108.0,0.4,21.4,280.0,110.37,69.09
2018,8,27,17,15,437.0,97.0,0.45,20.55,231.5,69.42,54.84
2018,8,27,17,30,383.0,86.0,0.5,19.7,183.0,63.06,49.56
2018,8,27,17,45,313.0,70.5,0.5,18.9,138.0,52.81,40.54
2018,8,27,18,0,243.0,55.0,0.5,18.1,93.0,42.07,30.82
2018,8,27,18,15,164.5,37.0,0.55,17.45,58.5,28.79,18.4
2018,8,27,18,30,86.0,19.0,0.6,16.8,24.0,14.94,0.0
2018,8,27,18,45,43.0,9.5,0.6,16.15,12.0,9.05,0.0
2018,8,27,19,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,28,5,45,24.0,8.5,0.6,14.0,10.0,13.95,0.0
2018,8,28,6,0,48.0,17.0,0.6,14.2,20.0,37.74,10.13
2018,8,28,6,15,114.0,37.0,0.5,14.9,53.0,92.41,67.26
2018,8,28,6,30,180.0,57.0,0.4,15.6,86.0,149.17,116.28
2018,8,28,6,45,145.5,68.5,0.3,16.25,97.5,154.36,122.77
2018,8,28,7,0,111.0,80.0,0.2,16.9,109.0,148.0,118.52
2018,8,28,7,15,55.5,93.5,0.2,17.5,108.0,127.97,101.86
2018,8,28,7,30,0.0,107.0,0.2,18.1,107.0,103.67,80.74
2018,8,28,7,45,4.5,128.0,0.2,18.7,130.0,127.62,99.98
2018,8,28,8,0,9.0,149.0,0.2,19.3,153.0,151.93,118.87
2018,8,28,8,15,24.0,178.5,0.25,19.75,191.0,193.69,151.57
2018,8,28,8,30,39.0,208.0,0.3,20.2,229.0,247.69,192.84
2018,8,28,8,45,84.0,240.0,0.3,20.7,290.0,320.93,248.18
2018,8,28,9,0,129.0,272.0,0.3,21.2,351.0,409.77,312.71
2018,8,28,9,15,222.5,279.0,0.3,21.6,426.5,502.95,379.77
2018,8,28,9,30,316.0,286.0,0.3,22.0,502.0,614.42,456.44
2018,8,28,9,45,503.0,234.5,0.3,22.45,599.5,752.56,550.28
2018,8,28,10,0,690.0,183.0,0.3,22.9,697.0,888.98,636.17
2018,8,28,10,15,758.5,162.0,0.3,23.2,747.5,940.51,664.17
2018,8,28,10,30,827.0,141.0,0.3,23.5,798.0,985.8,689.21
2018,8,28,10,45,836.5,140.5,0.35,23.8,821.0,998.23,695.43
2018,8,28,11,0,846.0,140.0,0.4,24.1,844.0,1007.26,700.3
2018,8,28,11,15,850.0,140.5,0.4,24.3,859.0,1008.43,699.75
2018,8,28,11,30,854.0,141.0,0.4,24.5,874.0,997.2,692.04
2018,8,28,11,45,856.0,141.5,0.4,24.7,881.5,989.64,686.85
2018,8,28,12,0,858.0,142.0,0.4,24.9,889.0,978.65,679.67
2018,8,28,12,15,859.5,141.0,0.4,24.95,889.0,962.3,669.79
2018,8,28,12,30,861.0,140.0,0.4,25.0,889.0,942.66,658.07
2018,8,28,12,45,861.0,138.5,0.4,25.05,881.5,917.96,643.34
2018,8,28,13,0,861.0,137.0,0.4,25.1,874.0,890.21,626.79
2018,8,28,13,15,855.5,136.5,0.4,25.0,857.5,855.87,606.46
2018,8,28,13,30,850.0,136.0,0.4,24.9,841.0,822.97,586.96
2018,8,28,13,45,842.5,135.0,0.4,24.8,817.5,781.09,561.51
2018,8,28,14,0,835.0,134.0,0.4,24.7,794.0,737.28,534.4
2018,8,28,14,15,822.5,134.0,0.4,24.5,763.5,689.35,502.73
2018,8,28,14,30,810.0,134.0,0.4,24.3,733.0,640.37,469.46
2018,8,28,14,45,793.5,133.0,0.4,24.1,696.0,587.36,432.39
2018,8,28,15,0,777.0,132.0,0.4,23.9,659.0,534.27,394.05
2018,8,28,15,15,760.5,128.0,0.4,23.9,617.5,478.62,352.33
2018,8,28,15,30,744.0,124.0,0.4,23.9,576.0,420.81,307.66
2018,8,28,15,45,718.0,121.5,0.4,23.25,530.0,363.9,262.98
2018,8,28,16,0,692.0,119.0,0.4,22.6,484.0,309.09,218.56
2018,8,28,16,15,657.5,115.0,0.4,22.1,434.5,253.32,172.88
2018,8,28,16,30,623.0,111.0,0.4,21.6,385.0,201.25,130.65
2018,8,28,16,45,582.0,104.0,0.4,21.1,335.0,149.8,91.75
2018,8,28,17,0,541.0,97.0,0.4,20.6,285.0,103.38,62.62
2018,8,28,17,15,488.0,87.5,0.4,19.85,236.0,62.71,49.21
2018,8,28,17,30,435.0,78.0,0.4,19.1,187.0,57.25,44.63
2018,8,28,17,45,362.5,65.0,0.4,18.35,141.5,48.76,37.09
2018,8,28,18,0,290.0,52.0,0.4,17.6,96.0,39.88,28.94
2018,8,28,18,15,198.0,36.0,0.4,17.1,61.0,28.12,17.64
2018,8,28,18,30,106.0,20.0,0.4,16.6,26.0,15.84,0.0
2018,8,28,18,45,53.0,10.0,0.35,16.05,13.0,9.53,0.0
2018,8,28,19,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,29,5,45,9.5,8.5,0.4,13.15,9.0,10.41,0.0
2018,8,29,6,0,19.0,17.0,0.3,13.7,18.0,25.48,3.01
2018,8,29,6,15,184.0,32.5,0.25,14.45,60.5,118.99,87.04
2018,8,29,6,30,349.0,48.0,0.2,15.2,103.0,217.26,169.02
2018,8,29,6,45,330.5,61.5,0.15,16.0,129.0,241.5,191.83
2018,8,29,7,0,312.0,75.0,0.1,16.8,155.0,265.1,212.54
2018,8,29,7,15,225.0,104.5,0.15,17.55,169.0,255.75,205.34
2018,8,29,7,30,138.0,134.0,0.2,18.3,183.0,236.84,189.28
2018,8,29,7,45,141.0,157.5,0.2,19.0,214.0,270.95,215.37
2018,8,29,8,0,144.0,181.0,0.2,19.7,245.0,304.81,240.05
2018,8,29,8,15,160.5,206.0,0.25,20.25,285.0,350.42,273.53
2018,8,29,8,30,177.0,231.0,0.3,20.8,325.0,396.71,306.61
2018,8,29,8,45,433.0,185.0,0.3,21.3,442.5,587.54,447.55
2018,8,29,9,0,689.0,139.0,0.3,21.8,560.0,776.8,574.57
2018,8,29,9,15,791.0,112.5,0.35,22.15,627.5,852.69,619.55
2018,8,29,9,30,893.0,86.0,0.4,22.5,695.0,927.36,664.28
2018,8,29,9,45,904.5,86.5,0.4,22.85,731.0,957.13,679.26
2018,8,29,10,0,916.0,87.0,0.4,23.2,767.0,983.89,693.0
2018,8,29,10,15,923.0,88.5,0.4,23.45,796.5,1004.21,703.09
2018,8,29,10,30,930.0,90.0,0.4,23.7,826.0,1021.01,711.19
2018,8,29,10,45,935.0,90.5,0.4,23.95,848.5,1031.09,715.4
2018,8,29,11,0,940.0,91.0,0.4,24.2,871.0,1037.44,717.61
2018,8,29,11,15,943.0,92.0,0.45,24.3,886.5,1038.58,718.54
2018,8,29,11,30,946.0,93.0,0.5,24.4,902.0,1035.89,717.41
2018,8,29,11,45,947.5,93.5,0.5,24.5,909.5,1027.37,711.79
2018,8,29,12,0,949.0,94.0,0.5,24.6,917.0,1015.08,704.13
2018,8,29,12,15,946.0,95.5,0.5,24.55,915.5,995.88,692.89
2018,8,29,12,30,943.0,97.0,0.5,24.5,914.0,973.18,679.68
2018,8,29,12,45,937.5,99.0,0.5,24.45,905.0,945.39,663.42
2018,8,29,13,0,932.0,101.0,0.5,24.4,896.0,914.48,645.25
2018,8,29,13,15,928.0,101.0,0.5,24.2,880.0,879.9,625.09
2018,8,29,13,30,924.0,101.0,0.5,24.0,864.0,842.5,603.01
2018,8,29,13,45,918.0,100.0,0.5,23.85,840.5,799.95,577.29
2018,8,29,14,0,912.0,99.0,0.5,23.7,817.0,755.13,549.79
2018,8,29,14,15,904.0,98.0,0.5,23.4,787.0,706.9,519.14
2018,8,29,14,30,896.0,97.0,0.5,23.1,757.0,657.0,485.14
2018,8,29,14,45,884.0,96.0,0.5,22.85,720.0,603.35,447.3
2018,8,29,15,0,872.0,95.0,0.5,22.6,683.0,548.91,407.53
2018,8,29,15,15,858.0,92.5,0.5,22.6,641.0,491.63,363.88
2018,8,29,15,30,844.0,90.0,0.5,22.6,599.0,431.68,316.76
2018,8,29,15,45,823.5,87.5,0.45,21.85,552.0,371.8,268.62
2018,8,29,16,0,803.0,85.0,0.4,21.1,505.0,313.24,219.99
2018,8,29,16,15,775.5,82.0,0.4,20.65,455.0,254.15,170.34
2018,8,29,16,30,748.0,79.0,0.4,20.2,405.0,197.77,123.45
2018,8,29,16,45,710.0,75.5,0.4,19.75,353.5,142.71,81.31
2018,8,29,17,0,672.0,72.0,0.4,19.3,302.0,87.88,46.88
2018,8,29,17,15,617.0,66.5,0.4,18.7,250.5,46.26,35.14
2018,8,29,17,30,562.0,61.0,0.4,18.1,199.0,44.24,33.45
2018,8,29,17,45,479.5,53.0,0.4,17.5,151.0,39.94,29.51
2018,8,29,18,0,397.0,45.0,0.4,16.9,103.0,35.5,25.19
2018,8,29,18,15,271.5,32.0,0.4,16.4,64.5,25.93,15.62
2018,8,29,18,30,146.0,19.0,0.4,15.9,26.0,15.11,0.0
2018,8,29,18,45,73.0,9.5,0.4,15.45,13.0,9.05,0.0
2018,8,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,5,45,15.5,9.0,0.45,12.4,10.0,12.35,0.0
2018,8,30,6,0,31.0,18.0,0.3,12.8,20.0,30.54,1.42
2018,8,30,6,15,99.0,36.0,0.3,13.4,50.0,86.5,62.48
2018,8,30,6,30,167.0,54.0,0.3,14.0,80.0,140.36,109.62
2018,8,30,6,45,306.0,65.0,0.25,14.6,134.5,234.5,188.03
2018,8,30,7,0,445.0,76.0,0.2,15.2,189.0,335.93,270.22
2018,8,30,7,15,541.0,79.0,0.2,15.75,247.0,421.61,337.53
2018,8,30,7,30,637.0,82.0,0.2,16.3,305.0,512.43,406.06
2018,8,30,7,45,671.5,88.0,0.2,16.9,355.5,572.94,449.08
2018,8,30,8,0,706.0,94.0,0.2,17.5,406.0,634.71,491.56
2018,8,30,8,15,733.5,98.0,0.2,18.1,455.5,689.65,526.35
2018,8,30,8,30,761.0,102.0,0.2,18.7,505.0,741.01,557.67
2018,8,30,8,45,782.5,105.0,0.2,19.3,551.0,789.24,586.09
2018,8,30,9,0,804.0,108.0,0.2,19.9,597.0,836.14,613.0
2018,8,30,9,15,813.5,112.5,0.2,20.4,636.5,872.4,632.77
2018,8,30,9,30,823.0,117.0,0.2,20.9,676.0,906.09,650.78
2018,8,30,9,45,827.0,123.0,0.2,21.45,710.0,933.53,664.6
2018,8,30,10,0,831.0,129.0,0.2,22.0,744.0,957.79,676.44
2018,8,30,10,15,840.5,130.0,0.2,22.4,773.0,978.5,686.52
2018,8,30,10,30,850.0,131.0,0.2,22.8,802.0,995.99,694.7
2018,8,30,10,45,856.5,132.0,0.2,23.2,824.5,1007.14,699.19
2018,8,30,11,0,863.0,133.0,0.2,23.6,847.0,1005.82,696.44
2018,8,30,11,15,866.5,134.0,0.25,23.8,861.5,1007.07,697.15
2018,8,30,11,30,870.0,135.0,0.3,24.0,876.0,1004.77,695.89
2018,8,30,11,45,871.0,135.5,0.3,24.25,883.0,995.98,689.71
2018,8,30,12,0,872.0,136.0,0.3,24.5,890.0,983.72,681.68
2018,8,30,12,15,874.0,135.0,0.35,24.55,890.0,967.48,673.01
2018,8,30,12,30,876.0,134.0,0.4,24.6,890.0,947.86,662.4
2018,8,30,12,45,877.5,130.5,0.4,24.6,882.0,922.0,647.1
2018,8,30,13,0,879.0,127.0,0.4,24.6,874.0,892.99,629.9
2018,8,30,13,15,874.5,126.5,0.4,24.55,858.0,858.84,609.57
2018,8,30,13,30,870.0,126.0,0.4,24.5,842.0,822.1,587.51
2018,8,30,13,45,863.0,125.5,0.45,24.4,819.0,781.03,563.43
2018,8,30,14,0,856.0,125.0,0.5,24.3,796.0,737.92,537.62
2018,8,30,14,15,846.0,123.5,0.5,24.1,765.0,691.26,506.59
2018,8,30,14,30,836.0,122.0,0.5,23.9,734.0,641.3,472.41
2018,8,30,14,45,822.5,120.5,0.5,23.7,697.5,588.29,435.01
2018,8,30,15,0,809.0,119.0,0.5,23.5,661.0,534.83,396.02
2018,8,30,15,15,793.0,115.5,0.5,23.5,619.0,478.18,353.11
2018,8,30,15,30,777.0,112.0,0.5,23.5,577.0,421.94,309.0
2018,8,30,15,45,754.5,109.0,0.5,22.9,531.0,364.52,263.29
2018,8,30,16,0,732.0,106.0,0.5,22.3,485.0,305.4,214.97
2018,8,30,16,15,700.0,101.5,0.55,21.8,435.0,247.61,167.25
2018,8,30,16,30,668.0,97.0,0.6,21.3,385.0,193.17,122.75
2018,8,30,16,45,626.5,92.0,0.6,20.85,334.5,140.84,83.29
2018,8,30,17,0,585.0,87.0,0.6,20.4,284.0,93.52,54.75
2018,8,30,17,15,527.5,79.0,0.6,19.7,234.0,56.74,44.1
2018,8,30,17,30,470.0,71.0,0.6,19.0,184.0,53.16,41.06
2018,8,30,17,45,387.5,60.0,0.65,18.3,138.0,45.19,33.91
2018,8,30,18,0,305.0,49.0,0.7,17.6,92.0,37.76,26.94
2018,8,30,18,15,200.5,33.5,0.7,17.1,57.0,26.29,15.45
2018,8,30,18,30,96.0,18.0,0.7,16.6,22.0,17.16,0.0
2018,8,30,18,45,48.0,9.0,0.7,16.05,11.0,8.58,0.0
2018,8,30,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
