Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,5,45,90.0,10.5,0.95,13.25,15.5,31.87,0.0
2018,8,31,6,0,180.0,21.0,0.9,13.6,31.0,87.04,2.4
2018,8,31,6,15,329.5,30.5,0.8,14.4,72.0,170.69,123.81
2018,8,31,6,30,479.0,40.0,0.7,15.2,113.0,262.22,203.59
2018,8,31,6,45,555.5,46.5,0.65,15.95,162.0,332.42,263.92
2018,8,31,7,0,632.0,53.0,0.6,16.7,211.0,407.23,325.43
2018,8,31,7,15,679.5,57.5,0.6,17.65,262.5,472.96,377.11
2018,8,31,7,30,727.0,62.0,0.6,18.6,314.0,541.8,428.5
2018,8,31,7,45,760.0,64.5,0.6,19.5,365.0,601.2,470.63
2018,8,31,8,0,793.0,67.0,0.6,20.4,416.0,661.48,509.95
2018,8,31,8,15,815.5,70.5,0.6,21.1,465.5,715.55,543.66
2018,8,31,8,30,838.0,74.0,0.6,21.8,515.0,762.74,571.75
2018,8,31,8,45,855.0,76.0,0.55,22.55,560.5,808.32,597.14
2018,8,31,9,0,872.0,78.0,0.5,23.3,606.0,852.17,620.65
2018,8,31,9,15,884.5,80.0,0.5,23.85,647.5,889.97,641.16
2018,8,31,9,30,897.0,82.0,0.5,24.4,689.0,925.21,659.82
2018,8,31,9,45,906.0,84.5,0.5,24.95,725.0,954.95,674.87
2018,8,31,10,0,915.0,87.0,0.5,25.5,761.0,981.54,687.92
2018,8,31,10,15,922.0,88.5,0.5,25.85,790.5,1001.7,697.62
2018,8,31,10,30,929.0,90.0,0.5,26.2,820.0,1018.35,705.33
2018,8,31,10,45,933.0,91.5,0.5,26.5,842.5,1028.39,709.37
2018,8,31,11,0,937.0,93.0,0.5,26.8,865.0,1034.69,711.39
2018,8,31,11,15,939.5,94.0,0.55,26.95,880.0,1035.14,711.77
2018,8,31,11,30,942.0,95.0,0.6,27.1,895.0,1031.78,710.09
2018,8,31,11,45,942.5,96.5,0.6,27.25,902.5,1023.21,704.34
2018,8,31,12,0,943.0,98.0,0.6,27.4,910.0,1010.87,696.56
2018,8,31,12,15,943.0,98.0,0.65,27.3,909.5,992.8,687.28
2018,8,31,12,30,943.0,98.0,0.7,27.2,909.0,971.15,675.9
2018,8,31,12,45,942.0,97.0,0.7,27.15,900.5,944.1,660.08
2018,8,31,13,0,941.0,96.0,0.7,27.1,892.0,913.76,642.25
2018,8,31,13,15,936.5,95.5,0.75,26.9,875.5,877.83,622.16
2018,8,31,13,30,932.0,95.0,0.8,26.7,859.0,839.11,600.02
2018,8,31,13,45,925.5,95.0,0.8,26.5,835.5,796.75,574.43
2018,8,31,14,0,919.0,95.0,0.8,26.3,812.0,752.11,547.03
2018,8,31,14,15,910.5,94.0,0.8,26.0,781.0,703.11,515.64
2018,8,31,14,30,902.0,93.0,0.8,25.7,750.0,652.48,480.96
2018,8,31,14,45,890.5,91.5,0.85,25.4,713.0,598.28,443.07
2018,8,31,15,0,879.0,90.0,0.9,25.1,676.0,543.23,403.04
2018,8,31,15,15,864.5,88.5,0.9,25.1,634.0,486.21,359.17
2018,8,31,15,30,850.0,87.0,0.9,25.1,592.0,429.19,313.74
2018,8,31,15,45,832.5,83.5,0.95,24.25,545.5,366.45,263.72
2018,8,31,16,0,815.0,80.0,1.0,23.4,499.0,307.35,214.64
2018,8,31,16,15,790.5,76.5,1.0,22.85,449.5,247.88,164.27
2018,8,31,16,30,766.0,73.0,1.0,22.3,400.0,190.76,116.64
2018,8,31,16,45,730.5,69.0,1.0,21.75,348.0,134.59,74.03
2018,8,31,17,0,695.0,65.0,1.0,21.2,296.0,82.63,43.45
2018,8,31,17,15,643.0,59.5,0.95,20.45,244.5,41.21,30.47
2018,8,31,17,30,591.0,54.0,0.9,19.7,193.0,38.9,28.51
2018,8,31,17,45,502.5,47.0,0.9,19.0,144.5,35.18,25.08
2018,8,31,18,0,414.0,40.0,0.9,18.3,96.0,31.38,21.31
2018,8,31,18,15,280.5,28.5,0.9,17.7,59.5,23.08,12.38
2018,8,31,18,30,147.0,17.0,0.9,17.1,23.0,16.2,0.0
2018,8,31,18,45,73.5,8.5,0.9,16.45,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,5,45,54.0,10.0,1.05,14.35,12.5,22.63,0.0
2018,9,1,6,0,108.0,20.0,1.0,14.7,25.0,63.97,0.0
2018,9,1,6,15,201.5,35.5,0.9,15.6,60.0,130.46,93.5
2018,9,1,6,30,295.0,51.0,0.8,16.5,95.0,197.54,153.16
2018,9,1,6,45,366.5,64.5,0.7,17.35,141.0,262.43,208.46
2018,9,1,7,0,438.0,78.0,0.6,18.2,187.0,334.78,267.62
2018,9,1,7,15,489.0,89.0,0.55,19.0,236.5,399.17,318.28
2018,9,1,7,30,540.0,100.0,0.5,19.8,286.0,471.69,372.55
2018,9,1,7,45,577.5,108.5,0.45,20.55,336.0,532.83,415.97
2018,9,1,8,0,615.0,117.0,0.4,21.3,386.0,595.64,458.68
2018,9,1,8,15,643.0,124.5,0.4,22.05,434.5,651.43,495.23
2018,9,1,8,30,671.0,132.0,0.4,22.8,483.0,707.31,530.14
2018,9,1,8,45,692.0,138.0,0.4,23.5,528.5,755.41,558.47
2018,9,1,9,0,713.0,144.0,0.4,24.2,574.0,802.4,585.44
2018,9,1,9,15,733.5,147.0,0.4,24.7,616.0,844.11,608.88
2018,9,1,9,30,754.0,150.0,0.4,25.2,658.0,884.04,630.85
2018,9,1,9,45,771.0,151.5,0.4,25.65,694.5,916.9,648.24
2018,9,1,10,0,788.0,153.0,0.4,26.1,731.0,941.8,660.66
2018,9,1,10,15,796.5,156.0,0.4,26.35,760.5,962.98,671.41
2018,9,1,10,30,805.0,159.0,0.4,26.6,790.0,981.01,680.33
2018,9,1,10,45,810.0,162.0,0.45,26.9,812.0,992.3,686.31
2018,9,1,11,0,815.0,165.0,0.5,27.2,834.0,1000.17,690.47
2018,9,1,11,15,818.0,166.5,0.5,27.3,848.5,1001.01,690.03
2018,9,1,11,30,821.0,168.0,0.5,27.4,863.0,998.38,687.76
2018,9,1,11,45,822.0,169.5,0.5,27.5,870.0,990.33,682.45
2018,9,1,12,0,823.0,171.0,0.5,27.6,877.0,978.87,675.29
2018,9,1,12,15,830.5,166.0,0.55,27.6,878.0,963.52,667.3
2018,9,1,12,30,838.0,161.0,0.6,27.6,879.0,944.71,657.28
2018,9,1,12,45,846.0,154.5,0.6,27.65,873.5,921.37,643.39
2018,9,1,13,0,854.0,148.0,0.6,27.7,868.0,894.61,627.46
2018,9,1,13,15,849.5,147.0,0.6,27.6,851.5,859.63,606.78
2018,9,1,13,30,845.0,146.0,0.6,27.5,835.0,822.13,584.42
2018,9,1,13,45,837.5,144.0,0.6,27.4,810.5,779.05,558.29
2018,9,1,14,0,830.0,142.0,0.6,27.3,786.0,734.09,529.82
2018,9,1,14,15,820.0,140.0,0.65,27.15,755.5,685.8,498.49
2018,9,1,14,30,810.0,138.0,0.7,27.0,725.0,636.3,465.27
2018,9,1,14,45,797.0,135.0,0.7,26.85,688.0,583.2,427.88
2018,9,1,15,0,784.0,132.0,0.7,26.7,651.0,529.7,388.98
2018,9,1,15,15,766.5,128.0,0.7,26.7,608.5,470.86,344.77
2018,9,1,15,30,749.0,124.0,0.7,26.7,566.0,414.4,300.79
2018,9,1,15,45,726.5,119.0,0.7,26.15,519.5,356.22,254.81
2018,9,1,16,0,704.0,114.0,0.7,25.6,473.0,299.8,208.9
2018,9,1,16,15,673.5,108.5,0.7,25.1,423.5,243.16,162.47
2018,9,1,16,30,643.0,103.0,0.7,24.6,374.0,189.77,119.45
2018,9,1,16,45,602.0,96.0,0.7,24.1,323.5,137.47,81.01
2018,9,1,17,0,561.0,89.0,0.7,23.6,273.0,90.21,53.64
2018,9,1,17,15,504.5,80.0,0.75,22.75,223.5,58.27,44.84
2018,9,1,17,30,448.0,71.0,0.8,21.9,174.0,53.87,41.11
2018,9,1,17,45,368.0,58.0,0.8,21.1,128.5,43.87,32.26
2018,9,1,18,0,288.0,45.0,0.8,20.3,83.0,34.78,23.89
2018,9,1,18,15,186.0,29.5,0.8,19.6,50.0,23.2,11.71
2018,9,1,18,30,84.0,14.0,0.8,18.9,17.0,13.34,0.0
2018,9,1,18,45,42.0,7.0,0.8,18.2,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,2,5,45,33.5,7.5,0.85,15.85,9.0,15.27,0.0
2018,9,2,6,0,67.0,15.0,0.8,16.2,18.0,44.59,0.0
2018,9,2,6,15,139.0,33.5,0.7,17.15,50.5,105.91,74.35
2018,9,2,6,30,211.0,52.0,0.6,18.1,83.0,164.44,126.35
2018,9,2,6,45,271.5,70.5,0.55,19.05,126.5,225.52,177.86
2018,9,2,7,0,332.0,89.0,0.5,20.0,170.0,292.79,232.6
2018,9,2,7,15,380.5,104.0,0.45,20.7,218.0,354.86,281.38
2018,9,2,7,30,429.0,119.0,0.4,21.4,266.0,421.03,331.13
2018,9,2,7,45,467.5,131.5,0.35,22.1,315.0,481.23,374.23
2018,9,2,8,0,506.0,144.0,0.3,22.8,364.0,543.69,417.12
2018,9,2,8,15,536.5,154.0,0.3,23.45,411.5,599.01,453.87
2018,9,2,8,30,567.0,164.0,0.3,24.1,459.0,655.06,489.95
2018,9,2,8,45,590.5,172.0,0.25,24.75,504.0,703.33,518.92
2018,9,2,9,0,614.0,180.0,0.2,25.4,549.0,756.05,549.81
2018,9,2,9,15,641.5,182.5,0.2,25.9,591.5,800.97,575.9
2018,9,2,9,30,669.0,185.0,0.2,26.4,634.0,844.65,600.35
2018,9,2,9,45,694.0,185.0,0.2,26.95,672.5,881.71,620.14
2018,9,2,10,0,719.0,185.0,0.2,27.5,711.0,916.75,638.48
2018,9,2,10,15,730.5,188.0,0.25,27.85,740.5,939.69,650.81
2018,9,2,10,30,742.0,191.0,0.3,28.2,770.0,959.75,661.67
2018,9,2,10,45,751.5,191.5,0.3,28.6,792.5,972.05,666.84
2018,9,2,11,0,761.0,192.0,0.3,29.0,815.0,981.17,670.32
2018,9,2,11,15,767.0,193.0,0.3,29.15,830.5,984.08,670.96
2018,9,2,11,30,773.0,194.0,0.3,29.3,846.0,983.65,669.85
2018,9,2,11,45,777.0,193.5,0.35,29.45,853.5,976.28,665.91
2018,9,2,12,0,781.0,193.0,0.4,29.6,861.0,965.59,660.22
2018,9,2,12,15,786.5,190.0,0.4,29.6,862.0,945.27,648.26
2018,9,2,12,30,792.0,187.0,0.4,29.6,863.0,927.39,637.93
2018,9,2,12,45,797.0,182.0,0.4,29.6,856.5,903.87,624.21
2018,9,2,13,0,802.0,177.0,0.4,29.6,850.0,877.22,608.65
2018,9,2,13,15,799.0,174.5,0.45,29.45,834.0,843.35,589.89
2018,9,2,13,30,796.0,172.0,0.5,29.3,818.0,807.04,569.43
2018,9,2,13,45,791.5,168.0,0.5,29.2,795.0,765.9,544.24
2018,9,2,14,0,787.0,164.0,0.5,29.1,772.0,722.8,516.64
2018,9,2,14,15,779.5,160.0,0.5,28.85,742.0,675.95,486.15
2018,9,2,14,30,772.0,156.0,0.5,28.6,712.0,627.21,453.51
2018,9,2,14,45,761.5,151.0,0.5,28.35,676.0,574.77,417.31
2018,9,2,15,0,751.0,146.0,0.5,28.1,640.0,521.83,379.5
2018,9,2,15,15,733.0,141.5,0.5,28.1,598.0,465.63,337.7
2018,9,2,15,30,715.0,137.0,0.5,28.1,556.0,410.21,295.1
2018,9,2,15,45,695.5,131.0,0.5,27.4,511.0,354.0,251.34
2018,9,2,16,0,676.0,125.0,0.5,26.7,466.0,299.28,207.42
2018,9,2,16,15,652.0,116.5,0.5,26.15,418.0,243.12,161.86
2018,9,2,16,30,628.0,108.0,0.5,25.6,370.0,189.51,119.06
2018,9,2,16,45,591.0,99.5,0.5,25.0,320.0,137.34,81.18
2018,9,2,17,0,554.0,91.0,0.5,24.4,270.0,89.76,54.08
2018,9,2,17,15,499.5,80.5,0.55,23.5,220.0,59.09,45.38
2018,9,2,17,30,445.0,70.0,0.6,22.6,170.0,53.32,40.49
2018,9,2,17,45,368.5,56.5,0.6,21.75,125.0,42.84,31.23
2018,9,2,18,0,292.0,43.0,0.6,20.9,80.0,33.29,22.48
2018,9,2,18,15,184.5,28.0,0.6,20.1,47.5,22.06,10.0
2018,9,2,18,30,77.0,13.0,0.6,19.3,15.0,12.39,0.0
2018,9,2,18,45,38.5,6.5,0.6,18.55,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,5,45,47.5,8.5,0.95,15.7,10.5,8.1,0.0
2018,9,3,6,0,95.0,17.0,0.9,15.9,21.0,55.47,0.0
2018,9,3,6,15,193.5,33.5,0.75,16.8,56.5,125.64,87.74
2018,9,3,6,30,292.0,50.0,0.6,17.7,92.0,195.42,150.14
2018,9,3,6,45,366.0,63.0,0.45,18.6,137.5,260.53,205.09
2018,9,3,7,0,440.0,76.0,0.3,19.5,183.0,333.44,263.83
2018,9,3,7,15,494.5,86.5,0.25,20.25,233.0,402.44,317.34
2018,9,3,7,30,549.0,97.0,0.2,21.0,283.0,473.72,370.02
2018,9,3,7,45,589.5,104.5,0.15,21.8,333.5,536.1,413.69
2018,9,3,8,0,630.0,112.0,0.1,22.6,384.0,600.37,456.78
2018,9,3,8,15,660.5,118.0,0.1,23.3,433.0,656.86,493.33
2018,9,3,8,30,691.0,124.0,0.1,24.0,482.0,713.58,527.91
2018,9,3,8,45,715.0,128.0,0.1,24.7,528.0,762.44,556.16
2018,9,3,9,0,739.0,132.0,0.1,25.4,574.0,810.32,583.13
2018,9,3,9,15,755.0,136.5,0.1,25.8,615.0,850.33,605.24
2018,9,3,9,30,771.0,141.0,0.1,26.2,656.0,888.28,625.81
2018,9,3,9,45,783.0,144.5,0.15,26.65,691.5,913.77,639.16
2018,9,3,10,0,795.0,148.0,0.2,27.1,727.0,941.79,654.29
2018,9,3,10,15,805.0,149.5,0.2,27.35,756.0,962.78,664.72
2018,9,3,10,30,815.0,151.0,0.2,27.6,785.0,980.61,673.4
2018,9,3,10,45,823.0,152.5,0.2,27.85,808.0,993.19,679.07
2018,9,3,11,0,831.0,154.0,0.2,28.1,831.0,1002.34,682.9
2018,9,3,11,15,836.0,154.5,0.25,28.2,846.0,1003.96,683.91
2018,9,3,11,30,841.0,155.0,0.3,28.3,861.0,1002.03,683.16
2018,9,3,11,45,844.0,154.5,0.3,28.4,868.0,993.56,677.65
2018,9,3,12,0,847.0,154.0,0.3,28.5,875.0,981.58,670.29
2018,9,3,12,15,851.0,151.5,0.3,28.5,875.5,965.0,660.63
2018,9,3,12,30,855.0,149.0,0.3,28.5,876.0,944.99,649.05
2018,9,3,12,45,828.0,160.0,0.3,28.5,858.0,907.9,627.25
2018,9,3,13,0,801.0,171.0,0.3,28.5,840.0,868.89,604.37
2018,9,3,13,15,744.0,196.5,0.35,28.4,808.5,820.96,576.84
2018,9,3,13,30,687.0,222.0,0.4,28.3,777.0,770.44,545.38
2018,9,3,13,45,727.5,194.5,0.4,28.15,767.0,743.38,529.77
2018,9,3,14,0,768.0,167.0,0.4,28.0,757.0,711.06,509.91
2018,9,3,14,15,711.5,181.0,0.4,27.75,710.5,649.18,468.54
2018,9,3,14,30,655.0,195.0,0.4,27.5,664.0,590.19,428.43
2018,9,3,14,45,685.0,171.5,0.4,27.25,640.0,548.83,400.24
2018,9,3,15,0,715.0,148.0,0.4,27.0,616.0,503.25,367.59
2018,9,3,15,15,739.0,131.5,0.4,27.0,587.5,457.13,332.57
2018,9,3,15,30,763.0,115.0,0.4,27.0,559.0,409.99,295.11
2018,9,3,15,45,743.0,111.0,0.4,26.35,514.0,350.28,248.2
2018,9,3,16,0,723.0,107.0,0.4,25.7,469.0,294.58,202.96
2018,9,3,16,15,695.0,101.0,0.4,25.25,419.5,237.07,155.92
2018,9,3,16,30,667.0,95.0,0.4,24.8,370.0,182.5,112.21
2018,9,3,16,45,627.5,88.5,0.4,24.3,319.5,129.53,73.96
2018,9,3,17,0,588.0,82.0,0.4,23.8,269.0,81.38,47.55
2018,9,3,17,15,528.5,73.0,0.45,23.0,218.5,52.91,40.19
2018,9,3,17,30,469.0,64.0,0.5,22.2,168.0,48.22,36.15
2018,9,3,17,45,388.0,53.0,0.5,21.35,123.5,41.37,29.99
2018,9,3,18,0,307.0,42.0,0.5,20.5,79.0,32.62,21.85
2018,9,3,18,15,193.0,27.0,0.5,19.75,46.5,21.34,8.35
2018,9,3,18,30,79.0,12.0,0.5,19.0,14.0,11.44,0.0
2018,9,3,18,45,39.5,6.0,0.5,18.2,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,4,5,45,66.0,9.0,0.85,16.8,12.0,8.58,0.0
2018,9,4,6,0,132.0,18.0,0.8,17.0,24.0,56.24,0.0
2018,9,4,6,15,254.0,31.5,0.65,17.65,61.0,144.57,99.43
2018,9,4,6,30,376.0,45.0,0.5,18.3,98.0,224.58,171.4
2018,9,4,6,45,456.5,55.0,0.35,18.95,146.0,295.4,231.02
2018,9,4,7,0,537.0,65.0,0.2,19.6,194.0,374.08,294.0
2018,9,4,7,15,591.5,72.5,0.2,20.3,245.5,442.41,347.02
2018,9,4,7,30,646.0,80.0,0.2,21.0,297.0,514.78,400.52
2018,9,4,7,45,685.5,85.0,0.15,21.7,349.0,577.71,444.26
2018,9,4,8,0,725.0,90.0,0.1,22.4,401.0,642.28,487.13
2018,9,4,8,15,753.5,94.0,0.15,22.95,451.0,698.54,522.53
2018,9,4,8,30,782.0,98.0,0.2,23.5,501.0,751.31,554.79
2018,9,4,8,45,803.5,101.0,0.2,24.0,548.0,800.04,583.08
2018,9,4,9,0,825.0,104.0,0.2,24.5,595.0,847.35,609.82
2018,9,4,9,15,842.0,106.5,0.2,24.85,637.5,888.33,632.41
2018,9,4,9,30,859.0,109.0,0.2,25.2,680.0,927.02,653.31
2018,9,4,9,45,873.0,109.5,0.2,25.5,717.0,949.89,664.49
2018,9,4,10,0,887.0,110.0,0.2,25.8,754.0,977.86,678.96
2018,9,4,10,15,895.5,112.0,0.2,26.0,784.0,999.12,689.54
2018,9,4,10,30,904.0,114.0,0.2,26.2,814.0,1016.97,698.23
2018,9,4,10,45,910.5,114.0,0.2,26.35,836.5,1027.1,702.64
2018,9,4,11,0,917.0,114.0,0.2,26.5,859.0,1033.59,705.16
2018,9,4,11,15,920.5,115.0,0.25,26.6,874.0,1034.5,705.81
2018,9,4,11,30,924.0,116.0,0.3,26.7,889.0,1031.63,704.54
2018,9,4,11,45,926.0,116.5,0.3,26.8,896.5,1023.02,698.97
2018,9,4,12,0,928.0,117.0,0.3,26.9,904.0,1010.69,691.42
2018,9,4,12,15,930.5,115.0,0.3,26.9,903.5,992.57,680.88
2018,9,4,12,30,933.0,113.0,0.3,26.9,903.0,970.84,668.34
2018,9,4,12,45,934.5,110.5,0.3,26.85,895.0,944.2,653.05
2018,9,4,13,0,936.0,108.0,0.3,26.8,887.0,914.16,635.74
2018,9,4,13,15,931.5,107.0,0.3,26.65,869.5,877.41,614.5
2018,9,4,13,30,927.0,106.0,0.3,26.5,852.0,837.89,591.41
2018,9,4,13,45,920.5,105.0,0.3,26.35,827.5,794.28,565.49
2018,9,4,14,0,914.0,104.0,0.3,26.2,803.0,748.45,537.81
2018,9,4,14,15,905.0,103.0,0.35,25.95,771.5,698.94,506.54
2018,9,4,14,30,896.0,102.0,0.4,25.7,740.0,647.88,472.62
2018,9,4,14,45,884.5,99.5,0.4,25.45,702.0,592.68,433.96
2018,9,4,15,0,873.0,97.0,0.4,25.2,664.0,536.69,393.32
2018,9,4,15,15,857.5,94.5,0.4,25.2,621.0,476.42,347.74
2018,9,4,15,30,842.0,92.0,0.4,25.2,578.0,417.73,301.62
2018,9,4,15,45,821.5,89.0,0.4,24.5,530.5,357.4,253.51
2018,9,4,16,0,801.0,86.0,0.4,23.8,483.0,298.45,204.96
2018,9,4,16,15,773.0,82.0,0.4,23.3,432.5,238.62,155.29
2018,9,4,16,30,745.0,78.0,0.4,22.8,382.0,181.62,109.11
2018,9,4,16,45,705.5,73.0,0.4,22.35,329.5,121.91,65.63
2018,9,4,17,0,666.0,68.0,0.4,21.9,277.0,70.36,38.3
2018,9,4,17,15,608.0,61.5,0.4,21.0,225.5,43.67,32.54
2018,9,4,17,30,550.0,55.0,0.4,20.1,174.0,40.67,29.94
2018,9,4,17,45,459.5,46.5,0.45,19.25,127.5,35.73,25.37
2018,9,4,18,0,369.0,38.0,0.5,18.4,81.0,30.64,20.26
2018,9,4,18,15,234.0,25.0,0.5,17.65,47.5,20.74,6.43
2018,9,4,18,30,99.0,12.0,0.5,16.9,14.0,11.44,0.0
2018,9,4,18,45,49.5,6.0,0.5,16.15,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,5,5,45,67.5,9.0,0.9,14.75,11.5,0.0,0.0
2018,9,5,6,0,135.0,18.0,0.8,15.0,23.0,57.07,0.0
2018,9,5,6,15,265.5,30.5,0.7,15.7,60.0,147.66,100.8
2018,9,5,6,30,396.0,43.0,0.6,16.4,97.0,230.69,177.1
2018,9,5,6,45,480.0,51.5,0.45,17.1,145.0,302.42,238.2
2018,9,5,7,0,564.0,60.0,0.3,17.8,193.0,382.29,302.8
2018,9,5,7,15,618.5,65.5,0.3,18.35,244.5,449.42,355.75
2018,9,5,7,30,673.0,71.0,0.3,18.9,296.0,520.54,409.23
2018,9,5,7,45,710.5,75.5,0.25,19.4,347.5,582.58,453.18
2018,9,5,8,0,748.0,80.0,0.2,19.9,399.0,643.23,493.6
2018,9,5,8,15,775.0,84.0,0.25,20.35,449.0,699.34,529.73
2018,9,5,8,30,802.0,88.0,0.3,20.8,499.0,755.1,564.76
2018,9,5,8,45,822.0,90.5,0.3,21.25,545.5,802.57,592.66
2018,9,5,9,0,842.0,93.0,0.3,21.7,592.0,848.49,619.03
2018,9,5,9,15,855.5,96.0,0.3,22.0,633.5,887.36,640.78
2018,9,5,9,30,869.0,99.0,0.3,22.3,675.0,916.05,655.94
2018,9,5,9,45,878.5,101.5,0.3,22.6,710.5,945.14,671.4
2018,9,5,10,0,888.0,104.0,0.3,22.9,746.0,971.17,684.86
2018,9,5,10,15,896.5,106.0,0.35,23.1,776.0,992.43,696.81
2018,9,5,10,30,905.0,108.0,0.4,23.3,806.0,1010.26,706.86
2018,9,5,10,45,911.0,108.5,0.4,23.55,828.5,1020.42,711.15
2018,9,5,11,0,917.0,109.0,0.4,23.8,851.0,1026.93,713.48
2018,9,5,11,15,921.0,109.5,0.4,23.85,866.0,1027.75,713.15
2018,9,5,11,30,925.0,110.0,0.4,23.9,881.0,1024.8,710.82
2018,9,5,11,45,926.5,110.5,0.45,24.0,888.0,1015.67,706.02
2018,9,5,12,0,928.0,111.0,0.5,24.1,895.0,1002.83,699.18
2018,9,5,12,15,930.0,109.5,0.5,24.0,894.5,984.71,688.67
2018,9,5,12,30,932.0,108.0,0.5,23.9,894.0,963.01,676.11
2018,9,5,12,45,932.5,106.0,0.5,23.8,885.5,935.95,660.32
2018,9,5,13,0,933.0,104.0,0.5,23.7,877.0,905.57,642.48
2018,9,5,13,15,929.5,103.5,0.5,23.5,860.5,870.19,621.69
2018,9,5,13,30,926.0,103.0,0.5,23.3,844.0,831.97,598.95
2018,9,5,13,45,921.0,101.0,0.55,23.15,819.5,788.48,573.3
2018,9,5,14,0,916.0,99.0,0.6,23.0,795.0,742.66,545.65
2018,9,5,14,15,908.0,97.5,0.6,22.75,764.0,693.23,512.83
2018,9,5,14,30,900.0,96.0,0.6,22.5,733.0,642.14,477.33
2018,9,5,14,45,888.5,94.0,0.6,22.3,695.5,587.23,437.83
2018,9,5,15,0,877.0,92.0,0.6,22.1,658.0,531.51,396.31
2018,9,5,15,15,862.0,89.5,0.6,22.1,615.0,473.21,351.08
2018,9,5,15,30,847.0,87.0,0.6,22.1,572.0,412.46,302.45
2018,9,5,15,45,826.0,84.5,0.6,21.35,524.5,352.19,253.37
2018,9,5,16,0,805.0,82.0,0.6,20.6,477.0,293.32,203.92
2018,9,5,16,15,777.5,78.0,0.6,20.15,426.5,233.42,153.22
2018,9,5,16,30,750.0,74.0,0.6,19.7,376.0,176.3,106.22
2018,9,5,16,45,710.5,69.5,0.6,19.2,324.0,120.66,65.78
2018,9,5,17,0,671.0,65.0,0.6,18.7,272.0,65.69,36.15
2018,9,5,17,15,611.5,59.0,0.6,18.05,220.5,41.88,31.39
2018,9,5,17,30,552.0,53.0,0.6,17.4,169.0,39.21,28.98
2018,9,5,17,45,457.5,44.5,0.6,16.75,122.5,34.19,24.25
2018,9,5,18,0,363.0,36.0,0.6,16.1,76.0,29.0,18.92
2018,9,5,18,15,221.5,23.0,0.6,15.6,43.5,19.01,3.29
2018,9,5,18,30,80.0,10.0,0.6,15.1,11.0,9.53,0.0
2018,9,5,18,45,40.0,5.0,0.6,14.6,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,6,5,45,70.0,8.5,0.6,13.55,11.0,0.0,0.0
2018,9,6,6,0,140.0,17.0,0.6,14.0,22.0,57.53,0.0
2018,9,6,6,15,267.0,29.5,0.55,14.7,58.5,146.52,98.43
2018,9,6,6,30,394.0,42.0,0.5,15.4,95.0,228.72,175.74
2018,9,6,6,45,422.0,54.0,0.5,16.1,133.0,277.99,220.13
2018,9,6,7,0,450.0,66.0,0.5,16.8,171.0,329.69,264.25
2018,9,6,7,15,340.0,93.0,0.45,17.5,183.5,318.9,256.43
2018,9,6,7,30,230.0,120.0,0.4,18.2,196.0,288.39,231.6
2018,9,6,7,45,288.5,135.5,0.35,18.85,247.0,355.02,283.51
2018,9,6,8,0,347.0,151.0,0.3,19.5,298.0,426.26,336.13
2018,9,6,8,15,470.0,144.5,0.3,20.35,369.0,537.37,416.74
2018,9,6,8,30,593.0,138.0,0.3,21.2,440.0,650.67,494.62
2018,9,6,8,45,628.5,142.0,0.3,22.05,488.5,705.64,527.99
2018,9,6,9,0,664.0,146.0,0.3,22.9,537.0,760.58,560.57
2018,9,6,9,15,755.0,127.0,0.3,23.45,601.5,837.68,607.13
2018,9,6,9,30,846.0,108.0,0.3,24.0,666.0,912.58,650.43
2018,9,6,9,45,813.5,127.5,0.35,24.5,687.5,921.48,653.12
2018,9,6,10,0,781.0,147.0,0.4,25.0,709.0,925.17,653.79
2018,9,6,10,15,817.5,139.0,0.4,25.35,748.0,960.89,673.64
2018,9,6,10,30,854.0,131.0,0.4,25.7,787.0,993.88,691.12
2018,9,6,10,45,887.5,119.5,0.4,26.05,818.5,1008.35,697.47
2018,9,6,11,0,921.0,108.0,0.4,26.4,850.0,1028.5,707.54
2018,9,6,11,15,926.5,107.0,0.4,26.6,865.0,1029.06,706.43
2018,9,6,11,30,932.0,106.0,0.4,26.8,880.0,1025.85,703.54
2018,9,6,11,45,936.0,105.5,0.4,26.95,888.0,1017.92,698.22
2018,9,6,12,0,940.0,105.0,0.4,27.1,896.0,1006.21,690.85
2018,9,6,12,15,941.5,103.5,0.4,27.15,895.0,987.36,679.67
2018,9,6,12,30,943.0,102.0,0.4,27.2,894.0,964.9,666.51
2018,9,6,12,45,943.0,100.5,0.45,27.25,885.5,937.59,651.54
2018,9,6,13,0,943.0,99.0,0.5,27.3,877.0,906.93,634.48
2018,9,6,13,15,940.0,98.5,0.5,27.25,860.5,871.59,613.67
2018,9,6,13,30,937.0,98.0,0.5,27.2,844.0,833.34,590.92
2018,9,6,13,45,932.0,96.0,0.5,27.1,819.5,789.38,564.44
2018,9,6,14,0,927.0,94.0,0.5,27.0,795.0,743.06,536.12
2018,9,6,14,15,918.5,92.5,0.5,26.85,763.5,692.78,503.23
2018,9,6,14,30,910.0,91.0,0.5,26.7,732.0,640.87,467.65
2018,9,6,14,45,899.5,89.0,0.5,26.55,694.5,586.01,428.81
2018,9,6,15,0,889.0,87.0,0.5,26.4,657.0,530.21,387.88
2018,9,6,15,15,874.0,84.5,0.5,26.4,613.5,471.29,342.95
2018,9,6,15,30,859.0,82.0,0.5,26.4,570.0,412.45,296.45
2018,9,6,15,45,838.5,79.5,0.55,25.85,522.5,349.08,245.95
2018,9,6,16,0,818.0,77.0,0.6,25.3,475.0,289.67,196.82
2018,9,6,16,15,790.0,73.5,0.6,24.8,424.0,229.41,146.67
2018,9,6,16,30,762.0,70.0,0.6,24.3,373.0,171.96,100.35
2018,9,6,16,45,722.0,66.0,0.6,23.85,321.0,116.09,60.86
2018,9,6,17,0,682.0,62.0,0.6,23.4,269.0,65.03,36.05
2018,9,6,17,15,622.0,56.0,0.6,22.4,217.5,39.69,28.88
2018,9,6,17,30,562.0,50.0,0.6,21.4,166.0,36.9,26.43
2018,9,6,17,45,466.5,42.0,0.6,20.45,119.5,32.2,22.08
2018,9,6,18,0,371.0,34.0,0.6,19.5,73.0,27.37,17.07
2018,9,6,18,15,226.0,21.5,0.65,18.85,41.5,17.79,0.0
2018,9,6,18,30,81.0,9.0,0.7,18.2,10.0,8.58,0.0
2018,9,6,18,45,40.5,4.5,0.7,17.55,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,5,45,53.0,7.0,1.05,15.8,9.0,0.0,0.0
2018,9,7,6,0,106.0,14.0,1.0,16.2,18.0,44.58,0.0
2018,9,7,6,15,213.5,29.0,0.85,17.3,52.0,126.29,81.87
2018,9,7,6,30,321.0,44.0,0.7,18.4,86.0,200.28,152.3
2018,9,7,6,45,393.0,56.5,0.55,19.45,131.0,266.88,208.9
2018,9,7,7,0,465.0,69.0,0.4,20.5,176.0,340.43,268.29
2018,9,7,7,15,516.5,79.0,0.35,21.25,225.5,406.25,319.67
2018,9,7,7,30,568.0,89.0,0.3,22.0,275.0,475.94,371.37
2018,9,7,7,45,603.0,97.5,0.25,22.7,324.5,536.38,413.84
2018,9,7,8,0,638.0,106.0,0.2,23.4,374.0,598.21,455.38
2018,9,7,8,15,665.5,112.0,0.2,24.0,422.0,652.55,490.72
2018,9,7,8,30,693.0,118.0,0.2,24.6,470.0,706.84,523.92
2018,9,7,8,45,713.0,124.0,0.2,25.2,515.0,754.55,551.81
2018,9,7,9,0,733.0,130.0,0.2,25.8,560.0,801.01,578.28
2018,9,7,9,15,751.0,133.5,0.25,26.15,601.0,841.22,601.65
2018,9,7,9,30,769.0,137.0,0.3,26.5,642.0,879.47,623.64
2018,9,7,9,45,783.5,139.5,0.3,26.85,678.0,906.02,637.29
2018,9,7,10,0,798.0,142.0,0.3,27.2,714.0,935.06,652.53
2018,9,7,10,15,809.0,143.0,0.3,27.4,743.0,956.2,663.25
2018,9,7,10,30,820.0,144.0,0.3,27.6,772.0,974.19,672.23
2018,9,7,10,45,828.0,145.5,0.35,27.8,795.0,986.49,679.02
2018,9,7,11,0,836.0,147.0,0.4,28.0,818.0,995.35,683.99
2018,9,7,11,15,842.5,146.5,0.4,28.1,833.0,997.04,684.04
2018,9,7,11,30,849.0,146.0,0.4,28.2,848.0,995.15,682.21
2018,9,7,11,45,854.0,145.0,0.45,28.3,856.0,987.68,678.39
2018,9,7,12,0,859.0,144.0,0.5,28.4,864.0,976.63,672.61
2018,9,7,12,15,873.5,135.5,0.5,28.4,866.5,955.73,660.23
2018,9,7,12,30,888.0,127.0,0.5,28.4,869.0,939.06,650.58
2018,9,7,12,45,905.0,116.0,0.55,28.4,865.5,918.15,639.37
2018,9,7,13,0,922.0,105.0,0.6,28.4,862.0,893.16,625.65
2018,9,7,13,15,919.5,103.0,0.6,28.25,845.0,857.26,604.54
2018,9,7,13,30,917.0,101.0,0.6,28.1,828.0,818.51,581.57
2018,9,7,13,45,914.0,99.0,0.6,27.9,805.0,776.71,556.51
2018,9,7,14,0,911.0,97.0,0.6,27.7,782.0,732.43,529.52
2018,9,7,14,15,904.5,94.5,0.65,27.45,751.0,683.1,497.68
2018,9,7,14,30,898.0,92.0,0.7,27.2,720.0,632.03,463.15
2018,9,7,14,45,889.5,88.5,0.7,26.95,683.0,577.38,424.3
2018,9,7,15,0,881.0,85.0,0.7,26.7,646.0,521.66,383.21
2018,9,7,15,15,866.0,83.0,0.7,26.7,603.0,463.62,338.5
2018,9,7,15,30,851.0,81.0,0.7,26.7,560.0,405.69,292.27
2018,9,7,15,45,834.0,77.0,0.75,26.0,513.5,342.57,241.64
2018,9,7,16,0,817.0,73.0,0.8,25.3,467.0,283.06,192.11
2018,9,7,16,15,794.5,68.5,0.8,24.8,417.5,223.2,141.81
2018,9,7,16,30,772.0,64.0,0.8,24.3,368.0,165.5,94.99
2018,9,7,16,45,737.0,59.5,0.8,23.8,316.5,109.13,55.25
2018,9,7,17,0,702.0,55.0,0.8,23.3,265.0,56.93,30.58
2018,9,7,17,15,647.5,49.5,0.8,22.5,214.0,38.0,27.4
2018,9,7,17,30,593.0,44.0,0.8,21.7,163.0,35.07,24.78
2018,9,7,17,45,504.0,37.0,0.8,20.9,117.5,28.03,18.4
2018,9,7,18,0,415.0,30.0,0.8,20.1,72.0,23.86,13.89
2018,9,7,18,15,257.0,19.5,0.8,19.45,41.0,16.07,0.0
2018,9,7,18,30,99.0,9.0,0.8,18.8,10.0,8.58,0.0
2018,9,7,18,45,49.5,4.5,0.8,18.15,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,8,5,45,43.0,6.0,0.8,14.9,7.5,0.0,0.0
2018,9,8,6,0,86.0,12.0,0.8,15.1,15.0,36.74,0.0
2018,9,8,6,15,75.5,27.5,0.8,15.85,33.0,67.95,41.34
2018,9,8,6,30,65.0,43.0,0.8,16.6,51.0,79.62,59.07
2018,9,8,6,45,88.0,64.0,0.75,17.4,80.5,117.64,92.05
2018,9,8,7,0,111.0,85.0,0.7,18.2,110.0,157.41,125.76
2018,9,8,7,15,262.5,93.5,0.7,19.0,173.5,265.19,214.36
2018,9,8,7,30,414.0,102.0,0.7,19.8,237.0,391.6,313.75
2018,9,8,7,45,612.5,83.5,0.65,20.6,320.5,526.19,415.09
2018,9,8,8,0,811.0,65.0,0.6,21.4,404.0,668.72,514.84
2018,9,8,8,15,834.0,68.5,0.6,21.95,454.0,723.56,548.18
2018,9,8,8,30,857.0,72.0,0.6,22.5,504.0,771.36,576.84
2018,9,8,8,45,867.0,76.0,0.6,23.05,548.0,813.83,601.34
2018,9,8,9,0,877.0,80.0,0.6,23.6,592.0,853.96,623.86
2018,9,8,9,15,877.5,87.0,0.6,23.85,630.0,886.69,642.01
2018,9,8,9,30,878.0,94.0,0.6,24.1,668.0,916.06,657.96
2018,9,8,9,45,884.5,98.0,0.65,24.35,703.0,944.11,674.05
2018,9,8,10,0,891.0,102.0,0.7,24.6,738.0,968.91,688.12
2018,9,8,10,15,916.0,96.5,0.7,24.75,773.0,997.32,703.66
2018,9,8,10,30,941.0,91.0,0.7,24.9,808.0,1022.68,717.24
2018,9,8,10,45,949.5,90.0,0.7,25.0,831.5,1033.67,722.34
2018,9,8,11,0,958.0,89.0,0.7,25.1,855.0,1040.89,725.51
2018,9,8,11,15,963.0,89.0,0.75,25.2,870.5,1041.94,726.32
2018,9,8,11,30,968.0,89.0,0.8,25.3,886.0,1039.06,724.97
2018,9,8,11,45,972.0,88.5,0.8,25.45,894.0,1030.71,719.28
2018,9,8,12,0,976.0,88.0,0.8,25.6,902.0,1018.44,711.41
2018,9,8,12,15,949.5,102.0,0.8,25.6,893.0,989.5,694.0
2018,9,8,12,30,923.0,116.0,0.8,25.6,884.0,957.52,674.92
2018,9,8,12,45,906.5,122.5,0.85,25.6,870.0,924.09,655.82
2018,9,8,13,0,890.0,129.0,0.9,25.6,856.0,888.14,634.91
2018,9,8,13,15,909.0,116.5,0.9,25.45,846.0,860.06,618.35
2018,9,8,13,30,928.0,104.0,0.9,25.3,836.0,827.73,598.86
2018,9,8,13,45,933.5,98.5,0.9,25.15,815.5,788.16,574.53
2018,9,8,14,0,939.0,93.0,0.9,25.0,795.0,745.4,547.88
2018,9,8,14,15,942.5,87.0,0.9,24.75,767.0,697.81,516.06
2018,9,8,14,30,946.0,81.0,0.9,24.5,739.0,647.49,480.9
2018,9,8,14,45,936.5,79.5,0.9,24.3,701.5,591.82,440.48
2018,9,8,15,0,927.0,78.0,0.9,24.1,664.0,535.06,397.76
2018,9,8,15,15,858.0,90.0,0.9,24.1,603.5,461.83,341.55
2018,9,8,15,30,789.0,102.0,0.9,24.1,543.0,396.01,289.53
2018,9,8,15,45,644.5,121.5,0.9,23.4,461.5,315.75,228.05
2018,9,8,16,0,500.0,141.0,0.9,22.7,380.0,252.59,180.06
2018,9,8,16,15,612.5,106.0,0.9,22.15,366.0,212.83,142.09
2018,9,8,16,30,725.0,71.0,0.9,21.6,352.0,162.19,95.48
2018,9,8,16,45,718.0,64.0,0.9,21.1,309.0,108.85,56.95
2018,9,8,17,0,711.0,57.0,0.9,20.6,266.0,56.28,31.93
2018,9,8,17,15,658.0,51.5,0.9,19.85,215.0,40.04,29.5
2018,9,8,17,30,605.0,46.0,0.9,19.1,164.0,37.25,26.94
2018,9,8,17,45,500.5,38.5,0.9,18.35,116.5,29.6,19.92
2018,9,8,18,0,396.0,31.0,0.9,17.6,69.0,25.08,14.79
2018,9,8,18,15,216.5,18.0,0.9,17.0,37.0,14.81,0.0
2018,9,8,18,30,37.0,5.0,0.9,16.4,5.0,4.77,0.0
2018,9,8,18,45,18.5,2.5,0.9,15.8,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,9,5,45,49.5,6.5,1.3,14.35,8.0,0.0,0.0
2018,9,9,6,0,99.0,13.0,1.3,14.6,16.0,41.47,0.0
2018,9,9,6,15,233.0,27.0,1.15,15.35,51.5,129.32,79.13
2018,9,9,6,30,367.0,41.0,1.0,16.1,87.0,216.15,165.27
2018,9,9,6,45,448.0,51.0,0.85,16.9,133.5,286.36,226.32
2018,9,9,7,0,529.0,61.0,0.7,17.7,180.0,364.51,290.9
2018,9,9,7,15,588.5,68.0,0.65,18.5,232.0,434.41,346.5
2018,9,9,7,30,648.0,75.0,0.6,19.3,284.0,508.83,402.66
2018,9,9,7,45,686.0,81.0,0.55,20.05,335.5,571.76,447.56
2018,9,9,8,0,724.0,87.0,0.5,20.8,387.0,636.21,491.35
2018,9,9,8,15,693.0,103.5,0.5,21.5,419.5,662.54,506.09
2018,9,9,8,30,662.0,120.0,0.5,22.2,452.0,683.85,517.49
2018,9,9,8,45,696.5,122.5,0.5,22.9,500.5,738.24,551.12
2018,9,9,9,0,731.0,125.0,0.5,23.6,549.0,792.36,583.16
2018,9,9,9,15,766.5,123.5,0.5,24.0,596.5,841.91,612.11
2018,9,9,9,30,802.0,122.0,0.5,24.4,644.0,886.25,637.21
2018,9,9,9,45,809.0,126.5,0.5,24.8,677.5,913.73,651.44
2018,9,9,10,0,816.0,131.0,0.5,25.2,711.0,938.18,663.93
2018,9,9,10,15,867.5,115.5,0.55,25.45,754.5,971.05,683.05
2018,9,9,10,30,919.0,100.0,0.6,25.7,798.0,1010.29,705.81
2018,9,9,10,45,919.0,104.0,0.6,25.95,818.5,1018.3,708.49
2018,9,9,11,0,919.0,108.0,0.6,26.2,839.0,1022.49,709.47
2018,9,9,11,15,931.5,104.5,0.65,26.3,857.0,1026.84,712.31
2018,9,9,11,30,944.0,101.0,0.7,26.4,875.0,1027.35,712.98
2018,9,9,11,45,948.0,100.0,0.7,26.45,882.5,1018.5,707.25
2018,9,9,12,0,952.0,99.0,0.7,26.5,890.0,1005.82,699.47
2018,9,9,12,15,952.5,98.5,0.75,26.45,889.0,986.63,689.24
2018,9,9,12,30,953.0,98.0,0.8,26.4,888.0,963.82,676.86
2018,9,9,12,45,952.5,97.5,0.8,26.4,879.5,936.59,660.65
2018,9,9,13,0,952.0,97.0,0.8,26.4,871.0,905.98,642.35
2018,9,9,13,15,950.0,95.0,0.8,26.3,854.0,869.37,620.47
2018,9,9,13,30,948.0,93.0,0.8,26.2,837.0,829.78,596.56
2018,9,9,13,45,945.0,91.0,0.8,26.1,813.0,786.64,570.1
2018,9,9,14,0,942.0,89.0,0.8,26.0,789.0,740.94,541.65
2018,9,9,14,15,935.0,87.0,0.85,25.8,757.5,690.3,508.34
2018,9,9,14,30,928.0,85.0,0.9,25.6,726.0,637.87,472.17
2018,9,9,14,45,918.5,82.5,0.9,25.35,688.0,582.06,431.84
2018,9,9,15,0,909.0,80.0,0.9,25.1,650.0,525.21,389.22
2018,9,9,15,15,894.0,78.0,0.9,25.1,606.5,465.64,342.64
2018,9,9,15,30,879.0,76.0,0.9,25.1,563.0,406.14,294.44
2018,9,9,15,45,859.5,72.5,0.9,24.45,514.5,344.18,243.6
2018,9,9,16,0,840.0,69.0,0.9,23.8,466.0,283.39,192.34
2018,9,9,16,15,813.0,66.0,0.9,23.25,415.0,219.15,138.46
2018,9,9,16,30,786.0,63.0,0.9,22.7,364.0,161.09,91.58
2018,9,9,16,45,746.0,59.0,0.95,22.15,311.5,104.07,52.36
2018,9,9,17,0,706.0,55.0,1.0,21.6,259.0,51.85,30.08
2018,9,9,17,15,636.0,50.0,0.95,20.75,206.0,38.87,28.35
2018,9,9,17,30,566.0,45.0,0.9,19.9,153.0,33.33,23.41
2018,9,9,17,45,468.0,36.5,0.9,19.1,107.5,27.99,18.41
2018,9,9,18,0,370.0,28.0,0.9,18.3,62.0,22.44,12.23
2018,9,9,18,15,214.5,17.0,0.9,17.7,34.0,16.2,0.0
2018,9,9,18,30,59.0,6.0,0.9,17.1,6.0,5.72,0.0
2018,9,9,18,45,29.5,3.0,0.9,16.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
