Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,10,5,45,63.5,7.0,1.15,13.0,8.5,0.0,0.0
2018,9,10,6,0,127.0,14.0,1.1,13.2,17.0,50.6,0.0
2018,9,10,6,15,268.5,25.5,1.0,14.1,52.5,139.46,81.96
2018,9,10,6,30,410.0,37.0,0.9,15.0,88.0,229.55,175.5
2018,9,10,6,45,494.5,46.0,0.8,15.9,136.0,302.17,239.06
2018,9,10,7,0,579.0,55.0,0.7,16.8,184.0,383.2,306.2
2018,9,10,7,15,633.0,61.0,0.7,17.65,235.5,451.06,360.65
2018,9,10,7,30,687.0,67.0,0.7,18.5,287.0,522.85,415.37
2018,9,10,7,45,723.0,72.0,0.65,19.4,338.5,581.86,457.52
2018,9,10,8,0,759.0,77.0,0.6,20.3,390.0,645.33,499.95
2018,9,10,8,15,784.5,81.5,0.6,21.2,440.0,701.08,534.8
2018,9,10,8,30,810.0,86.0,0.6,22.1,490.0,756.31,568.16
2018,9,10,8,45,829.0,89.0,0.55,22.95,536.0,803.52,594.41
2018,9,10,9,0,848.0,92.0,0.5,23.8,582.0,849.06,618.8
2018,9,10,9,15,868.0,92.5,0.55,24.4,625.0,883.12,637.76
2018,9,10,9,30,888.0,93.0,0.6,25.0,668.0,922.18,659.83
2018,9,10,9,45,904.5,92.5,0.6,25.6,705.5,954.36,676.27
2018,9,10,10,0,921.0,92.0,0.6,26.2,743.0,983.67,690.86
2018,9,10,10,15,927.5,93.0,0.6,26.55,771.5,1001.99,699.41
2018,9,10,10,30,934.0,94.0,0.6,26.9,800.0,1016.73,706.03
2018,9,10,10,45,938.5,95.0,0.6,27.25,821.5,1025.82,709.4
2018,9,10,11,0,943.0,96.0,0.6,27.6,843.0,1031.12,710.73
2018,9,10,11,15,946.5,96.5,0.65,27.8,858.0,1031.03,710.62
2018,9,10,11,30,950.0,97.0,0.7,28.0,873.0,1027.08,708.43
2018,9,10,11,45,952.0,97.0,0.7,28.15,879.5,1017.28,701.95
2018,9,10,12,0,954.0,97.0,0.7,28.3,886.0,1003.66,693.39
2018,9,10,12,15,952.0,97.5,0.7,28.25,884.0,983.13,681.39
2018,9,10,12,30,950.0,98.0,0.7,28.2,882.0,959.04,667.37
2018,9,10,12,45,945.5,99.5,0.75,28.15,872.0,930.39,651.57
2018,9,10,13,0,941.0,101.0,0.8,28.1,862.0,898.57,633.69
2018,9,10,13,15,938.0,99.0,0.8,27.9,844.5,861.39,611.81
2018,9,10,13,30,935.0,97.0,0.8,27.7,827.0,821.34,587.92
2018,9,10,13,45,930.0,95.0,0.85,27.55,802.0,777.14,561.68
2018,9,10,14,0,925.0,93.0,0.9,27.4,777.0,730.59,533.4
2018,9,10,14,15,917.5,91.0,0.9,27.1,745.5,680.29,499.55
2018,9,10,14,30,910.0,89.0,0.9,26.8,714.0,628.31,463.36
2018,9,10,14,45,899.0,87.0,0.9,26.55,676.0,572.98,423.42
2018,9,10,15,0,888.0,85.0,0.9,26.3,638.0,516.79,381.38
2018,9,10,15,15,872.0,83.0,0.9,26.3,594.5,457.85,335.41
2018,9,10,15,30,856.0,81.0,0.9,26.3,551.0,399.12,287.99
2018,9,10,15,45,835.5,77.5,0.9,25.45,503.0,335.1,236.1
2018,9,10,16,0,815.0,74.0,0.9,24.6,455.0,275.02,185.83
2018,9,10,16,15,787.5,70.0,0.9,24.0,404.0,214.79,135.42
2018,9,10,16,30,760.0,66.0,0.9,23.4,353.0,157.35,89.51
2018,9,10,16,45,719.0,61.5,0.95,22.8,301.0,101.52,51.78
2018,9,10,17,0,678.0,57.0,1.0,22.2,249.0,50.65,31.12
2018,9,10,17,15,614.5,51.0,1.0,21.35,198.0,36.51,26.21
2018,9,10,17,30,551.0,45.0,1.0,20.5,147.0,33.55,23.49
2018,9,10,17,45,444.5,37.0,1.0,19.65,102.5,28.67,18.86
2018,9,10,18,0,338.0,29.0,1.0,18.8,58.0,23.68,12.66
2018,9,10,18,15,191.0,17.5,1.0,18.1,31.5,16.68,0.0
2018,9,10,18,30,44.0,6.0,1.0,17.4,5.0,0.0,0.0
2018,9,10,18,45,22.0,3.0,1.0,16.75,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,11,5,45,68.5,7.0,1.0,11.8,8.5,0.0,0.0
2018,9,11,6,0,137.0,14.0,1.0,12.0,17.0,53.47,0.0
2018,9,11,6,15,255.5,25.0,0.95,12.6,49.0,133.48,74.18
2018,9,11,6,30,374.0,36.0,0.9,13.2,81.0,213.76,164.12
2018,9,11,6,45,475.0,43.5,0.9,13.8,129.5,290.11,231.61
2018,9,11,7,0,576.0,51.0,0.9,14.4,178.0,376.62,304.69
2018,9,11,7,15,659.5,54.0,0.9,15.2,235.0,454.21,367.91
2018,9,11,7,30,743.0,57.0,0.9,16.0,292.0,541.97,435.82
2018,9,11,7,45,779.5,60.0,0.9,16.8,344.5,604.53,481.66
2018,9,11,8,0,816.0,63.0,0.9,17.6,397.0,668.19,524.8
2018,9,11,8,15,840.5,66.0,0.9,18.35,447.5,717.63,556.0
2018,9,11,8,30,865.0,69.0,0.9,19.1,498.0,771.96,589.73
2018,9,11,8,45,883.0,70.5,0.85,19.85,544.0,818.06,616.08
2018,9,11,9,0,901.0,72.0,0.8,20.6,590.0,862.36,640.52
2018,9,11,9,15,914.0,74.0,0.8,21.15,631.5,900.73,661.86
2018,9,11,9,30,927.0,76.0,0.8,21.7,673.0,936.41,681.21
2018,9,11,9,45,937.0,77.0,0.8,22.2,709.0,965.18,696.11
2018,9,11,10,0,947.0,78.0,0.8,22.7,745.0,990.68,708.96
2018,9,11,10,15,954.0,79.0,0.8,23.0,774.0,1009.87,718.45
2018,9,11,10,30,961.0,80.0,0.8,23.3,803.0,1025.38,725.82
2018,9,11,10,45,965.5,80.5,0.8,23.6,825.0,1034.1,729.18
2018,9,11,11,0,970.0,81.0,0.8,23.9,847.0,1038.92,730.41
2018,9,11,11,15,972.0,81.5,0.8,24.0,860.5,1037.36,728.53
2018,9,11,11,30,974.0,82.0,0.8,24.1,874.0,1031.85,724.5
2018,9,11,11,45,974.0,83.0,0.85,24.15,880.0,1021.05,718.67
2018,9,11,12,0,974.0,84.0,0.9,24.2,886.0,1006.37,710.61
2018,9,11,12,15,972.0,84.5,0.9,24.05,883.5,985.52,698.38
2018,9,11,12,30,970.0,85.0,0.9,23.9,881.0,961.04,684.01
2018,9,11,12,45,966.0,85.0,0.95,23.75,870.5,930.79,666.96
2018,9,11,13,0,962.0,85.0,1.0,23.6,860.0,897.31,647.72
2018,9,11,13,15,957.0,85.0,1.0,23.25,842.0,859.94,625.47
2018,9,11,13,30,952.0,85.0,1.0,22.9,824.0,819.75,601.15
2018,9,11,13,45,934.0,89.0,1.05,22.55,795.0,771.5,571.81
2018,9,11,14,0,916.0,93.0,1.1,22.2,766.0,721.82,540.81
2018,9,11,14,15,899.0,93.5,1.1,21.95,731.0,668.25,503.38
2018,9,11,14,30,882.0,94.0,1.1,21.7,696.0,613.89,464.23
2018,9,11,14,45,798.0,115.0,1.1,21.45,636.5,541.92,410.79
2018,9,11,15,0,714.0,136.0,1.1,21.2,577.0,474.56,359.62
2018,9,11,15,15,763.5,111.0,1.1,21.2,553.0,432.62,325.31
2018,9,11,15,30,813.0,86.0,1.1,21.2,529.0,382.33,282.53
2018,9,11,15,45,791.5,81.5,1.1,20.4,481.0,322.09,232.19
2018,9,11,16,0,770.0,77.0,1.1,19.6,433.0,263.46,181.99
2018,9,11,16,15,768.0,69.5,1.1,18.95,390.5,207.78,133.34
2018,9,11,16,30,766.0,62.0,1.1,18.3,348.0,151.9,86.83
2018,9,11,16,45,723.5,58.0,1.1,17.7,296.0,96.15,49.0
2018,9,11,17,0,681.0,54.0,1.1,17.1,244.0,45.54,34.74
2018,9,11,17,15,612.5,49.0,1.05,16.5,193.0,38.39,28.44
2018,9,11,17,30,544.0,44.0,1.0,15.9,142.0,32.91,23.39
2018,9,11,17,45,434.0,36.0,1.0,15.3,98.0,28.0,18.59
2018,9,11,18,0,324.0,28.0,1.0,14.7,54.0,22.98,11.67
2018,9,11,18,15,174.5,16.0,1.0,14.4,28.5,15.25,0.0
2018,9,11,18,30,25.0,4.0,1.0,14.1,3.0,0.0,0.0
2018,9,11,18,45,12.5,2.0,1.0,13.8,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,12,5,45,13.5,4.5,0.75,11.2,5.0,0.0,0.0
2018,9,12,6,0,27.0,9.0,0.7,11.3,10.0,16.48,0.0
2018,9,12,6,15,53.0,25.5,0.75,11.75,30.5,51.7,24.03
2018,9,12,6,30,79.0,42.0,0.8,12.2,51.0,85.8,64.39
2018,9,12,6,45,107.0,61.5,0.8,12.6,80.5,124.6,99.17
2018,9,12,7,0,135.0,81.0,0.8,13.0,110.0,165.84,135.26
2018,9,12,7,15,161.0,100.0,0.8,13.5,144.0,207.82,171.04
2018,9,12,7,30,187.0,119.0,0.8,14.0,178.0,261.82,215.38
2018,9,12,7,45,304.5,126.0,0.8,14.45,241.5,354.51,290.72
2018,9,12,8,0,422.0,133.0,0.8,14.9,305.0,470.21,380.39
2018,9,12,8,15,462.0,143.5,0.8,15.15,353.0,529.27,423.38
2018,9,12,8,30,502.0,154.0,0.8,15.4,401.0,589.99,466.83
2018,9,12,8,45,584.0,145.5,0.75,15.65,459.5,670.32,523.46
2018,9,12,9,0,666.0,137.0,0.7,15.9,518.0,749.03,575.32
2018,9,12,9,15,722.0,129.5,0.7,16.1,569.5,807.7,612.38
2018,9,12,9,30,778.0,122.0,0.7,16.3,621.0,861.97,645.93
2018,9,12,9,45,814.0,117.0,0.7,16.55,664.5,904.81,671.29
2018,9,12,10,0,850.0,112.0,0.7,16.8,708.0,945.59,695.12
2018,9,12,10,15,871.5,108.5,0.7,17.1,741.0,963.58,704.05
2018,9,12,10,30,893.0,105.0,0.7,17.4,774.0,986.89,716.74
2018,9,12,10,45,916.5,96.5,0.65,17.65,800.5,1003.25,723.97
2018,9,12,11,0,940.0,88.0,0.6,17.9,827.0,1016.08,729.13
2018,9,12,11,15,793.0,160.5,0.6,18.25,791.5,957.26,690.67
2018,9,12,11,30,646.0,233.0,0.6,18.6,756.0,890.84,647.85
2018,9,12,11,45,541.5,281.5,0.6,18.9,722.0,828.47,604.62
2018,9,12,12,0,437.0,330.0,0.6,19.2,688.0,769.11,562.61
2018,9,12,12,15,618.0,248.5,0.65,19.4,754.0,841.56,616.17
2018,9,12,12,30,799.0,167.0,0.7,19.6,820.0,897.85,653.52
2018,9,12,12,45,796.0,165.0,0.7,19.85,809.0,869.4,634.01
2018,9,12,13,0,793.0,163.0,0.7,20.1,798.0,838.23,613.96
2018,9,12,13,15,573.0,243.5,0.7,20.1,697.5,714.64,529.37
2018,9,12,13,30,353.0,324.0,0.7,20.1,597.0,591.98,441.94
2018,9,12,13,45,283.5,333.0,0.7,20.15,547.5,532.12,399.81
2018,9,12,14,0,214.0,342.0,0.7,20.2,498.0,472.99,356.93
2018,9,12,14,15,207.5,318.0,0.75,20.05,464.0,432.94,329.13
2018,9,12,14,30,201.0,294.0,0.8,19.9,430.0,393.46,300.93
2018,9,12,14,45,270.0,270.0,0.8,19.8,442.0,396.11,303.51
2018,9,12,15,0,339.0,246.0,0.8,19.7,454.0,389.47,297.93
2018,9,12,15,15,436.5,204.0,0.8,19.7,452.0,371.65,282.68
2018,9,12,15,30,534.0,162.0,0.8,19.7,450.0,342.04,256.58
2018,9,12,15,45,458.5,162.5,0.85,19.0,394.0,284.38,211.2
2018,9,12,16,0,383.0,163.0,0.9,18.3,338.0,234.85,172.38
2018,9,12,16,15,325.0,151.5,0.9,17.8,288.0,189.54,136.84
2018,9,12,16,30,267.0,140.0,0.9,17.3,238.0,149.12,106.61
2018,9,12,16,45,180.0,116.0,0.9,16.8,177.5,104.37,75.74
2018,9,12,17,0,93.0,92.0,0.9,16.3,117.0,75.22,60.92
2018,9,12,17,15,50.0,68.5,0.9,15.8,81.5,59.83,47.37
2018,9,12,17,30,7.0,45.0,0.9,15.3,46.0,41.33,30.78
2018,9,12,17,45,11.5,33.5,0.85,14.75,34.5,30.38,20.59
2018,9,12,18,0,16.0,22.0,0.8,14.2,23.0,20.07,8.61
2018,9,12,18,15,8.5,11.5,0.8,13.9,12.0,10.96,0.0
2018,9,12,18,30,1.0,1.0,0.8,13.6,1.0,0.0,0.0
2018,9,12,18,45,0.5,0.5,0.8,13.3,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,13,5,45,10.5,4.0,0.7,10.35,4.0,0.0,0.0
2018,9,13,6,0,21.0,8.0,0.7,10.5,8.0,13.76,0.0
2018,9,13,6,15,143.0,23.5,0.7,11.0,38.5,90.78,40.95
2018,9,13,6,30,265.0,39.0,0.7,11.5,69.0,172.19,132.1
2018,9,13,6,45,401.5,46.5,0.7,12.05,119.0,259.37,208.09
2018,9,13,7,0,538.0,54.0,0.7,12.6,169.0,360.23,292.84
2018,9,13,7,15,616.0,58.0,0.7,13.3,223.5,436.88,355.59
2018,9,13,7,30,694.0,62.0,0.7,14.0,278.0,516.82,418.22
2018,9,13,7,45,732.0,66.0,0.7,14.75,329.5,579.34,464.6
2018,9,13,8,0,770.0,70.0,0.7,15.5,381.0,643.16,508.99
2018,9,13,8,15,796.5,73.5,0.65,16.05,430.5,698.65,544.61
2018,9,13,8,30,823.0,77.0,0.6,16.6,480.0,753.67,578.68
2018,9,13,8,45,842.5,79.5,0.6,17.2,526.0,800.88,607.02
2018,9,13,9,0,862.0,82.0,0.6,17.8,572.0,839.45,629.04
2018,9,13,9,15,877.0,84.0,0.55,18.25,613.5,878.22,650.29
2018,9,13,9,30,892.0,86.0,0.5,18.7,655.0,914.51,669.46
2018,9,13,9,45,903.0,87.5,0.5,19.1,691.0,943.79,685.06
2018,9,13,10,0,914.0,89.0,0.5,19.5,727.0,969.96,698.69
2018,9,13,10,15,922.0,90.0,0.5,19.8,756.0,989.37,708.39
2018,9,13,10,30,930.0,91.0,0.5,20.1,785.0,1005.25,716.05
2018,9,13,10,45,935.5,92.0,0.5,20.35,807.0,1015.04,720.25
2018,9,13,11,0,941.0,93.0,0.5,20.6,829.0,1021.04,722.35
2018,9,13,11,15,944.0,93.5,0.5,20.75,843.0,1020.22,720.76
2018,9,13,11,30,947.0,94.0,0.5,20.9,857.0,1015.53,717.09
2018,9,13,11,45,948.5,94.0,0.5,21.05,863.0,1005.03,710.07
2018,9,13,12,0,950.0,94.0,0.5,21.2,869.0,990.73,700.94
2018,9,13,12,15,950.5,93.5,0.55,21.2,867.5,971.24,690.3
2018,9,13,12,30,951.0,93.0,0.6,21.2,866.0,948.13,677.46
2018,9,13,12,45,950.0,92.0,0.6,21.25,856.5,919.67,660.09
2018,9,13,13,0,949.0,91.0,0.6,21.3,847.0,887.87,640.64
2018,9,13,13,15,944.5,90.0,0.6,21.2,829.0,850.09,617.64
2018,9,13,13,30,940.0,89.0,0.6,21.1,811.0,809.5,592.67
2018,9,13,13,45,933.5,88.5,0.6,21.0,786.0,765.37,565.07
2018,9,13,14,0,927.0,88.0,0.6,20.9,761.0,718.98,535.42
2018,9,13,14,15,918.0,86.0,0.6,20.75,728.5,667.51,499.7
2018,9,13,14,30,909.0,84.0,0.6,20.6,696.0,614.5,461.77
2018,9,13,14,45,896.5,83.0,0.65,20.4,658.0,559.3,421.48
2018,9,13,15,0,884.0,82.0,0.7,20.2,620.0,503.41,378.96
2018,9,13,15,15,868.0,79.0,0.7,20.2,576.0,443.74,331.33
2018,9,13,15,30,852.0,76.0,0.7,20.2,532.0,384.34,282.23
2018,9,13,15,45,829.5,74.0,0.7,19.65,484.5,321.4,229.59
2018,9,13,16,0,807.0,72.0,0.7,19.1,437.0,262.64,179.1
2018,9,13,16,15,776.5,68.5,0.7,18.7,386.5,202.95,128.43
2018,9,13,16,30,746.0,65.0,0.7,18.3,336.0,146.44,83.28
2018,9,13,16,45,702.0,60.5,0.7,17.9,284.0,91.63,47.46
2018,9,13,17,0,658.0,56.0,0.7,17.5,232.0,42.99,32.43
2018,9,13,17,15,588.5,50.0,0.7,16.9,182.0,36.32,26.53
2018,9,13,17,30,519.0,44.0,0.7,16.3,132.0,33.38,23.68
2018,9,13,17,45,398.5,35.5,0.65,15.7,89.0,28.05,18.4
2018,9,13,18,0,278.0,27.0,0.6,15.1,46.0,22.61,8.88
2018,9,13,18,15,148.0,15.0,0.6,14.65,24.0,14.3,0.0
2018,9,13,18,30,18.0,3.0,0.6,14.2,2.0,0.0,0.0
2018,9,13,18,45,9.0,1.5,0.6,13.75,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,9,14,5,45,25.5,4.0,0.55,10.2,4.5,0.0,0.0
2018,9,14,6,0,51.0,8.0,0.6,10.5,9.0,22.5,0.0
2018,9,14,6,15,213.0,21.5,0.55,11.3,43.0,112.7,44.12
2018,9,14,6,30,375.0,35.0,0.5,12.1,77.0,212.68,161.71
2018,9,14,6,45,500.5,40.5,0.5,12.95,127.5,297.77,236.39
2018,9,14,7,0,626.0,46.0,0.5,13.8,178.0,392.02,315.02
2018,9,14,7,15,681.0,50.5,0.5,14.6,230.0,461.04,371.02
2018,9,14,7,30,736.0,55.0,0.5,15.4,282.0,533.8,427.08
2018,9,14,7,45,772.5,58.5,0.45,16.25,334.0,596.43,472.12
2018,9,14,8,0,809.0,62.0,0.4,17.1,386.0,660.18,514.17
2018,9,14,8,15,834.5,64.5,0.4,17.75,436.0,709.21,544.8
2018,9,14,8,30,860.0,67.0,0.4,18.4,486.0,763.23,578.06
2018,9,14,8,45,878.0,69.5,0.35,19.1,532.5,810.17,604.51
2018,9,14,9,0,896.0,72.0,0.3,19.8,579.0,855.29,629.06
2018,9,14,9,15,896.5,78.0,0.3,20.2,616.5,887.12,646.19
2018,9,14,9,30,897.0,84.0,0.3,20.6,654.0,915.55,661.17
2018,9,14,9,45,773.0,136.5,0.3,21.05,647.0,891.86,643.19
2018,9,14,10,0,649.0,189.0,0.3,21.5,640.0,846.35,612.3
2018,9,14,10,15,654.0,198.0,0.3,21.8,668.0,867.82,624.96
2018,9,14,10,30,659.0,207.0,0.3,22.1,696.0,886.42,634.74
2018,9,14,10,45,649.0,218.0,0.25,22.35,711.5,889.67,634.16
2018,9,14,11,0,639.0,229.0,0.2,22.6,727.0,889.78,631.79
2018,9,14,11,15,614.5,245.0,0.25,22.75,730.5,878.0,623.66
2018,9,14,11,30,590.0,261.0,0.3,22.9,734.0,860.49,612.31
2018,9,14,11,45,714.5,206.0,0.3,23.05,783.0,914.58,647.54
2018,9,14,12,0,839.0,151.0,0.3,23.2,832.0,953.47,670.07
2018,9,14,12,15,829.0,155.0,0.35,23.2,827.0,930.05,656.12
2018,9,14,12,30,819.0,159.0,0.4,23.2,822.0,903.73,641.33
2018,9,14,12,45,775.0,175.5,0.4,23.2,797.0,861.61,615.57
2018,9,14,13,0,731.0,192.0,0.4,23.2,772.0,815.18,587.02
2018,9,14,13,15,769.0,170.5,0.45,23.1,768.5,795.47,576.55
2018,9,14,13,30,807.0,149.0,0.5,23.0,765.0,769.43,561.51
2018,9,14,13,45,771.0,158.0,0.5,22.85,731.0,718.32,527.64
2018,9,14,14,0,735.0,167.0,0.5,22.7,697.0,666.28,492.32
2018,9,14,14,15,709.5,165.0,0.5,22.4,658.5,611.12,454.58
2018,9,14,14,30,684.0,163.0,0.5,22.1,620.0,556.56,416.16
2018,9,14,14,45,716.5,140.5,0.55,21.85,595.0,514.29,385.99
2018,9,14,15,0,749.0,118.0,0.6,21.6,570.0,467.47,350.72
2018,9,14,15,15,650.0,136.0,0.6,21.6,508.0,398.42,297.36
2018,9,14,15,30,551.0,154.0,0.6,21.6,446.0,337.51,249.78
2018,9,14,15,45,544.0,139.0,0.6,20.85,405.0,286.81,208.57
2018,9,14,16,0,537.0,124.0,0.6,20.1,364.0,236.58,166.67
2018,9,14,16,15,543.0,107.5,0.6,19.6,325.5,188.57,125.81
2018,9,14,16,30,549.0,91.0,0.6,19.1,287.0,138.86,85.43
2018,9,14,16,45,496.0,82.5,0.6,18.65,238.5,91.87,55.02
2018,9,14,17,0,443.0,74.0,0.6,18.2,190.0,54.1,42.04
2018,9,14,17,15,384.5,62.0,0.6,17.35,147.0,46.06,35.0
2018,9,14,17,30,326.0,50.0,0.6,16.5,104.0,37.97,27.6
2018,9,14,17,45,229.5,36.5,0.6,15.7,68.0,28.25,18.42
2018,9,14,18,0,133.0,23.0,0.6,14.9,32.0,18.13,4.26
2018,9,14,18,15,66.5,11.5,0.6,14.3,16.0,10.96,0.0
2018,9,14,18,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,15,5,45,40.0,5.0,0.7,10.45,5.5,0.0,0.0
2018,9,15,6,0,80.0,10.0,0.7,10.6,11.0,32.83,0.0
2018,9,15,6,15,188.0,23.5,0.75,11.1,40.0,105.44,32.34
2018,9,15,6,30,296.0,37.0,0.8,11.6,69.0,182.42,138.66
2018,9,15,6,45,434.0,44.0,0.8,12.1,119.5,271.17,216.97
2018,9,15,7,0,572.0,51.0,0.8,12.6,170.0,373.56,303.3
2018,9,15,7,15,630.0,56.5,0.8,13.25,221.0,442.27,360.15
2018,9,15,7,30,688.0,62.0,0.8,13.9,272.0,512.16,415.47
2018,9,15,7,45,726.0,66.5,0.8,14.5,323.5,574.89,462.72
2018,9,15,8,0,764.0,71.0,0.8,15.1,375.0,638.91,508.04
2018,9,15,8,15,792.0,74.5,0.8,15.6,425.0,695.15,545.3
2018,9,15,8,30,820.0,78.0,0.8,16.1,475.0,751.02,581.22
2018,9,15,8,45,841.0,79.5,0.8,16.55,520.5,797.97,610.11
2018,9,15,9,0,862.0,81.0,0.8,17.0,566.0,836.37,632.71
2018,9,15,9,15,878.5,82.0,0.8,17.35,607.5,875.08,655.47
2018,9,15,9,30,895.0,83.0,0.8,17.7,649.0,911.41,676.33
2018,9,15,9,45,909.0,83.5,0.75,18.05,685.5,942.17,692.38
2018,9,15,10,0,923.0,84.0,0.7,18.4,722.0,969.92,706.33
2018,9,15,10,15,931.0,84.5,0.75,18.55,750.5,988.72,717.28
2018,9,15,10,30,939.0,85.0,0.8,18.7,779.0,1003.95,726.21
2018,9,15,10,45,945.5,85.0,0.8,18.9,801.0,1013.47,730.5
2018,9,15,11,0,952.0,85.0,0.8,19.1,823.0,1019.18,732.64
2018,9,15,11,15,955.0,85.5,0.8,19.15,837.0,1018.21,731.23
2018,9,15,11,30,958.0,86.0,0.8,19.2,851.0,1013.33,727.64
2018,9,15,11,45,960.0,85.0,0.8,19.3,856.5,1001.96,720.07
2018,9,15,12,0,962.0,84.0,0.8,19.4,862.0,986.75,710.33
2018,9,15,12,15,962.5,84.0,0.8,19.35,860.5,967.48,698.58
2018,9,15,12,30,963.0,84.0,0.8,19.3,859.0,944.54,684.6
2018,9,15,12,45,963.0,82.5,0.8,19.3,849.5,915.98,666.98
2018,9,15,13,0,963.0,81.0,0.8,19.3,840.0,884.01,647.18
2018,9,15,13,15,960.0,79.5,0.8,19.2,822.5,846.36,623.83
2018,9,15,13,30,957.0,78.0,0.8,19.1,805.0,805.77,598.38
2018,9,15,13,45,952.0,77.0,0.85,19.0,780.0,761.5,570.9
2018,9,15,14,0,947.0,76.0,0.9,18.9,755.0,714.81,541.2
2018,9,15,14,15,939.0,74.5,0.9,18.75,723.0,663.56,504.73
2018,9,15,14,30,931.0,73.0,0.9,18.6,691.0,610.62,465.88
2018,9,15,14,45,920.5,71.5,0.9,18.4,653.0,554.94,423.73
2018,9,15,15,0,910.0,70.0,0.9,18.2,615.0,498.33,379.28
2018,9,15,15,15,895.0,68.0,0.9,18.2,571.5,438.71,330.63
2018,9,15,15,30,880.0,66.0,0.9,18.2,528.0,379.21,280.36
2018,9,15,15,45,860.0,63.5,0.85,17.6,480.0,318.13,227.91
2018,9,15,16,0,840.0,61.0,0.8,17.0,432.0,258.29,175.56
2018,9,15,16,15,812.5,57.5,0.8,16.55,381.5,197.72,123.55
2018,9,15,16,30,785.0,54.0,0.8,16.1,331.0,135.89,74.04
2018,9,15,16,45,743.5,50.5,0.8,15.7,279.5,80.02,38.65
2018,9,15,17,0,702.0,47.0,0.8,15.3,228.0,35.65,26.21
2018,9,15,17,15,634.0,42.0,0.8,14.7,177.5,32.97,23.77
2018,9,15,17,30,566.0,37.0,0.8,14.1,127.0,30.31,21.11
2018,9,15,17,45,436.0,29.5,0.75,13.5,83.5,23.03,14.0
2018,9,15,18,0,306.0,22.0,0.7,12.9,40.0,18.18,1.73
2018,9,15,18,15,153.0,11.0,0.7,12.5,20.0,10.48,0.0
2018,9,15,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,9,16,5,45,59.5,5.0,0.6,9.25,5.5,0.0,0.0
2018,9,16,6,0,119.0,10.0,0.6,9.6,11.0,44.15,0.0
2018,9,16,6,15,290.5,19.5,0.55,10.45,44.5,135.87,28.83
2018,9,16,6,30,462.0,29.0,0.5,11.3,78.0,236.19,177.77
2018,9,16,6,45,551.5,35.0,0.5,12.2,125.0,310.52,246.11
2018,9,16,7,0,641.0,41.0,0.5,13.1,172.0,393.14,316.24
2018,9,16,7,15,695.0,45.0,0.45,13.95,223.5,461.32,371.69
2018,9,16,7,30,749.0,49.0,0.4,14.8,275.0,533.22,426.78
2018,9,16,7,45,784.0,52.0,0.4,15.7,326.5,589.36,467.84
2018,9,16,8,0,819.0,55.0,0.4,16.6,378.0,651.33,509.12
2018,9,16,8,15,843.5,57.5,0.35,17.25,427.5,705.48,542.84
2018,9,16,8,30,868.0,60.0,0.3,17.9,477.0,758.97,574.92
2018,9,16,8,45,886.0,61.5,0.3,18.55,523.0,804.84,601.68
2018,9,16,9,0,904.0,63.0,0.3,19.2,569.0,848.88,626.69
2018,9,16,9,15,916.5,65.0,0.3,19.65,610.0,886.55,647.58
2018,9,16,9,30,929.0,67.0,0.3,20.1,651.0,921.48,666.49
2018,9,16,9,45,939.0,68.0,0.3,20.6,686.5,949.91,681.01
2018,9,16,10,0,949.0,69.0,0.3,21.1,722.0,975.05,693.5
2018,9,16,10,15,956.0,70.0,0.3,21.4,751.0,993.87,702.65
2018,9,16,10,30,963.0,71.0,0.3,21.7,780.0,1008.99,709.71
2018,9,16,10,45,968.0,71.5,0.3,22.05,801.5,1017.8,712.95
2018,9,16,11,0,973.0,72.0,0.3,22.4,823.0,1022.69,714.07
2018,9,16,11,15,975.5,73.0,0.3,22.55,837.0,1021.78,712.47
2018,9,16,11,30,978.0,74.0,0.3,22.7,851.0,1016.88,708.72
2018,9,16,11,45,979.0,74.5,0.35,22.85,857.0,1006.03,702.74
2018,9,16,12,0,980.0,75.0,0.4,23.0,863.0,991.26,694.6
2018,9,16,12,15,978.5,75.0,0.4,23.0,860.5,969.84,681.81
2018,9,16,12,30,977.0,75.0,0.4,23.0,858.0,944.76,666.92
2018,9,16,12,45,974.0,75.0,0.45,23.05,847.5,914.87,650.0
2018,9,16,13,0,971.0,75.0,0.5,23.1,837.0,881.66,630.91
2018,9,16,13,15,966.5,74.5,0.5,23.0,818.5,843.57,607.96
2018,9,16,13,30,962.0,74.0,0.5,22.9,800.0,802.62,582.98
2018,9,16,13,45,956.0,73.5,0.5,22.8,775.0,757.92,555.27
2018,9,16,14,0,950.0,73.0,0.5,22.7,750.0,710.87,525.5
2018,9,16,14,15,941.0,72.0,0.5,22.45,717.5,659.34,490.03
2018,9,16,14,30,932.0,71.0,0.5,22.2,685.0,606.2,452.25
2018,9,16,14,45,920.5,69.5,0.5,22.0,646.5,549.93,410.75
2018,9,16,15,0,909.0,68.0,0.5,21.8,608.0,492.85,367.05
2018,9,16,15,15,893.5,66.5,0.5,21.8,564.5,433.58,319.77
2018,9,16,15,30,878.0,65.0,0.5,21.8,521.0,374.46,270.91
2018,9,16,15,45,856.5,62.0,0.55,21.2,472.5,312.63,219.39
2018,9,16,16,0,835.0,59.0,0.6,20.6,424.0,252.25,167.89
2018,9,16,16,15,804.5,56.5,0.6,20.1,373.5,192.42,117.59
2018,9,16,16,30,774.0,54.0,0.6,19.6,323.0,131.7,70.21
2018,9,16,16,45,730.0,50.5,0.6,19.15,271.5,76.5,36.6
2018,9,16,17,0,686.0,47.0,0.6,18.7,220.0,35.81,25.95
2018,9,16,17,15,615.0,41.5,0.6,17.85,170.0,32.7,23.17
2018,9,16,17,30,544.0,36.0,0.6,17.0,120.0,29.56,20.13
2018,9,16,17,45,411.0,28.5,0.6,16.1,78.0,22.32,13.04
2018,9,16,18,0,278.0,21.0,0.6,15.2,36.0,17.45,0.0
2018,9,16,18,15,139.0,10.5,0.6,14.7,18.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,32.0,4.5,0.95,10.75,4.5,0.0,0.0
2018,9,17,6,0,64.0,9.0,0.9,10.9,9.0,27.17,0.0
2018,9,17,6,15,183.0,21.5,0.85,11.8,37.0,99.48,6.63
2018,9,17,6,30,302.0,34.0,0.8,12.7,65.0,181.75,135.9
2018,9,17,6,45,438.5,40.5,0.7,13.55,114.0,268.86,213.17
2018,9,17,7,0,575.0,47.0,0.6,14.4,163.0,369.61,297.02
2018,9,17,7,15,632.5,53.0,0.55,15.1,214.0,435.26,350.74
2018,9,17,7,30,690.0,59.0,0.5,15.8,265.0,508.85,407.69
2018,9,17,7,45,743.0,60.0,0.5,16.5,319.0,577.07,458.27
2018,9,17,8,0,796.0,61.0,0.5,17.2,373.0,647.74,507.01
2018,9,17,8,15,822.0,64.0,0.45,17.8,422.5,696.98,537.46
2018,9,17,8,30,848.0,67.0,0.4,18.4,472.0,751.27,570.5
2018,9,17,8,45,867.0,69.0,0.4,18.95,518.0,797.72,598.06
2018,9,17,9,0,886.0,71.0,0.4,19.5,564.0,842.45,623.92
2018,9,17,9,15,900.0,73.0,0.4,19.95,605.5,880.75,645.35
2018,9,17,9,30,914.0,75.0,0.4,20.4,647.0,916.44,664.87
2018,9,17,9,45,924.5,76.0,0.4,20.8,682.0,944.83,679.72
2018,9,17,10,0,935.0,77.0,0.4,21.2,717.0,970.01,692.58
2018,9,17,10,15,942.0,78.5,0.4,21.5,746.0,989.06,701.95
2018,9,17,10,30,949.0,80.0,0.4,21.8,775.0,1004.45,709.22
2018,9,17,10,45,953.5,81.0,0.4,22.1,796.5,1013.08,712.53
2018,9,17,11,0,958.0,82.0,0.4,22.4,818.0,1017.85,713.73
2018,9,17,11,15,960.5,83.5,0.45,22.5,832.0,1017.34,713.7
2018,9,17,11,30,963.0,85.0,0.5,22.6,846.0,1012.88,711.5
2018,9,17,11,45,963.5,85.0,0.5,22.75,851.5,1000.95,703.65
2018,9,17,12,0,964.0,85.0,0.5,22.9,857.0,985.2,693.71
2018,9,17,12,15,963.0,85.0,0.5,22.95,854.5,964.34,681.06
2018,9,17,12,30,962.0,85.0,0.5,23.0,852.0,939.86,666.3
2018,9,17,12,45,960.0,85.0,0.55,23.0,842.0,911.02,650.02
2018,9,17,13,0,958.0,85.0,0.6,23.0,832.0,878.86,631.55
2018,9,17,13,15,953.5,84.0,0.6,22.9,813.5,840.51,608.27
2018,9,17,13,30,949.0,83.0,0.6,22.8,795.0,799.35,582.99
2018,9,17,13,45,942.5,82.0,0.6,22.7,769.5,754.15,554.77
2018,9,17,14,0,936.0,81.0,0.6,22.6,744.0,706.69,524.09
2018,9,17,14,15,926.5,80.0,0.6,22.35,711.5,655.35,488.54
2018,9,17,14,30,917.0,79.0,0.6,22.1,679.0,602.49,450.73
2018,9,17,14,45,904.0,77.5,0.65,21.85,640.0,546.09,409.47
2018,9,17,15,0,891.0,76.0,0.7,21.6,601.0,489.06,365.97
2018,9,17,15,15,874.5,73.5,0.7,21.6,557.0,429.3,318.03
2018,9,17,15,30,858.0,71.0,0.7,21.6,513.0,369.88,268.67
2018,9,17,15,45,835.0,68.5,0.7,20.85,465.0,309.15,217.72
2018,9,17,16,0,812.0,66.0,0.7,20.1,417.0,246.74,164.6
2018,9,17,16,15,779.0,63.5,0.7,19.6,366.5,187.56,114.96
2018,9,17,16,30,746.0,61.0,0.7,19.1,316.0,131.86,71.98
2018,9,17,16,45,698.0,56.0,0.75,18.55,264.0,76.99,39.11
2018,9,17,17,0,650.0,51.0,0.8,18.0,212.0,39.49,29.24
2018,9,17,17,15,572.5,45.5,0.8,17.25,162.5,33.44,23.85
2018,9,17,17,30,495.0,40.0,0.8,16.5,113.0,30.82,21.2
2018,9,17,17,45,355.0,30.5,0.8,15.75,72.5,24.41,14.54
2018,9,17,18,0,215.0,21.0,0.8,15.0,32.0,17.73,0.0
2018,9,17,18,15,107.5,10.5,0.75,14.55,16.0,10.01,0.0
2018,9,17,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,18,5,45,19.0,3.5,1.05,10.95,3.5,0.0,0.0
2018,9,18,6,0,38.0,7.0,1.0,11.1,7.0,17.7,0.0
2018,9,18,6,15,156.0,21.5,0.9,11.95,35.0,90.13,0.0
2018,9,18,6,30,274.0,36.0,0.8,12.8,63.0,173.1,128.44
2018,9,18,6,45,403.0,43.5,0.7,13.65,110.0,255.81,202.59
2018,9,18,7,0,532.0,51.0,0.6,14.5,157.0,352.24,283.19
2018,9,18,7,15,607.0,56.0,0.6,15.2,210.0,427.63,344.9
2018,9,18,7,30,682.0,61.0,0.6,15.9,263.0,505.72,405.99
2018,9,18,7,45,723.0,65.0,0.55,16.65,314.5,569.33,452.63
2018,9,18,8,0,764.0,69.0,0.5,17.4,366.0,634.47,497.32
2018,9,18,8,15,792.5,73.0,0.5,18.0,416.0,691.43,534.2
2018,9,18,8,30,821.0,77.0,0.5,18.6,466.0,748.06,569.7
2018,9,18,8,45,841.5,79.0,0.45,19.25,512.0,794.98,596.62
2018,9,18,9,0,862.0,81.0,0.4,19.9,558.0,833.29,617.17
2018,9,18,9,15,880.0,82.0,0.4,20.4,600.0,873.01,639.56
2018,9,18,9,30,898.0,83.0,0.4,20.9,642.0,910.41,660.06
2018,9,18,9,45,913.0,83.0,0.4,21.4,678.5,941.24,676.17
2018,9,18,10,0,928.0,83.0,0.4,21.9,715.0,969.08,690.37
2018,9,18,10,15,936.0,84.0,0.4,22.25,744.0,988.23,699.6
2018,9,18,10,30,944.0,85.0,0.4,22.6,773.0,1003.77,706.81
2018,9,18,10,45,950.0,85.5,0.4,22.95,795.0,1013.09,710.38
2018,9,18,11,0,956.0,86.0,0.4,23.3,817.0,1018.57,711.86
2018,9,18,11,15,959.0,87.0,0.4,23.45,831.0,1017.83,710.35
2018,9,18,11,30,962.0,88.0,0.4,23.6,845.0,1013.16,706.73
2018,9,18,11,45,963.0,88.0,0.4,23.75,850.5,1001.58,699.16
2018,9,18,12,0,964.0,88.0,0.4,23.9,856.0,986.17,689.51
2018,9,18,12,15,964.0,88.0,0.45,23.9,854.0,966.07,678.67
2018,9,18,12,30,964.0,88.0,0.5,23.9,852.0,942.32,665.64
2018,9,18,12,45,962.0,87.5,0.5,23.95,842.0,912.78,647.85
2018,9,18,13,0,960.0,87.0,0.5,24.0,832.0,879.92,627.99
2018,9,18,13,15,955.0,87.5,0.55,23.95,814.0,842.57,606.37
2018,9,18,13,30,950.0,88.0,0.6,23.9,796.0,802.4,582.65
2018,9,18,13,45,942.0,87.5,0.6,23.8,770.0,756.48,554.1
2018,9,18,14,0,934.0,87.0,0.6,23.7,744.0,708.43,522.82
2018,9,18,14,15,922.5,86.5,0.6,23.5,710.5,656.33,486.79
2018,9,18,14,30,911.0,86.0,0.6,23.3,677.0,602.91,448.66
2018,9,18,14,45,895.0,85.0,0.65,23.1,637.5,545.63,406.89
2018,9,18,15,0,879.0,84.0,0.7,22.9,598.0,488.04,363.14
2018,9,18,15,15,861.0,81.5,0.7,22.9,553.5,428.23,315.43
2018,9,18,15,30,843.0,79.0,0.7,22.9,509.0,366.53,264.72
2018,9,18,15,45,814.5,77.5,0.75,22.2,460.0,305.52,214.14
2018,9,18,16,0,786.0,76.0,0.8,21.5,411.0,246.9,164.59
2018,9,18,16,15,744.0,73.0,0.8,20.95,358.5,187.35,115.59
2018,9,18,16,30,702.0,70.0,0.8,20.4,306.0,128.99,71.42
2018,9,18,16,45,644.5,65.0,0.8,19.8,254.0,76.14,40.74
2018,9,18,17,0,587.0,60.0,0.8,19.2,202.0,43.64,32.7
2018,9,18,17,15,499.0,52.5,0.85,18.2,153.0,39.7,29.16
2018,9,18,17,30,411.0,45.0,0.9,17.2,104.0,35.71,25.26
2018,9,18,17,45,272.5,32.5,0.9,16.2,65.0,26.63,15.94
2018,9,18,18,0,134.0,20.0,0.9,15.2,26.0,16.0,0.0
2018,9,18,18,15,67.0,10.0,0.9,14.75,13.0,9.53,0.0
2018,9,18,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,19,5,45,8.0,2.5,1.1,11.15,2.5,0.0,0.0
2018,9,19,6,0,16.0,5.0,1.1,11.4,5.0,9.4,0.0
2018,9,19,6,15,117.0,20.5,1.0,12.3,31.0,74.88,0.0
2018,9,19,6,30,218.0,36.0,0.9,13.2,57.0,151.06,110.81
2018,9,19,6,45,367.0,45.0,0.8,14.15,106.0,240.72,190.35
2018,9,19,7,0,516.0,54.0,0.7,15.1,155.0,347.2,278.85
2018,9,19,7,15,581.5,61.0,0.65,16.0,206.0,419.03,337.28
2018,9,19,7,30,647.0,68.0,0.6,16.9,257.0,495.9,396.68
2018,9,19,7,45,691.0,72.5,0.55,17.75,308.5,560.14,443.61
2018,9,19,8,0,735.0,77.0,0.5,18.6,360.0,622.87,486.99
2018,9,19,8,15,765.0,80.5,0.45,19.35,409.5,679.22,522.54
2018,9,19,8,30,795.0,84.0,0.4,20.1,459.0,735.35,556.56
2018,9,19,8,45,816.5,88.0,0.4,20.8,505.5,784.57,585.66
2018,9,19,9,0,838.0,92.0,0.4,21.5,552.0,832.27,613.06
2018,9,19,9,15,854.0,94.0,0.4,22.1,593.0,870.92,634.25
2018,9,19,9,30,870.0,96.0,0.4,22.7,634.0,907.12,653.64
2018,9,19,9,45,881.5,98.0,0.4,23.25,669.5,928.66,663.76
2018,9,19,10,0,893.0,100.0,0.4,23.8,705.0,954.81,676.93
2018,9,19,10,15,901.5,101.0,0.4,24.2,733.5,973.74,685.91
2018,9,19,10,30,910.0,102.0,0.4,24.6,762.0,989.19,692.94
2018,9,19,10,45,916.0,103.0,0.4,25.0,783.5,998.65,696.48
2018,9,19,11,0,922.0,104.0,0.4,25.4,805.0,1004.39,698.0
2018,9,19,11,15,926.5,104.0,0.4,25.65,819.0,1003.8,696.32
2018,9,19,11,30,931.0,104.0,0.4,25.9,833.0,999.41,692.62
2018,9,19,11,45,933.5,103.5,0.4,26.15,839.0,988.79,685.39
2018,9,19,12,0,936.0,103.0,0.4,26.4,845.0,974.42,676.14
2018,9,19,12,15,936.0,103.0,0.45,26.5,843.0,954.62,665.24
2018,9,19,12,30,936.0,103.0,0.5,26.6,841.0,931.26,652.26
2018,9,19,12,45,934.5,101.5,0.5,26.7,830.5,901.62,634.4
2018,9,19,13,0,933.0,100.0,0.5,26.8,820.0,868.74,614.55
2018,9,19,13,15,928.5,99.5,0.5,26.75,802.0,831.45,592.2
2018,9,19,13,30,924.0,99.0,0.5,26.7,784.0,791.43,567.94
2018,9,19,13,45,917.0,97.0,0.55,26.65,757.5,745.59,540.43
2018,9,19,14,0,910.0,95.0,0.6,26.6,731.0,697.64,509.62
2018,9,19,14,15,900.5,93.5,0.6,26.45,698.5,646.76,474.66
2018,9,19,14,30,891.0,92.0,0.6,26.3,666.0,594.45,437.55
2018,9,19,14,45,877.0,90.0,0.65,26.15,627.0,538.17,396.79
2018,9,19,15,0,863.0,88.0,0.7,26.0,588.0,480.14,353.1
2018,9,19,15,15,844.5,85.5,0.7,26.0,544.0,420.44,305.97
2018,9,19,15,30,826.0,83.0,0.7,26.0,500.0,361.41,257.78
2018,9,19,15,45,800.5,79.5,0.7,25.3,451.5,300.43,207.63
2018,9,19,16,0,775.0,76.0,0.7,24.6,403.0,241.55,158.41
2018,9,19,16,15,739.0,72.0,0.75,23.9,352.0,182.87,110.78
2018,9,19,16,30,703.0,68.0,0.8,23.2,301.0,128.16,70.22
2018,9,19,16,45,649.0,62.5,0.8,22.45,249.5,71.79,37.68
2018,9,19,17,0,595.0,57.0,0.8,21.7,198.0,41.39,30.38
2018,9,19,17,15,508.5,49.5,0.9,20.7,149.0,37.33,26.75
2018,9,19,17,30,422.0,42.0,1.0,19.7,100.0,33.2,22.74
2018,9,19,17,45,282.0,30.0,1.1,18.7,62.0,24.49,13.54
2018,9,19,18,0,142.0,18.0,1.2,17.7,24.0,17.16,0.0
2018,9,19,18,15,71.0,9.0,1.2,17.25,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
