Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,3,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,9,30,6,15,3.5,7.5,0.3,13.15,7.5,8.32,0.0
2018,9,30,6,30,7.0,15.0,0.3,13.3,15.0,16.86,2.78
2018,9,30,6,45,92.5,30.5,0.3,13.5,45.0,86.69,64.96
2018,9,30,7,0,178.0,46.0,0.3,13.7,75.0,162.63,130.24
2018,9,30,7,15,202.0,59.5,0.3,13.95,103.0,189.04,154.22
2018,9,30,7,30,226.0,73.0,0.3,14.2,131.0,228.05,187.58
2018,9,30,7,45,145.0,99.5,0.3,14.45,139.5,207.83,170.24
2018,9,30,8,0,64.0,126.0,0.3,14.7,148.0,178.72,144.84
2018,9,30,8,15,100.5,154.0,0.3,15.1,195.0,249.94,202.46
2018,9,30,8,30,137.0,182.0,0.3,15.5,242.0,312.97,251.27
2018,9,30,8,45,339.5,165.0,0.3,15.95,333.5,467.42,371.78
2018,9,30,9,0,542.0,148.0,0.3,16.4,425.0,637.48,495.17
2018,9,30,9,15,567.0,154.5,0.3,16.9,464.5,685.7,524.56
2018,9,30,9,30,592.0,161.0,0.3,17.4,504.0,727.24,550.49
2018,9,30,9,45,619.0,159.5,0.3,17.95,536.5,760.22,569.8
2018,9,30,10,0,646.0,158.0,0.3,18.5,569.0,791.32,587.72
2018,9,30,10,15,624.0,172.5,0.3,18.9,583.5,793.17,586.57
2018,9,30,10,30,602.0,187.0,0.3,19.3,598.0,791.57,583.74
2018,9,30,10,45,461.0,217.0,0.35,19.7,537.0,687.9,511.29
2018,9,30,11,0,320.0,247.0,0.4,20.1,476.0,573.17,430.38
2018,9,30,11,15,283.0,293.5,0.4,20.35,498.5,586.54,438.28
2018,9,30,11,30,246.0,340.0,0.4,20.6,521.0,598.14,443.47
2018,9,30,11,45,246.0,345.5,0.4,20.8,527.5,597.38,442.13
2018,9,30,12,0,246.0,351.0,0.4,21.0,534.0,584.22,432.7
2018,9,30,12,15,489.5,254.5,0.4,21.1,617.0,705.74,521.43
2018,9,30,12,30,733.0,158.0,0.4,21.2,700.0,798.19,584.74
2018,9,30,12,45,633.5,193.5,0.4,21.25,657.0,730.7,537.86
2018,9,30,13,0,534.0,229.0,0.4,21.3,614.0,661.98,490.29
2018,9,30,13,15,566.0,216.0,0.4,21.25,614.5,650.29,483.7
2018,9,30,13,30,598.0,203.0,0.4,21.2,615.0,637.54,475.3
2018,9,30,13,45,672.0,169.5,0.4,21.15,616.0,625.52,467.94
2018,9,30,14,0,746.0,136.0,0.4,21.1,617.0,605.16,454.11
2018,9,30,14,15,659.0,155.0,0.4,20.9,564.0,535.74,403.65
2018,9,30,14,30,572.0,174.0,0.4,20.7,511.0,469.99,355.34
2018,9,30,14,45,653.5,138.5,0.4,20.55,499.0,444.0,335.12
2018,9,30,15,0,735.0,103.0,0.4,20.4,487.0,406.07,303.82
2018,9,30,15,15,727.0,93.5,0.4,20.4,446.5,350.55,258.13
2018,9,30,15,30,719.0,84.0,0.4,20.4,406.0,297.15,212.76
2018,9,30,15,45,680.0,80.0,0.4,19.75,357.5,236.96,162.64
2018,9,30,16,0,641.0,76.0,0.4,19.1,309.0,182.83,117.67
2018,9,30,16,15,582.0,72.0,0.4,18.7,260.0,130.4,77.27
2018,9,30,16,30,523.0,68.0,0.4,18.3,211.0,84.88,48.03
2018,9,30,16,45,446.0,60.5,0.35,17.85,164.5,44.72,33.77
2018,9,30,17,0,369.0,53.0,0.3,17.4,118.0,40.92,30.22
2018,9,30,17,15,275.0,40.5,0.3,16.9,80.0,31.21,21.2
2018,9,30,17,30,181.0,28.0,0.3,16.4,42.0,22.01,10.64
2018,9,30,17,45,97.5,15.0,0.3,15.9,22.0,14.3,0.0
2018,9,30,18,0,14.0,2.0,0.3,15.4,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.25,15.25,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.15,14.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.1,14.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.15,14.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.15,13.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.1,13.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.1,13.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.1,13.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.2,13.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.3,12.6,1.5,1.43,0.0
2018,10,1,6,30,0.0,3.0,0.3,12.9,3.0,2.77,0.0
2018,10,1,6,45,0.0,5.0,0.3,13.15,5.0,4.62,0.0
2018,10,1,7,0,0.0,7.0,0.3,13.4,7.0,6.48,0.0
2018,10,1,7,15,0.0,8.5,0.25,13.55,8.5,7.87,1.13
2018,10,1,7,30,0.0,10.0,0.2,13.7,10.0,9.26,2.38
2018,10,1,7,45,0.0,27.0,0.2,13.85,27.0,25.04,16.04
2018,10,1,8,0,0.0,44.0,0.2,14.0,44.0,40.87,29.56
2018,10,1,8,15,1.5,87.0,0.2,14.2,87.5,83.24,65.26
2018,10,1,8,30,3.0,130.0,0.2,14.4,131.0,128.93,102.64
2018,10,1,8,45,1.5,118.0,0.2,14.55,118.5,113.99,89.77
2018,10,1,9,0,0.0,106.0,0.2,14.7,106.0,99.99,77.98
2018,10,1,9,15,0.0,97.5,0.2,14.9,97.5,91.27,70.61
2018,10,1,9,30,0.0,89.0,0.2,15.1,89.0,82.94,63.57
2018,10,1,9,45,2.0,127.0,0.2,15.3,128.5,121.91,95.2
2018,10,1,10,0,4.0,165.0,0.2,15.5,168.0,161.64,126.56
2018,10,1,10,15,4.0,155.5,0.25,15.7,158.5,151.72,118.22
2018,10,1,10,30,4.0,146.0,0.3,15.9,149.0,142.04,110.38
2018,10,1,10,45,2.5,134.5,0.3,16.05,136.5,129.2,99.93
2018,10,1,11,0,1.0,123.0,0.3,16.2,124.0,116.53,89.63
2018,10,1,11,15,29.0,197.0,0.3,16.4,218.5,223.18,174.6
2018,10,1,11,30,57.0,271.0,0.3,16.6,313.0,325.58,252.13
2018,10,1,11,45,77.0,295.0,0.3,16.8,352.0,366.86,282.07
2018,10,1,12,0,97.0,319.0,0.3,17.0,391.0,406.96,311.17
2018,10,1,12,15,54.5,272.5,0.3,17.05,313.0,317.74,243.88
2018,10,1,12,30,12.0,226.0,0.3,17.1,235.0,224.93,173.08
2018,10,1,12,45,7.0,184.0,0.3,17.15,189.0,179.33,138.37
2018,10,1,13,0,2.0,142.0,0.3,17.2,143.0,134.76,103.53
2018,10,1,13,15,1.5,135.0,0.3,17.2,136.0,127.55,98.1
2018,10,1,13,30,1.0,128.0,0.3,17.2,129.0,120.42,92.54
2018,10,1,13,45,4.0,157.0,0.3,17.15,159.5,149.61,116.02
2018,10,1,14,0,7.0,186.0,0.3,17.1,190.0,178.35,138.79
2018,10,1,14,15,4.5,167.5,0.3,17.0,170.0,158.86,123.51
2018,10,1,14,30,2.0,149.0,0.3,16.9,150.0,139.77,108.7
2018,10,1,14,45,3.5,152.5,0.3,16.85,154.5,143.25,111.86
2018,10,1,15,0,5.0,156.0,0.3,16.8,159.0,146.37,114.64
2018,10,1,15,15,5.0,147.5,0.3,16.8,150.0,137.74,107.96
2018,10,1,15,30,5.0,139.0,0.3,16.8,141.0,129.05,101.25
2018,10,1,15,45,6.0,126.5,0.3,16.5,129.0,117.03,91.82
2018,10,1,16,0,7.0,114.0,0.3,16.2,117.0,104.88,82.14
2018,10,1,16,15,6.0,95.5,0.3,16.0,97.5,87.34,67.87
2018,10,1,16,30,5.0,77.0,0.3,15.8,78.0,70.12,53.68
2018,10,1,16,45,4.0,60.0,0.3,15.6,61.0,54.55,42.75
2018,10,1,17,0,3.0,43.0,0.3,15.4,44.0,39.61,29.27
2018,10,1,17,15,3.5,30.0,0.35,15.3,30.5,27.85,18.36
2018,10,1,17,30,4.0,17.0,0.4,15.2,17.0,15.78,5.29
2018,10,1,17,45,4.0,9.0,0.4,15.1,9.0,8.58,0.0
2018,10,1,18,0,4.0,1.0,0.4,15.0,1.0,0.0,0.0
2018,10,1,18,15,2.0,0.5,0.4,15.0,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,6,15,0.0,3.0,0.4,14.0,3.0,2.86,0.0
2018,10,2,6,30,0.0,6.0,0.4,14.1,6.0,5.55,0.0
2018,10,2,6,45,0.5,11.5,0.4,14.25,11.5,10.87,3.18
2018,10,2,7,0,1.0,17.0,0.4,14.4,17.0,16.24,8.09
2018,10,2,7,15,1.0,21.0,0.35,14.7,21.0,20.01,11.5
2018,10,2,7,30,1.0,25.0,0.3,15.0,25.0,23.77,14.82
2018,10,2,7,45,0.5,19.5,0.3,15.35,19.5,18.39,10.2
2018,10,2,8,0,0.0,14.0,0.3,15.7,14.0,12.98,5.5
2018,10,2,8,15,0.0,17.5,0.3,16.6,17.5,16.23,8.22
2018,10,2,8,30,0.0,21.0,0.3,17.5,21.0,19.49,10.89
2018,10,2,8,45,0.0,40.5,0.3,18.45,40.5,37.63,26.0
2018,10,2,9,0,0.0,60.0,0.3,19.4,60.0,55.82,40.81
2018,10,2,9,15,22.0,131.5,0.35,19.6,144.0,151.18,118.49
2018,10,2,9,30,44.0,203.0,0.4,19.8,228.0,249.38,194.86
2018,10,2,9,45,106.5,246.0,0.4,19.95,311.5,366.88,283.94
2018,10,2,10,0,169.0,289.0,0.4,20.1,395.0,472.74,360.6
2018,10,2,10,15,188.5,300.5,0.4,20.4,423.5,502.96,380.39
2018,10,2,10,30,208.0,312.0,0.4,20.7,452.0,532.68,400.38
2018,10,2,10,45,143.5,313.0,0.4,21.0,411.0,472.04,354.56
2018,10,2,11,0,79.0,314.0,0.4,21.3,370.0,397.44,299.14
2018,10,2,11,15,177.5,304.0,0.4,21.5,432.5,487.13,366.53
2018,10,2,11,30,276.0,294.0,0.4,21.7,495.0,574.13,428.25
2018,10,2,11,45,336.0,270.0,0.35,21.9,516.0,595.22,442.43
2018,10,2,12,0,396.0,246.0,0.3,22.1,537.0,625.54,463.16
2018,10,2,12,15,359.5,268.0,0.3,22.15,531.5,594.79,440.59
2018,10,2,12,30,323.0,290.0,0.3,22.2,526.0,575.62,426.4
2018,10,2,12,45,417.0,243.0,0.3,22.25,542.5,599.52,445.29
2018,10,2,13,0,511.0,196.0,0.3,22.3,559.0,607.1,452.35
2018,10,2,13,15,561.5,181.0,0.3,22.25,570.5,611.68,455.96
2018,10,2,13,30,612.0,166.0,0.3,22.2,582.0,606.95,453.02
2018,10,2,13,45,357.5,213.0,0.3,22.1,453.5,454.15,342.18
2018,10,2,14,0,103.0,260.0,0.3,22.0,325.0,315.01,238.51
2018,10,2,14,15,94.5,245.0,0.3,21.8,302.5,285.0,217.47
2018,10,2,14,30,86.0,230.0,0.3,21.6,280.0,260.02,199.03
2018,10,2,14,45,191.5,217.0,0.3,21.4,318.0,292.35,223.72
2018,10,2,15,0,297.0,204.0,0.3,21.2,356.0,311.62,236.47
2018,10,2,15,15,319.5,183.5,0.3,21.2,334.0,281.21,211.25
2018,10,2,15,30,342.0,163.0,0.3,21.2,312.0,248.14,183.42
2018,10,2,15,45,301.0,148.0,0.3,20.6,268.5,202.05,147.12
2018,10,2,16,0,260.0,133.0,0.3,20.0,225.0,160.67,114.94
2018,10,2,16,15,255.0,112.0,0.3,19.5,191.0,123.56,85.61
2018,10,2,16,30,250.0,91.0,0.3,19.0,157.0,87.4,59.58
2018,10,2,16,45,222.5,75.0,0.3,18.55,124.0,58.89,45.9
2018,10,2,17,0,195.0,59.0,0.3,18.1,91.0,47.07,35.29
2018,10,2,17,15,185.5,42.5,0.3,17.6,64.5,32.99,22.36
2018,10,2,17,30,176.0,26.0,0.3,17.1,38.0,20.56,7.03
2018,10,2,17,45,93.0,14.0,0.35,16.55,20.0,13.34,0.0
2018,10,2,18,0,10.0,2.0,0.4,16.0,2.0,0.0,0.0
2018,10,2,18,15,5.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.2,1.5,1.43,0.0
2018,10,3,6,30,0.0,3.0,0.4,15.3,3.0,2.77,0.0
2018,10,3,6,45,0.0,5.0,0.3,15.45,5.0,4.62,0.0
2018,10,3,7,0,0.0,7.0,0.2,15.6,7.0,6.48,0.0
2018,10,3,7,15,0.0,10.0,0.2,15.95,10.0,9.26,2.25
2018,10,3,7,30,0.0,13.0,0.2,16.3,13.0,12.04,4.68
2018,10,3,7,45,0.0,17.5,0.2,16.65,17.5,16.22,8.26
2018,10,3,8,0,0.0,22.0,0.2,17.0,22.0,20.4,11.8
2018,10,3,8,15,0.0,28.0,0.25,17.25,28.0,25.98,16.48
2018,10,3,8,30,0.0,34.0,0.3,17.5,34.0,31.57,21.1
2018,10,3,8,45,0.0,59.0,0.3,17.75,59.0,54.87,40.47
2018,10,3,9,0,0.0,84.0,0.3,18.0,84.0,78.23,59.5
2018,10,3,9,15,0.5,90.0,0.3,18.1,90.5,84.35,64.25
2018,10,3,9,30,1.0,96.0,0.3,18.2,97.0,90.57,69.11
2018,10,3,9,45,1.0,101.5,0.3,18.3,102.5,95.89,73.2
2018,10,3,10,0,1.0,107.0,0.3,18.4,108.0,101.2,77.27
2018,10,3,10,15,11.5,170.0,0.3,18.45,178.0,173.25,134.66
2018,10,3,10,30,22.0,233.0,0.3,18.5,248.0,247.07,191.32
2018,10,3,10,45,14.0,210.5,0.3,18.6,220.0,215.8,166.3
2018,10,3,11,0,6.0,188.0,0.3,18.7,192.0,185.21,142.37
2018,10,3,11,15,7.5,196.0,0.3,18.8,201.5,194.17,149.36
2018,10,3,11,30,9.0,204.0,0.3,18.9,211.0,203.06,156.05
2018,10,3,11,45,58.5,263.0,0.3,19.0,306.0,316.25,243.19
2018,10,3,12,0,108.0,322.0,0.3,19.1,401.0,430.81,326.82
2018,10,3,12,15,109.5,316.5,0.3,19.1,396.5,421.23,318.77
2018,10,3,12,30,111.0,311.0,0.3,19.1,392.0,411.26,311.74
2018,10,3,12,45,56.5,207.0,0.3,19.15,248.0,247.17,189.75
2018,10,3,13,0,2.0,103.0,0.3,19.2,104.0,97.74,73.3
2018,10,3,13,15,1.0,96.0,0.3,19.25,96.5,90.3,67.89
2018,10,3,13,30,0.0,89.0,0.3,19.3,89.0,83.0,62.09
2018,10,3,13,45,0.5,100.0,0.3,19.35,100.5,93.62,70.74
2018,10,3,14,0,1.0,111.0,0.3,19.4,112.0,104.18,79.29
2018,10,3,14,15,190.5,145.5,0.3,19.4,255.0,249.84,196.12
2018,10,3,14,30,380.0,180.0,0.3,19.4,398.0,371.49,286.62
2018,10,3,14,45,269.5,198.0,0.3,19.35,347.5,311.77,239.25
2018,10,3,15,0,159.0,216.0,0.3,19.3,297.0,264.34,203.18
2018,10,3,15,15,201.5,194.0,0.3,19.3,287.0,247.75,189.33
2018,10,3,15,30,244.0,172.0,0.3,19.3,277.0,226.09,170.27
2018,10,3,15,45,405.5,128.0,0.3,19.0,279.0,207.35,148.64
2018,10,3,16,0,567.0,84.0,0.3,18.7,281.0,170.26,110.4
2018,10,3,16,15,562.5,72.0,0.3,18.4,242.0,121.94,71.67
2018,10,3,16,30,558.0,60.0,0.3,18.1,203.0,74.06,40.05
2018,10,3,16,45,497.5,52.5,0.3,17.75,159.0,38.74,28.49
2018,10,3,17,0,437.0,45.0,0.3,17.4,115.0,34.61,24.57
2018,10,3,17,15,305.5,34.5,0.3,16.95,75.0,27.42,17.57
2018,10,3,17,30,174.0,24.0,0.3,16.5,35.0,19.0,4.1
2018,10,3,17,45,87.0,12.0,0.3,16.05,17.5,11.44,0.0
2018,10,3,18,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.25,13.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.2,13.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,4,6,15,2.5,1.5,0.5,12.4,1.5,2.26,0.0
2018,10,4,6,30,5.0,3.0,0.5,12.4,3.0,4.93,0.0
2018,10,4,6,45,2.5,5.0,0.5,12.45,5.0,5.78,0.0
2018,10,4,7,0,0.0,7.0,0.5,12.5,7.0,6.48,0.0
2018,10,4,7,15,0.0,10.0,0.5,12.55,10.0,9.26,2.33
2018,10,4,7,30,0.0,13.0,0.5,12.6,13.0,12.04,4.8
2018,10,4,7,45,0.0,16.5,0.5,12.7,16.5,15.29,7.64
2018,10,4,8,0,0.0,20.0,0.5,12.8,20.0,18.54,10.44
2018,10,4,8,15,0.0,26.0,0.55,13.0,26.0,24.12,15.2
2018,10,4,8,30,0.0,32.0,0.6,13.2,32.0,29.71,19.92
2018,10,4,8,45,0.0,38.5,0.6,13.45,38.5,35.77,24.98
2018,10,4,9,0,0.0,45.0,0.6,13.7,45.0,41.83,30.0
2018,10,4,9,15,0.0,61.0,0.6,14.05,61.0,56.76,42.41
2018,10,4,9,30,0.0,77.0,0.6,14.4,77.0,71.71,54.66
2018,10,4,9,45,4.0,127.0,0.6,14.7,129.5,123.77,97.35
2018,10,4,10,0,8.0,177.0,0.6,15.0,182.0,177.72,140.37
2018,10,4,10,15,13.0,205.0,0.6,15.35,213.5,210.56,165.79
2018,10,4,10,30,18.0,233.0,0.6,15.7,245.0,243.49,190.97
2018,10,4,10,45,15.5,228.0,0.6,16.05,238.5,235.2,183.76
2018,10,4,11,0,13.0,223.0,0.6,16.4,232.0,227.06,176.98
2018,10,4,11,15,30.5,263.5,0.6,16.7,285.5,295.44,229.7
2018,10,4,11,30,48.0,304.0,0.6,17.0,339.0,353.24,272.7
2018,10,4,11,45,61.0,317.5,0.6,17.35,362.0,376.86,289.64
2018,10,4,12,0,74.0,331.0,0.6,17.7,385.0,399.63,306.06
2018,10,4,12,15,56.0,308.0,0.6,17.9,348.5,356.24,273.19
2018,10,4,12,30,38.0,285.0,0.6,18.1,312.0,314.19,241.53
2018,10,4,12,45,27.0,262.0,0.6,18.35,281.0,279.18,215.03
2018,10,4,13,0,16.0,239.0,0.6,18.6,250.0,239.08,184.36
2018,10,4,13,15,17.0,234.0,0.65,18.7,245.5,233.83,180.78
2018,10,4,13,30,18.0,229.0,0.7,18.8,241.0,228.48,176.92
2018,10,4,13,45,71.0,251.5,0.7,18.85,296.0,287.51,223.45
2018,10,4,14,0,124.0,274.0,0.7,18.9,351.0,340.71,264.01
2018,10,4,14,15,197.0,259.5,0.7,18.8,375.0,358.84,278.08
2018,10,4,14,30,270.0,245.0,0.7,18.7,399.0,372.26,287.98
2018,10,4,14,45,336.5,212.5,0.75,18.65,390.5,354.85,274.07
2018,10,4,15,0,403.0,180.0,0.8,18.6,382.0,331.9,254.73
2018,10,4,15,15,591.5,126.0,0.8,18.6,393.0,323.69,242.76
2018,10,4,15,30,780.0,72.0,0.8,18.6,404.0,293.15,209.7
2018,10,4,15,45,767.0,66.0,0.8,18.05,361.0,236.63,160.09
2018,10,4,16,0,754.0,60.0,0.8,17.5,318.0,180.88,111.95
2018,10,4,16,15,637.5,62.5,0.8,17.0,257.0,119.76,67.49
2018,10,4,16,30,521.0,65.0,0.8,16.5,196.0,74.72,42.77
2018,10,4,16,45,478.5,53.5,0.8,15.95,153.0,39.88,29.66
2018,10,4,17,0,436.0,42.0,0.8,15.4,110.0,32.16,22.56
2018,10,4,17,15,341.5,32.5,0.8,14.75,73.5,25.83,16.21
2018,10,4,17,30,247.0,23.0,0.8,14.1,37.0,19.23,1.32
2018,10,4,17,45,123.5,11.5,0.8,13.45,18.5,10.96,0.0
2018,10,4,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,5,6,15,58.5,8.5,0.65,10.05,11.5,27.47,0.0
2018,10,5,6,30,117.0,17.0,0.6,10.6,23.0,76.44,0.0
2018,10,5,6,45,176.5,33.5,0.55,11.15,53.5,140.51,104.68
2018,10,5,7,0,236.0,50.0,0.5,11.7,84.0,197.37,158.22
2018,10,5,7,15,403.0,53.0,0.45,12.65,139.0,303.99,247.92
2018,10,5,7,30,570.0,56.0,0.4,13.6,194.0,424.91,345.13
2018,10,5,7,45,477.5,70.5,0.4,14.5,203.5,409.81,332.75
2018,10,5,8,0,385.0,85.0,0.4,15.4,213.0,378.98,308.0
2018,10,5,8,15,490.0,95.0,0.35,16.1,283.0,487.01,390.46
2018,10,5,8,30,595.0,105.0,0.3,16.8,353.0,595.36,467.68
2018,10,5,8,45,711.0,88.0,0.25,17.5,416.0,684.85,526.69
2018,10,5,9,0,827.0,71.0,0.2,18.2,479.0,768.4,578.87
2018,10,5,9,15,842.5,73.5,0.2,18.65,518.0,805.08,599.47
2018,10,5,9,30,858.0,76.0,0.2,19.1,557.0,839.36,618.9
2018,10,5,9,45,854.5,82.5,0.2,19.55,585.5,859.09,628.7
2018,10,5,10,0,851.0,89.0,0.2,20.0,614.0,875.21,636.41
2018,10,5,10,15,739.5,133.0,0.25,20.05,603.5,845.58,616.81
2018,10,5,10,30,628.0,177.0,0.3,20.1,593.0,797.08,585.61
2018,10,5,10,45,484.0,225.5,0.3,20.2,551.5,713.06,527.03
2018,10,5,11,0,340.0,274.0,0.3,20.3,510.0,618.36,459.84
2018,10,5,11,15,555.5,210.0,0.35,20.5,603.5,752.82,556.84
2018,10,5,11,30,771.0,146.0,0.4,20.7,697.0,870.11,632.65
2018,10,5,11,45,799.0,134.5,0.4,20.9,708.5,870.31,630.25
2018,10,5,12,0,827.0,123.0,0.4,21.1,720.0,866.38,627.18
2018,10,5,12,15,809.0,130.5,0.45,21.15,712.0,839.71,611.01
2018,10,5,12,30,791.0,138.0,0.5,21.2,704.0,810.52,593.44
2018,10,5,12,45,850.0,109.5,0.5,21.25,709.0,802.48,588.82
2018,10,5,13,0,909.0,81.0,0.5,21.3,714.0,784.23,577.27
2018,10,5,13,15,898.5,82.5,0.55,21.05,694.0,744.93,553.33
2018,10,5,13,30,888.0,84.0,0.6,20.8,674.0,703.45,527.76
2018,10,5,13,45,805.0,109.5,0.65,20.5,628.0,639.56,483.49
2018,10,5,14,0,722.0,135.0,0.7,20.2,582.0,577.11,438.92
2018,10,5,14,15,741.0,120.0,0.7,19.9,557.5,535.73,408.93
2018,10,5,14,30,760.0,105.0,0.7,19.6,533.0,491.8,375.53
2018,10,5,14,45,791.0,88.0,0.75,19.3,506.5,447.49,340.59
2018,10,5,15,0,822.0,71.0,0.8,19.0,480.0,399.77,301.06
2018,10,5,15,15,799.5,69.0,0.8,19.0,437.0,341.01,251.38
2018,10,5,15,30,777.0,67.0,0.8,19.0,394.0,284.8,202.55
2018,10,5,15,45,743.5,64.0,0.85,18.1,347.0,226.73,152.86
2018,10,5,16,0,710.0,61.0,0.9,17.2,300.0,171.83,106.58
2018,10,5,16,15,669.5,55.5,0.9,16.75,252.5,117.37,64.51
2018,10,5,16,30,629.0,50.0,0.9,16.3,205.0,67.53,34.69
2018,10,5,16,45,530.0,46.0,0.9,15.85,156.0,33.74,24.24
2018,10,5,17,0,431.0,42.0,0.9,15.4,107.0,32.43,22.73
2018,10,5,17,15,325.0,31.5,0.9,14.95,70.0,25.15,15.39
2018,10,5,17,30,219.0,21.0,0.9,14.5,33.0,17.48,0.0
2018,10,5,17,45,109.5,10.5,0.9,14.05,16.5,10.01,0.0
2018,10,5,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,6,6,15,95.5,8.0,0.7,11.65,12.5,39.16,0.0
2018,10,6,6,30,191.0,16.0,0.7,12.0,25.0,104.13,0.0
2018,10,6,6,45,335.0,23.5,0.7,12.35,62.0,198.07,145.97
2018,10,6,7,0,479.0,31.0,0.7,12.7,99.0,289.92,231.15
2018,10,6,7,15,412.5,38.0,0.7,13.2,113.0,289.57,236.18
2018,10,6,7,30,346.0,45.0,0.7,13.7,127.0,278.57,230.06
2018,10,6,7,45,175.5,67.0,0.7,14.2,109.0,195.65,161.74
2018,10,6,8,0,5.0,89.0,0.7,14.7,91.0,89.24,70.09
2018,10,6,8,15,78.5,121.5,0.7,15.3,154.0,194.52,158.96
2018,10,6,8,30,152.0,154.0,0.7,15.9,217.0,290.0,235.84
2018,10,6,8,45,214.5,176.5,0.75,16.5,275.5,381.58,306.59
2018,10,6,9,0,277.0,199.0,0.8,17.1,334.0,463.71,367.92
2018,10,6,9,15,379.0,192.0,0.8,17.55,393.5,545.56,428.58
2018,10,6,9,30,481.0,185.0,0.8,18.0,453.0,646.53,500.36
2018,10,6,9,45,617.5,156.5,0.75,18.5,521.5,747.42,569.09
2018,10,6,10,0,754.0,128.0,0.7,19.0,590.0,844.38,630.01
2018,10,6,10,15,791.5,121.0,0.7,19.35,624.5,872.29,645.03
2018,10,6,10,30,829.0,114.0,0.7,19.7,659.0,902.44,662.39
2018,10,6,10,45,816.0,123.0,0.7,20.05,672.5,901.54,659.67
2018,10,6,11,0,803.0,132.0,0.7,20.4,686.0,896.98,655.21
2018,10,6,11,15,885.5,101.5,0.7,20.65,722.5,924.12,671.53
2018,10,6,11,30,968.0,71.0,0.7,20.9,759.0,953.86,688.96
2018,10,6,11,45,968.5,71.0,0.7,21.2,762.5,940.38,678.99
2018,10,6,12,0,969.0,71.0,0.7,21.5,766.0,923.11,667.4
2018,10,6,12,15,967.5,71.0,0.7,21.65,762.0,900.41,652.89
2018,10,6,12,30,966.0,71.0,0.7,21.8,758.0,874.15,636.22
2018,10,6,12,45,962.5,71.0,0.7,21.95,746.0,842.87,616.34
2018,10,6,13,0,959.0,71.0,0.7,22.1,734.0,808.42,594.37
2018,10,6,13,15,952.5,71.0,0.7,22.15,714.0,768.78,569.08
2018,10,6,13,30,946.0,71.0,0.7,22.2,694.0,726.53,541.85
2018,10,6,13,45,937.5,70.0,0.7,22.25,667.0,679.56,509.76
2018,10,6,14,0,929.0,69.0,0.7,22.3,640.0,630.61,474.53
2018,10,6,14,15,917.5,68.0,0.75,22.25,606.5,578.27,436.45
2018,10,6,14,30,906.0,67.0,0.8,22.2,573.0,524.74,396.02
2018,10,6,14,45,890.0,65.5,0.8,22.1,533.5,467.76,351.21
2018,10,6,15,0,874.0,64.0,0.8,22.0,494.0,410.6,304.63
2018,10,6,15,15,853.0,61.5,0.8,22.0,449.5,350.9,254.54
2018,10,6,15,30,832.0,59.0,0.8,22.0,405.0,292.16,203.96
2018,10,6,15,45,801.5,56.5,0.8,21.45,357.5,230.01,150.98
2018,10,6,16,0,771.0,54.0,0.8,20.9,310.0,172.79,103.04
2018,10,6,16,15,701.0,53.0,0.85,20.0,257.0,115.93,61.44
2018,10,6,16,30,631.0,52.0,0.9,19.1,204.0,67.28,35.01
2018,10,6,16,45,506.5,46.5,0.9,18.25,150.5,34.37,24.49
2018,10,6,17,0,382.0,41.0,0.9,17.4,97.0,31.73,21.85
2018,10,6,17,15,253.5,30.0,0.9,16.7,61.0,23.93,13.97
2018,10,6,17,30,125.0,19.0,0.9,16.0,25.0,15.08,0.0
2018,10,6,17,45,62.5,9.5,0.95,15.3,12.5,9.05,0.0
2018,10,6,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,7,6,15,107.5,9.0,0.8,12.05,13.5,8.58,0.0
2018,10,7,6,30,215.0,18.0,0.8,12.5,27.0,98.87,0.0
2018,10,7,6,45,382.5,26.0,0.8,13.0,68.5,221.76,160.87
2018,10,7,7,0,550.0,34.0,0.8,13.5,110.0,326.91,258.68
2018,10,7,7,15,623.5,38.5,0.8,14.1,158.0,399.59,321.93
2018,10,7,7,30,697.0,43.0,0.8,14.7,206.0,477.54,386.2
2018,10,7,7,45,742.0,46.0,0.75,15.25,255.5,540.57,435.59
2018,10,7,8,0,787.0,49.0,0.7,15.8,305.0,599.79,479.08
2018,10,7,8,15,817.0,51.5,0.7,16.45,353.0,654.25,516.01
2018,10,7,8,30,847.0,54.0,0.7,17.1,401.0,708.5,551.43
2018,10,7,8,45,868.0,56.5,0.7,17.8,445.5,755.04,580.21
2018,10,7,9,0,889.0,59.0,0.7,18.5,490.0,799.9,607.12
2018,10,7,9,15,904.0,60.5,0.7,19.05,529.5,836.44,628.19
2018,10,7,9,30,919.0,62.0,0.7,19.6,569.0,870.36,647.26
2018,10,7,9,45,930.0,62.0,0.7,20.15,602.0,896.01,660.72
2018,10,7,10,0,941.0,62.0,0.7,20.7,635.0,918.43,672.13
2018,10,7,10,15,948.0,63.0,0.7,21.1,661.5,935.05,680.24
2018,10,7,10,30,955.0,64.0,0.7,21.5,688.0,947.99,686.15
2018,10,7,10,45,959.5,64.5,0.7,21.9,707.0,954.26,688.02
2018,10,7,11,0,964.0,65.0,0.7,22.3,726.0,956.66,687.69
2018,10,7,11,15,965.5,65.0,0.65,22.6,737.0,951.83,682.27
2018,10,7,11,30,967.0,65.0,0.6,22.9,748.0,943.12,674.68
2018,10,7,11,45,967.0,65.5,0.6,23.2,751.5,929.8,665.49
2018,10,7,12,0,967.0,66.0,0.6,23.5,755.0,912.69,654.11
2018,10,7,12,15,964.0,66.5,0.6,23.7,750.5,889.33,639.19
2018,10,7,12,30,961.0,67.0,0.6,23.9,746.0,862.5,622.19
2018,10,7,12,45,955.5,68.5,0.6,24.05,734.0,831.46,602.64
2018,10,7,13,0,950.0,70.0,0.6,24.2,722.0,797.34,581.07
2018,10,7,13,15,943.5,69.5,0.6,24.25,702.0,757.48,555.85
2018,10,7,13,30,937.0,69.0,0.6,24.3,682.0,715.06,528.72
2018,10,7,13,45,928.0,68.5,0.6,24.35,655.0,668.69,497.15
2018,10,7,14,0,919.0,68.0,0.6,24.4,628.0,620.4,462.64
2018,10,7,14,15,907.5,66.5,0.6,24.3,594.5,568.06,424.46
2018,10,7,14,30,896.0,65.0,0.6,24.2,561.0,514.57,384.13
2018,10,7,14,45,879.0,64.0,0.6,24.1,521.5,458.23,340.26
2018,10,7,15,0,862.0,63.0,0.6,24.0,482.0,401.84,294.75
2018,10,7,15,15,840.5,60.5,0.6,24.0,438.0,342.72,245.65
2018,10,7,15,30,819.0,58.0,0.6,24.0,394.0,284.66,196.18
2018,10,7,15,45,787.5,55.0,0.6,23.35,346.5,222.73,144.1
2018,10,7,16,0,756.0,52.0,0.6,22.7,299.0,165.87,97.18
2018,10,7,16,15,709.5,48.5,0.65,21.7,250.0,110.24,56.29
2018,10,7,16,30,663.0,45.0,0.7,20.7,201.0,59.87,28.93
2018,10,7,16,45,573.0,40.0,0.75,19.7,152.0,31.85,22.12
2018,10,7,17,0,483.0,35.0,0.8,18.7,103.0,26.68,17.32
2018,10,7,17,15,344.0,26.5,0.85,18.1,65.0,20.94,11.13
2018,10,7,17,30,205.0,18.0,0.9,17.5,27.0,14.98,0.0
2018,10,7,17,45,102.5,9.0,1.0,16.85,13.5,8.58,0.0
2018,10,7,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,6,15,123.0,8.5,0.8,13.65,13.5,0.0,0.0
2018,10,8,6,30,246.0,17.0,0.8,14.1,27.0,109.38,0.0
2018,10,8,6,45,387.5,25.0,0.8,14.55,66.0,216.54,153.3
2018,10,8,7,0,529.0,33.0,0.8,15.0,105.0,314.87,247.42
2018,10,8,7,15,607.5,38.0,0.8,15.65,153.0,389.5,312.04
2018,10,8,7,30,686.0,43.0,0.8,16.3,201.0,470.05,378.04
2018,10,8,7,45,737.0,45.5,0.75,16.9,251.0,535.55,429.13
2018,10,8,8,0,788.0,48.0,0.7,17.5,301.0,597.73,474.65
2018,10,8,8,15,817.0,50.5,0.7,18.15,348.5,651.4,510.82
2018,10,8,8,30,846.0,53.0,0.7,18.8,396.0,704.77,545.48
2018,10,8,8,45,866.5,54.5,0.7,19.4,439.5,749.47,573.1
2018,10,8,9,0,887.0,56.0,0.7,20.0,483.0,792.49,598.94
2018,10,8,9,15,900.5,57.5,0.7,20.5,521.5,827.65,619.19
2018,10,8,9,30,914.0,59.0,0.7,21.0,560.0,860.13,637.45
2018,10,8,9,45,924.5,60.0,0.65,21.5,593.0,886.43,650.54
2018,10,8,10,0,935.0,61.0,0.6,22.0,626.0,909.48,661.43
2018,10,8,10,15,941.5,62.0,0.6,22.35,652.0,925.5,669.24
2018,10,8,10,30,948.0,63.0,0.6,22.7,678.0,937.86,674.9
2018,10,8,10,45,953.0,63.0,0.55,23.05,697.0,943.89,675.69
2018,10,8,11,0,958.0,63.0,0.5,23.4,716.0,946.08,674.31
2018,10,8,11,15,959.5,64.0,0.5,23.65,727.5,942.42,670.83
2018,10,8,11,30,961.0,65.0,0.5,23.9,739.0,934.87,665.18
2018,10,8,11,45,962.0,64.5,0.5,24.15,742.5,921.29,655.99
2018,10,8,12,0,963.0,64.0,0.5,24.4,746.0,903.93,644.66
2018,10,8,12,15,960.5,65.5,0.5,24.55,742.5,882.2,630.97
2018,10,8,12,30,958.0,67.0,0.5,24.7,739.0,856.95,615.16
2018,10,8,12,45,953.5,67.5,0.5,24.85,727.0,825.65,595.53
2018,10,8,13,0,949.0,68.0,0.5,25.0,715.0,791.25,573.91
2018,10,8,13,15,943.0,68.0,0.5,25.0,695.5,752.33,549.55
2018,10,8,13,30,937.0,68.0,0.5,25.0,676.0,710.81,523.26
2018,10,8,13,45,929.0,66.5,0.5,25.0,649.0,664.03,491.54
2018,10,8,14,0,921.0,65.0,0.5,25.0,622.0,615.29,456.96
2018,10,8,14,15,909.5,64.5,0.5,24.9,589.0,563.94,419.57
2018,10,8,14,30,898.0,64.0,0.5,24.8,556.0,511.41,380.01
2018,10,8,14,45,882.0,62.5,0.5,24.65,517.0,454.98,336.26
2018,10,8,15,0,866.0,61.0,0.5,24.5,478.0,398.41,290.78
2018,10,8,15,15,844.0,59.0,0.5,24.5,434.0,339.48,241.95
2018,10,8,15,30,822.0,57.0,0.5,24.5,390.0,281.65,192.79
2018,10,8,15,45,790.0,54.5,0.5,23.85,342.5,220.06,141.19
2018,10,8,16,0,758.0,52.0,0.5,23.2,295.0,163.56,94.88
2018,10,8,16,15,709.0,48.5,0.5,22.55,246.0,107.74,54.38
2018,10,8,16,30,660.0,45.0,0.5,21.9,197.0,57.51,28.01
2018,10,8,16,45,581.5,39.5,0.5,21.2,149.5,31.62,21.74
2018,10,8,17,0,503.0,34.0,0.5,20.5,102.0,28.43,18.6
2018,10,8,17,15,354.0,26.0,0.55,19.9,64.0,20.72,10.44
2018,10,8,17,30,205.0,18.0,0.6,19.3,26.0,17.16,0.0
2018,10,8,17,45,102.5,9.0,0.65,18.65,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,9,6,15,111.5,8.5,0.65,12.2,12.5,0.0,0.0
2018,10,9,6,30,223.0,17.0,0.6,13.0,25.0,100.38,0.0
2018,10,9,6,45,373.5,25.0,0.5,13.8,63.5,214.82,148.84
2018,10,9,7,0,524.0,33.0,0.4,14.6,102.0,311.58,243.33
2018,10,9,7,15,600.5,37.5,0.35,15.45,149.0,384.25,305.52
2018,10,9,7,30,677.0,42.0,0.3,16.3,196.0,462.46,368.41
2018,10,9,7,45,723.5,45.5,0.25,17.15,245.0,525.87,416.71
2018,10,9,8,0,770.0,49.0,0.2,18.0,294.0,585.69,459.51
2018,10,9,8,15,801.5,51.0,0.2,18.8,341.0,639.58,495.01
2018,10,9,8,30,833.0,53.0,0.2,19.6,388.0,693.43,529.1
2018,10,9,8,45,855.0,55.5,0.15,20.4,432.5,740.04,556.36
2018,10,9,9,0,877.0,58.0,0.1,21.2,477.0,785.08,581.8
2018,10,9,9,15,893.0,59.0,0.1,21.65,516.0,821.28,602.24
2018,10,9,9,30,909.0,60.0,0.1,22.1,555.0,854.95,620.84
2018,10,9,9,45,887.5,72.0,0.15,22.5,579.5,866.85,626.27
2018,10,9,10,0,866.0,84.0,0.2,22.9,604.0,874.12,629.32
2018,10,9,10,15,842.0,97.5,0.25,23.1,621.5,884.15,634.88
2018,10,9,10,30,818.0,111.0,0.3,23.3,639.0,882.43,633.16
2018,10,9,10,45,850.5,103.0,0.3,23.5,666.0,903.08,644.89
2018,10,9,11,0,883.0,95.0,0.3,23.7,693.0,913.06,649.64
2018,10,9,11,15,858.5,108.0,0.35,23.7,697.5,906.81,646.09
2018,10,9,11,30,834.0,121.0,0.4,23.7,702.0,889.75,636.16
2018,10,9,11,45,826.5,124.5,0.45,23.7,703.0,873.85,627.18
2018,10,9,12,0,819.0,128.0,0.5,23.7,704.0,854.8,616.21
2018,10,9,12,15,828.5,123.5,0.5,23.55,703.5,838.36,606.4
2018,10,9,12,30,838.0,119.0,0.5,23.4,703.0,818.39,594.32
2018,10,9,12,45,839.0,116.5,0.55,23.25,692.5,790.39,577.93
2018,10,9,13,0,840.0,114.0,0.6,23.1,682.0,759.39,559.49
2018,10,9,13,15,883.0,95.0,0.6,22.9,677.0,734.99,544.64
2018,10,9,13,30,926.0,76.0,0.6,22.7,672.0,708.68,528.35
2018,10,9,13,45,917.5,74.5,0.6,22.45,645.0,661.96,496.01
2018,10,9,14,0,909.0,73.0,0.6,22.2,618.0,613.35,461.45
2018,10,9,14,15,898.0,72.0,0.6,21.9,585.5,562.24,423.99
2018,10,9,14,30,887.0,71.0,0.6,21.6,553.0,509.94,384.28
2018,10,9,14,45,871.5,69.0,0.65,21.25,514.0,453.75,340.61
2018,10,9,15,0,856.0,67.0,0.7,20.9,475.0,397.39,294.97
2018,10,9,15,15,833.0,64.5,0.7,20.9,430.5,338.19,245.03
2018,10,9,15,30,810.0,62.0,0.7,20.9,386.0,278.13,193.36
2018,10,9,15,45,778.5,59.0,0.75,20.1,339.0,219.11,143.1
2018,10,9,16,0,747.0,56.0,0.8,19.3,292.0,162.98,96.55
2018,10,9,16,15,698.0,52.0,0.8,18.6,243.0,107.53,56.01
2018,10,9,16,30,649.0,48.0,0.8,17.9,194.0,57.73,30.11
2018,10,9,16,45,566.5,42.0,0.8,17.25,146.5,34.22,24.36
2018,10,9,17,0,484.0,36.0,0.8,16.6,99.0,28.06,18.54
2018,10,9,17,15,331.0,27.0,0.8,15.75,61.5,21.92,11.02
2018,10,9,17,30,178.0,18.0,0.8,14.9,24.0,17.16,0.0
2018,10,9,17,45,89.0,9.0,0.8,14.05,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,15,107.0,8.5,0.6,9.95,12.0,0.0,0.0
2018,10,10,6,30,214.0,17.0,0.5,10.7,24.0,96.71,0.0
