Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,6,45,366.5,25.0,0.45,11.4,62.0,210.17,142.76
2018,10,10,7,0,519.0,33.0,0.4,12.1,100.0,308.27,242.4
2018,10,10,7,15,597.5,38.0,0.4,12.9,147.0,382.28,306.81
2018,10,10,7,30,676.0,43.0,0.4,13.7,194.0,462.02,372.18
2018,10,10,7,45,723.5,46.5,0.35,14.45,243.0,525.92,421.77
2018,10,10,8,0,771.0,50.0,0.3,15.2,292.0,591.84,470.0
2018,10,10,8,15,801.5,52.5,0.3,15.95,339.0,640.06,501.94
2018,10,10,8,30,832.0,55.0,0.3,16.7,386.0,693.65,536.59
2018,10,10,8,45,853.5,57.5,0.3,17.45,430.0,739.68,564.72
2018,10,10,9,0,875.0,60.0,0.3,18.2,474.0,784.1,591.03
2018,10,10,9,15,888.5,62.0,0.3,18.7,512.5,819.31,611.14
2018,10,10,9,30,902.0,64.0,0.3,19.2,551.0,851.86,629.3
2018,10,10,9,45,911.0,66.0,0.25,19.65,583.5,877.6,642.04
2018,10,10,10,0,920.0,68.0,0.2,20.1,616.0,900.08,652.69
2018,10,10,10,15,927.5,69.5,0.2,20.4,643.0,917.17,661.24
2018,10,10,10,30,935.0,71.0,0.2,20.7,670.0,930.66,667.69
2018,10,10,10,45,940.5,72.0,0.2,21.0,689.5,938.03,670.47
2018,10,10,11,0,946.0,73.0,0.2,21.3,709.0,941.61,671.13
2018,10,10,11,15,949.5,72.5,0.2,21.45,720.5,937.78,667.79
2018,10,10,11,30,953.0,72.0,0.2,21.6,732.0,930.11,662.36
2018,10,10,11,45,953.5,72.5,0.2,21.75,736.0,917.15,653.83
2018,10,10,12,0,954.0,73.0,0.2,21.9,740.0,900.44,643.17
2018,10,10,12,15,952.0,74.0,0.25,21.95,736.0,878.55,630.54
2018,10,10,12,30,950.0,75.0,0.3,22.0,732.0,853.17,615.8
2018,10,10,12,45,945.0,75.0,0.3,22.0,719.5,821.0,595.91
2018,10,10,13,0,940.0,75.0,0.3,22.0,707.0,785.82,574.04
2018,10,10,13,15,933.5,74.5,0.3,21.9,687.0,746.22,549.32
2018,10,10,13,30,927.0,74.0,0.3,21.8,667.0,704.1,522.68
2018,10,10,13,45,917.5,74.0,0.35,21.7,640.0,658.3,491.63
2018,10,10,14,0,908.0,74.0,0.4,21.6,613.0,610.67,458.21
2018,10,10,14,15,895.0,72.5,0.4,21.45,579.0,558.04,419.57
2018,10,10,14,30,882.0,71.0,0.4,21.3,545.0,504.44,378.87
2018,10,10,14,45,864.0,69.5,0.4,21.1,505.5,447.96,334.63
2018,10,10,15,0,846.0,68.0,0.4,20.9,466.0,391.58,288.83
2018,10,10,15,15,822.5,65.0,0.4,20.9,422.0,330.69,238.03
2018,10,10,15,30,799.0,62.0,0.4,20.9,378.0,272.42,188.11
2018,10,10,15,45,764.5,59.0,0.4,20.2,330.5,213.54,138.33
2018,10,10,16,0,730.0,56.0,0.4,19.5,283.0,157.93,92.75
2018,10,10,16,15,676.5,52.0,0.45,18.65,234.0,103.31,53.67
2018,10,10,16,30,623.0,48.0,0.5,17.8,185.0,54.91,29.44
2018,10,10,16,45,521.5,41.5,0.55,16.95,136.5,31.02,21.57
2018,10,10,17,0,420.0,35.0,0.6,16.1,88.0,27.32,17.86
2018,10,10,17,15,281.5,25.0,0.65,15.4,53.5,20.2,8.95
2018,10,10,17,30,143.0,15.0,0.7,14.7,19.0,14.3,0.0
2018,10,10,17,45,71.5,7.5,0.75,13.95,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,6,15,17.5,5.0,0.8,10.4,5.5,0.0,0.0
2018,10,11,6,30,35.0,10.0,0.7,10.8,11.0,22.65,0.0
2018,10,11,6,45,84.0,23.0,0.55,11.2,32.0,73.4,45.79
2018,10,11,7,0,133.0,36.0,0.4,11.6,53.0,117.55,92.01
2018,10,11,7,15,131.0,55.5,0.35,12.35,78.0,146.91,118.76
2018,10,11,7,30,129.0,75.0,0.3,13.1,103.0,165.25,135.17
2018,10,11,7,45,103.0,97.5,0.25,13.85,123.5,180.79,147.79
2018,10,11,8,0,77.0,120.0,0.2,14.6,144.0,183.14,148.85
2018,10,11,8,15,107.0,142.0,0.2,15.3,181.0,241.88,196.11
2018,10,11,8,30,137.0,164.0,0.2,16.0,218.0,292.13,234.93
2018,10,11,8,45,187.0,181.0,0.2,16.7,263.5,352.86,281.25
2018,10,11,9,0,237.0,198.0,0.2,17.4,309.0,429.09,337.33
2018,10,11,9,15,363.5,187.5,0.2,17.85,374.5,524.24,407.76
2018,10,11,9,30,490.0,177.0,0.2,18.3,440.0,639.79,489.0
2018,10,11,9,45,696.0,126.5,0.2,18.75,525.0,773.58,578.7
2018,10,11,10,0,902.0,76.0,0.2,19.2,610.0,891.63,651.49
2018,10,11,10,15,910.5,77.0,0.2,19.5,636.5,908.63,658.45
2018,10,11,10,30,919.0,78.0,0.2,19.8,663.0,922.12,664.96
2018,10,11,10,45,924.5,79.0,0.2,20.1,682.5,929.29,667.65
2018,10,11,11,0,930.0,80.0,0.2,20.4,702.0,932.72,668.25
2018,10,11,11,15,933.0,80.5,0.2,20.6,713.5,929.55,665.19
2018,10,11,11,30,936.0,81.0,0.2,20.8,725.0,922.6,660.04
2018,10,11,11,45,936.5,81.5,0.2,21.0,728.5,909.71,651.37
2018,10,11,12,0,937.0,82.0,0.2,21.2,732.0,893.14,640.62
2018,10,11,12,15,937.0,81.0,0.2,21.25,728.0,870.88,626.79
2018,10,11,12,30,937.0,80.0,0.2,21.3,724.0,845.16,610.86
2018,10,11,12,45,934.0,79.5,0.2,21.4,712.0,814.28,591.55
2018,10,11,13,0,931.0,79.0,0.2,21.5,700.0,780.33,570.22
2018,10,11,13,15,925.5,78.5,0.15,21.45,680.5,741.7,545.31
2018,10,11,13,30,920.0,78.0,0.1,21.4,661.0,700.51,518.35
2018,10,11,13,45,911.5,76.5,0.1,21.4,634.0,654.03,486.08
2018,10,11,14,0,903.0,75.0,0.1,21.4,607.0,605.69,451.61
2018,10,11,14,15,891.5,73.0,0.15,21.25,573.5,553.6,414.07
2018,10,11,14,30,880.0,71.0,0.2,21.1,540.0,500.43,374.32
2018,10,11,14,45,863.5,69.0,0.25,20.95,501.0,444.27,330.77
2018,10,11,15,0,847.0,67.0,0.3,20.8,462.0,388.07,285.44
2018,10,11,15,15,823.0,64.5,0.3,20.8,417.5,327.56,234.96
2018,10,11,15,30,799.0,62.0,0.3,20.8,373.0,269.71,185.43
2018,10,11,15,45,766.5,58.5,0.35,20.1,326.0,210.9,135.88
2018,10,11,16,0,734.0,55.0,0.4,19.4,279.0,155.13,90.33
2018,10,11,16,15,683.5,50.5,0.5,18.6,230.5,100.27,51.35
2018,10,11,16,30,633.0,46.0,0.6,17.8,182.0,51.26,27.44
2018,10,11,16,45,549.0,39.5,0.7,17.0,135.5,32.28,22.61
2018,10,11,17,0,465.0,33.0,0.8,16.2,89.0,25.77,16.41
2018,10,11,17,15,308.0,23.5,0.85,15.45,53.5,19.01,7.05
2018,10,11,17,30,151.0,14.0,0.9,14.7,18.0,13.34,0.0
2018,10,11,17,45,75.5,7.0,0.95,14.0,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,12,6,15,91.5,7.5,0.55,11.25,10.0,0.0,0.0
2018,10,12,6,30,183.0,15.0,0.5,11.9,20.0,82.65,0.0
2018,10,12,6,45,353.0,24.0,0.5,12.55,58.5,199.94,124.15
2018,10,12,7,0,523.0,33.0,0.5,13.2,97.0,308.16,240.17
2018,10,12,7,15,605.5,38.5,0.45,14.15,145.0,385.0,306.88
2018,10,12,7,30,688.0,44.0,0.4,15.1,193.0,467.76,373.95
2018,10,12,7,45,737.5,48.0,0.4,16.0,243.0,533.87,425.33
2018,10,12,8,0,787.0,52.0,0.4,16.9,293.0,602.07,475.47
2018,10,12,8,15,819.5,55.0,0.35,17.8,341.5,652.85,508.27
2018,10,12,8,30,852.0,58.0,0.3,18.7,390.0,708.86,543.2
2018,10,12,8,45,874.5,59.5,0.25,19.55,434.5,754.69,569.76
2018,10,12,9,0,897.0,61.0,0.2,20.4,479.0,798.94,594.46
2018,10,12,9,15,913.0,62.5,0.2,21.0,518.5,835.88,615.07
2018,10,12,9,30,929.0,64.0,0.2,21.6,558.0,870.21,633.71
2018,10,12,9,45,940.5,65.0,0.15,22.15,591.5,897.14,646.68
2018,10,12,10,0,952.0,66.0,0.1,22.7,625.0,920.81,657.64
2018,10,12,10,15,959.0,67.0,0.1,23.0,651.5,937.0,665.39
2018,10,12,10,30,966.0,68.0,0.1,23.3,678.0,949.49,671.04
2018,10,12,10,45,971.5,68.0,0.15,23.65,697.5,955.6,673.65
2018,10,12,11,0,977.0,68.0,0.2,24.0,717.0,957.81,674.23
2018,10,12,11,15,980.0,68.5,0.2,24.15,728.5,954.44,671.23
2018,10,12,11,30,983.0,69.0,0.2,24.3,740.0,947.11,666.05
2018,10,12,11,45,983.5,69.5,0.25,24.45,744.0,933.66,658.3
2018,10,12,12,0,984.0,70.0,0.3,24.6,748.0,916.36,648.41
2018,10,12,12,15,982.5,69.5,0.3,24.65,743.0,892.5,633.82
2018,10,12,12,30,981.0,69.0,0.3,24.7,738.0,865.07,617.11
2018,10,12,12,45,977.0,69.0,0.3,24.8,725.5,832.81,597.25
2018,10,12,13,0,973.0,69.0,0.3,24.9,713.0,797.39,575.32
2018,10,12,13,15,967.0,68.0,0.35,24.85,692.5,756.48,550.84
2018,10,12,13,30,961.0,67.0,0.4,24.8,672.0,712.93,524.27
2018,10,12,13,45,952.0,66.5,0.4,24.7,644.5,665.63,491.73
2018,10,12,14,0,943.0,66.0,0.4,24.6,617.0,616.37,456.84
2018,10,12,14,15,931.5,64.5,0.4,24.45,582.5,563.04,418.04
2018,10,12,14,30,920.0,63.0,0.4,24.3,548.0,508.54,376.96
2018,10,12,14,45,904.0,61.5,0.4,24.1,508.5,451.18,332.31
2018,10,12,15,0,888.0,60.0,0.4,23.9,469.0,393.65,285.83
2018,10,12,15,15,865.0,57.5,0.4,23.9,424.0,333.03,235.41
2018,10,12,15,30,842.0,55.0,0.4,23.9,379.0,273.61,184.84
2018,10,12,15,45,808.5,52.0,0.4,22.85,330.5,213.08,134.36
2018,10,12,16,0,775.0,49.0,0.4,21.8,282.0,152.96,85.95
2018,10,12,16,15,723.5,45.5,0.45,20.6,232.5,96.69,46.9
2018,10,12,16,30,672.0,42.0,0.5,19.4,183.0,46.3,23.85
2018,10,12,16,45,586.5,36.5,0.6,18.25,136.0,29.68,20.19
2018,10,12,17,0,501.0,31.0,0.7,17.1,89.0,26.43,16.79
2018,10,12,17,15,334.0,22.5,0.7,16.35,53.0,18.3,5.12
2018,10,12,17,30,167.0,14.0,0.7,15.6,17.0,13.34,0.0
2018,10,12,17,45,83.5,7.0,0.75,14.85,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,13,6,15,81.0,7.0,0.95,12.55,9.0,0.0,0.0
2018,10,13,6,30,162.0,14.0,0.8,13.0,18.0,73.62,0.0
2018,10,13,6,45,324.5,23.5,0.7,13.4,54.5,185.63,107.62
2018,10,13,7,0,487.0,33.0,0.6,13.8,91.0,289.93,225.28
2018,10,13,7,15,571.0,39.0,0.5,14.75,138.0,366.32,291.82
2018,10,13,7,30,655.0,45.0,0.4,15.7,185.0,448.79,358.6
2018,10,13,7,45,705.5,49.5,0.3,16.6,234.0,514.6,409.0
2018,10,13,8,0,756.0,54.0,0.2,17.5,283.0,582.63,457.97
2018,10,13,8,15,789.0,57.0,0.15,18.25,330.5,638.28,494.91
2018,10,13,8,30,822.0,60.0,0.1,19.0,378.0,693.81,529.86
2018,10,13,8,45,844.0,63.0,0.1,19.7,422.0,733.91,553.66
2018,10,13,9,0,866.0,66.0,0.1,20.4,466.0,778.61,580.06
2018,10,13,9,15,882.5,67.5,0.1,21.05,505.0,814.98,600.35
2018,10,13,9,30,899.0,69.0,0.1,21.7,544.0,848.89,618.77
2018,10,13,9,45,911.0,71.0,0.1,22.3,577.5,876.79,633.22
2018,10,13,10,0,923.0,73.0,0.1,22.9,611.0,901.52,645.62
2018,10,13,10,15,931.5,74.0,0.1,23.25,638.0,918.57,653.86
2018,10,13,10,30,940.0,75.0,0.1,23.6,665.0,932.05,660.05
2018,10,13,10,45,945.0,76.5,0.15,24.0,684.5,939.28,663.23
2018,10,13,11,0,950.0,78.0,0.2,24.4,704.0,942.69,664.41
2018,10,13,11,15,952.5,78.0,0.2,24.55,715.0,938.27,660.75
2018,10,13,11,30,955.0,78.0,0.2,24.7,726.0,930.01,655.02
2018,10,13,11,45,955.5,78.5,0.2,24.9,729.5,916.78,646.3
2018,10,13,12,0,956.0,79.0,0.2,25.1,733.0,899.82,635.48
2018,10,13,12,15,955.0,79.0,0.2,25.15,729.0,877.4,621.79
2018,10,13,12,30,954.0,79.0,0.2,25.2,725.0,851.47,606.01
2018,10,13,12,45,951.0,78.0,0.2,25.25,712.5,819.52,586.45
2018,10,13,13,0,948.0,77.0,0.2,25.3,700.0,784.46,564.89
2018,10,13,13,15,941.5,76.0,0.2,25.25,679.5,744.0,539.89
2018,10,13,13,30,935.0,75.0,0.2,25.2,659.0,701.02,512.5
2018,10,13,13,45,926.0,74.0,0.2,25.15,631.5,654.2,480.38
2018,10,13,14,0,917.0,73.0,0.2,25.1,604.0,605.5,446.02
2018,10,13,14,15,904.5,71.5,0.2,24.9,570.0,552.83,407.99
2018,10,13,14,30,892.0,70.0,0.2,24.7,536.0,499.13,367.84
2018,10,13,14,45,874.5,68.5,0.2,24.5,496.5,442.55,324.08
2018,10,13,15,0,857.0,67.0,0.2,24.3,457.0,386.0,278.72
2018,10,13,15,15,832.5,64.0,0.2,24.3,412.5,324.52,228.17
2018,10,13,15,30,808.0,61.0,0.2,24.3,368.0,265.71,178.62
2018,10,13,15,45,773.0,57.5,0.25,23.35,320.0,206.15,129.52
2018,10,13,16,0,738.0,54.0,0.3,22.4,272.0,149.92,84.81
2018,10,13,16,15,684.0,49.5,0.4,21.35,223.0,94.95,47.28
2018,10,13,16,30,630.0,45.0,0.5,20.3,174.0,46.25,25.7
2018,10,13,16,45,533.5,38.5,0.6,19.25,127.0,31.78,21.85
2018,10,13,17,0,437.0,32.0,0.7,18.2,80.0,25.3,15.59
2018,10,13,17,15,276.5,21.5,0.75,17.35,46.5,17.53,2.71
2018,10,13,17,30,116.0,11.0,0.8,16.5,13.0,10.48,0.0
2018,10,13,17,45,58.0,5.5,0.85,15.65,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,6,15,85.0,7.0,0.5,10.1,9.0,0.0,0.0
2018,10,14,6,30,170.0,14.0,0.5,10.5,18.0,76.38,0.0
2018,10,14,6,45,342.5,23.5,0.45,10.9,55.0,191.53,102.39
2018,10,14,7,0,515.0,33.0,0.4,11.3,92.0,302.07,234.97
2018,10,14,7,15,602.5,38.5,0.4,12.05,140.5,381.18,305.1
2018,10,14,7,30,690.0,44.0,0.4,12.8,189.0,466.34,375.43
2018,10,14,7,45,744.0,47.5,0.4,13.55,239.5,534.42,429.26
2018,10,14,8,0,798.0,51.0,0.4,14.3,290.0,604.87,482.01
2018,10,14,8,15,833.5,53.5,0.4,15.05,339.5,657.22,517.44
2018,10,14,8,30,869.0,56.0,0.4,15.8,389.0,714.97,555.11
2018,10,14,8,45,894.5,58.5,0.4,16.5,435.5,764.7,585.87
2018,10,14,9,0,920.0,61.0,0.4,17.2,482.0,812.93,614.76
2018,10,14,9,15,935.0,62.5,0.4,17.85,522.0,849.39,635.2
2018,10,14,9,30,950.0,64.0,0.4,18.5,562.0,883.11,653.63
2018,10,14,9,45,960.0,66.0,0.4,19.15,596.0,910.17,667.52
2018,10,14,10,0,970.0,68.0,0.4,19.8,630.0,933.81,679.2
2018,10,14,10,15,978.0,69.5,0.4,20.3,657.5,951.47,687.5
2018,10,14,10,30,986.0,71.0,0.4,20.8,685.0,965.35,693.57
2018,10,14,10,45,991.5,71.5,0.4,21.3,705.0,971.9,695.24
2018,10,14,11,0,997.0,72.0,0.4,21.8,725.0,974.47,694.7
2018,10,14,11,15,1000.0,72.0,0.35,22.15,736.5,970.21,689.45
2018,10,14,11,30,1003.0,72.0,0.3,22.5,748.0,961.92,682.03
2018,10,14,11,45,1003.5,73.0,0.3,22.85,752.0,948.63,672.85
2018,10,14,12,0,1004.0,74.0,0.3,23.2,756.0,931.41,661.45
2018,10,14,12,15,1003.5,73.0,0.3,23.3,751.5,907.25,646.54
2018,10,14,12,30,1003.0,72.0,0.3,23.4,747.0,879.42,629.46
2018,10,14,12,45,1000.0,71.5,0.3,23.55,734.0,846.67,609.16
2018,10,14,13,0,997.0,71.0,0.3,23.7,721.0,810.63,586.73
2018,10,14,13,15,991.0,70.5,0.3,23.6,700.5,769.37,561.33
2018,10,14,13,30,985.0,70.0,0.3,23.5,680.0,725.41,533.48
2018,10,14,13,45,976.5,69.0,0.3,23.45,652.0,676.87,500.02
2018,10,14,14,0,968.0,68.0,0.3,23.4,624.0,626.3,464.14
2018,10,14,14,15,954.0,67.0,0.3,23.2,588.0,571.04,424.01
2018,10,14,14,30,940.0,66.0,0.3,23.0,552.0,514.78,381.66
2018,10,14,14,45,922.0,64.5,0.3,22.8,511.0,455.62,335.56
2018,10,14,15,0,904.0,63.0,0.3,22.6,470.0,396.45,287.71
2018,10,14,15,15,880.5,60.0,0.3,22.6,424.0,334.43,236.05
2018,10,14,15,30,857.0,57.0,0.3,22.6,378.0,273.64,184.28
2018,10,14,15,45,822.0,54.0,0.35,21.7,329.0,209.88,131.32
2018,10,14,16,0,787.0,51.0,0.4,20.8,280.0,151.37,84.53
2018,10,14,16,15,733.5,47.0,0.4,19.65,229.5,94.15,45.66
2018,10,14,16,30,680.0,43.0,0.4,18.5,179.0,43.11,24.27
2018,10,14,16,45,591.0,37.0,0.45,17.3,131.5,30.63,21.02
2018,10,14,17,0,502.0,31.0,0.5,16.1,84.0,27.0,17.02
2018,10,14,17,15,317.5,21.0,0.55,15.45,48.5,17.3,0.0
2018,10,14,17,30,133.0,11.0,0.6,14.8,13.0,10.48,0.0
2018,10,14,17,45,66.5,5.5,0.65,14.1,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,15,6,15,106.5,7.0,0.8,10.9,9.0,0.0,0.0
2018,10,15,6,30,213.0,14.0,0.8,11.3,18.0,92.02,0.0
2018,10,15,6,45,400.0,22.0,0.8,11.7,57.0,206.92,97.24
2018,10,15,7,0,587.0,30.0,0.8,12.1,96.0,332.58,257.28
2018,10,15,7,15,670.0,35.0,0.75,12.7,145.5,411.37,328.69
2018,10,15,7,30,753.0,40.0,0.7,13.3,195.0,495.98,399.09
2018,10,15,7,45,801.0,44.0,0.7,13.95,247.0,558.62,449.52
2018,10,15,8,0,849.0,48.0,0.7,14.6,299.0,627.29,501.45
2018,10,15,8,15,880.0,50.5,0.65,15.35,348.5,683.63,539.01
2018,10,15,8,30,911.0,53.0,0.6,16.1,398.0,739.65,574.62
2018,10,15,8,45,932.0,55.0,0.6,16.85,444.0,786.55,603.28
2018,10,15,9,0,953.0,57.0,0.6,17.6,490.0,831.57,629.88
2018,10,15,9,15,967.5,59.5,0.55,18.3,531.0,869.68,650.36
2018,10,15,9,30,982.0,62.0,0.5,19.0,572.0,904.88,668.47
2018,10,15,9,45,991.5,64.0,0.5,19.65,606.5,932.01,682.24
2018,10,15,10,0,1001.0,66.0,0.5,20.3,641.0,955.58,693.75
2018,10,15,10,15,1006.5,66.5,0.45,20.85,667.0,970.06,698.69
2018,10,15,10,30,1012.0,67.0,0.4,21.4,693.0,980.63,701.39
2018,10,15,10,45,1015.0,67.5,0.35,22.0,711.5,984.98,700.29
2018,10,15,11,0,1018.0,68.0,0.3,22.6,730.0,985.26,696.96
2018,10,15,11,15,1019.5,69.0,0.25,22.95,741.5,980.72,691.63
2018,10,15,11,30,1021.0,70.0,0.2,23.3,753.0,972.08,684.11
2018,10,15,11,45,1020.5,70.5,0.2,23.7,756.0,957.08,673.84
2018,10,15,12,0,1020.0,71.0,0.2,24.1,759.0,938.14,661.39
2018,10,15,12,15,1019.0,70.0,0.2,24.25,754.0,913.23,646.05
2018,10,15,12,30,1018.0,69.0,0.2,24.4,749.0,884.61,628.53
2018,10,15,12,45,1015.0,68.5,0.15,24.55,736.0,851.44,607.36
2018,10,15,13,0,1012.0,68.0,0.1,24.7,723.0,814.94,584.21
2018,10,15,13,15,1006.5,67.0,0.1,24.65,702.0,772.99,558.58
2018,10,15,13,30,1001.0,66.0,0.1,24.6,681.0,728.26,530.45
2018,10,15,13,45,993.0,65.5,0.1,24.55,653.0,679.97,497.48
2018,10,15,14,0,985.0,65.0,0.1,24.5,625.0,629.53,462.01
2018,10,15,14,15,973.0,64.0,0.15,24.25,590.0,574.6,422.99
2018,10,15,14,30,961.0,63.0,0.2,24.0,555.0,518.44,381.49
2018,10,15,14,45,944.5,61.0,0.2,23.8,513.5,458.42,334.99
2018,10,15,15,0,928.0,59.0,0.2,23.6,472.0,398.23,286.55
2018,10,15,15,15,905.0,56.5,0.2,23.6,426.0,335.67,234.63
2018,10,15,15,30,882.0,54.0,0.2,23.6,380.0,274.24,182.52
2018,10,15,15,45,848.0,51.5,0.35,22.45,330.5,212.12,131.42
2018,10,15,16,0,814.0,49.0,0.5,21.3,281.0,152.96,84.59
2018,10,15,16,15,759.0,45.0,0.6,20.1,229.5,91.83,43.36
2018,10,15,16,30,704.0,41.0,0.7,18.9,178.0,39.41,28.79
2018,10,15,16,45,609.0,35.0,0.8,17.75,129.5,28.93,19.43
2018,10,15,17,0,514.0,29.0,0.9,16.6,81.0,25.17,15.21
2018,10,15,17,15,324.0,20.0,0.95,15.85,46.5,16.55,0.0
2018,10,15,17,30,134.0,11.0,1.0,15.1,12.0,10.48,0.0
2018,10,15,17,45,67.0,5.5,1.05,14.35,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,16,6,15,70.0,6.0,0.75,11.6,7.0,0.0,0.0
2018,10,16,6,30,140.0,12.0,0.7,12.1,14.0,62.95,0.0
2018,10,16,6,45,324.5,21.0,0.65,12.6,49.5,178.2,68.23
2018,10,16,7,0,509.0,30.0,0.6,13.1,85.0,294.68,226.1
2018,10,16,7,15,595.0,35.5,0.55,14.1,132.0,371.73,295.44
2018,10,16,7,30,681.0,41.0,0.5,15.1,179.0,455.0,363.92
2018,10,16,7,45,732.0,44.5,0.4,16.05,228.0,520.34,414.64
2018,10,16,8,0,783.0,48.0,0.3,17.0,277.0,587.88,463.72
2018,10,16,8,15,815.0,50.5,0.25,17.65,324.0,636.83,496.33
2018,10,16,8,30,847.0,53.0,0.2,18.3,371.0,691.1,530.97
2018,10,16,8,45,869.5,55.5,0.2,18.95,415.0,737.6,559.54
2018,10,16,9,0,892.0,58.0,0.2,19.6,459.0,782.5,586.27
2018,10,16,9,15,908.0,60.0,0.2,20.2,498.5,819.51,607.23
2018,10,16,9,30,924.0,62.0,0.2,20.8,538.0,853.92,626.2
2018,10,16,9,45,935.0,63.0,0.15,21.4,571.0,879.93,638.68
2018,10,16,10,0,946.0,64.0,0.1,22.0,604.0,902.69,649.17
2018,10,16,10,15,953.5,65.0,0.1,22.45,630.0,918.93,656.7
2018,10,16,10,30,961.0,66.0,0.1,22.9,656.0,931.49,662.12
2018,10,16,10,45,966.0,66.5,0.1,23.35,675.0,937.45,663.62
2018,10,16,11,0,971.0,67.0,0.1,23.8,694.0,939.55,662.99
2018,10,16,11,15,973.0,67.5,0.1,24.05,705.0,935.09,659.07
2018,10,16,11,30,975.0,68.0,0.1,24.3,716.0,926.73,653.02
2018,10,16,11,45,976.0,68.0,0.1,24.55,719.5,913.05,643.91
2018,10,16,12,0,977.0,68.0,0.1,24.8,723.0,895.58,632.66
2018,10,16,12,15,975.0,68.5,0.15,24.9,718.5,872.49,619.17
2018,10,16,12,30,973.0,69.0,0.2,25.0,714.0,845.88,603.64
2018,10,16,12,45,969.5,68.0,0.2,25.05,701.0,813.06,583.47
2018,10,16,13,0,966.0,67.0,0.2,25.1,688.0,777.12,561.27
2018,10,16,13,15,959.5,67.0,0.2,25.05,668.0,737.24,536.56
2018,10,16,13,30,953.0,67.0,0.2,25.0,648.0,694.78,509.16
2018,10,16,13,45,943.0,66.5,0.25,24.95,620.0,647.29,476.95
2018,10,16,14,0,933.0,66.0,0.3,24.9,592.0,597.98,442.4
2018,10,16,14,15,920.5,64.5,0.3,24.7,558.0,544.78,403.53
2018,10,16,14,30,908.0,63.0,0.3,24.5,524.0,490.53,362.47
2018,10,16,14,45,889.0,61.5,0.35,24.25,483.5,432.81,317.78
2018,10,16,15,0,870.0,60.0,0.4,24.0,443.0,375.27,271.4
2018,10,16,15,15,845.0,57.5,0.4,24.0,398.5,315.41,221.33
2018,10,16,15,30,820.0,55.0,0.4,24.0,354.0,257.01,171.53
2018,10,16,15,45,783.5,52.0,0.45,22.85,306.5,195.48,120.76
2018,10,16,16,0,747.0,49.0,0.5,21.7,259.0,139.39,76.51
2018,10,16,16,15,689.5,45.0,0.6,20.65,210.0,84.74,40.5
2018,10,16,16,30,632.0,41.0,0.7,19.6,161.0,36.75,26.37
2018,10,16,16,45,535.0,35.0,0.85,18.5,116.0,29.06,19.41
2018,10,16,17,0,438.0,29.0,1.0,17.4,71.0,23.2,13.26
2018,10,16,17,15,260.5,18.5,1.0,16.7,39.5,15.26,0.0
2018,10,16,17,30,83.0,8.0,1.0,16.0,8.0,7.63,0.0
2018,10,16,17,45,41.5,4.0,1.0,15.25,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,6,15,56.0,5.5,0.75,10.8,6.0,0.0,0.0
2018,10,17,6,30,112.0,11.0,0.7,11.3,12.0,51.54,0.0
2018,10,17,6,45,279.0,21.0,0.65,11.85,45.0,157.53,43.06
2018,10,17,7,0,446.0,31.0,0.6,12.4,78.0,271.58,207.88
2018,10,17,7,15,537.0,37.5,0.55,13.25,123.5,342.63,273.51
2018,10,17,7,30,628.0,44.0,0.5,14.1,169.0,427.24,343.84
2018,10,17,7,45,682.0,48.5,0.4,14.9,217.0,493.42,396.02
2018,10,17,8,0,736.0,53.0,0.3,15.7,265.0,562.08,446.92
2018,10,17,8,15,771.5,56.5,0.3,16.45,312.0,618.76,486.64
2018,10,17,8,30,807.0,60.0,0.3,17.2,359.0,675.54,524.01
2018,10,17,8,45,832.0,62.0,0.25,17.95,402.5,715.71,547.72
2018,10,17,9,0,857.0,64.0,0.2,18.7,446.0,760.61,574.04
2018,10,17,9,15,875.0,66.0,0.2,19.4,485.5,798.15,595.48
2018,10,17,9,30,893.0,68.0,0.2,20.1,525.0,833.31,614.99
2018,10,17,9,45,906.0,69.5,0.2,20.75,558.0,860.92,629.44
2018,10,17,10,0,919.0,71.0,0.2,21.4,591.0,885.44,641.87
2018,10,17,10,15,927.5,72.0,0.2,21.8,617.5,902.11,649.93
2018,10,17,10,30,936.0,73.0,0.2,22.2,644.0,915.23,655.93
2018,10,17,10,45,941.5,74.0,0.15,22.6,663.0,922.02,657.25
2018,10,17,11,0,947.0,75.0,0.1,23.0,682.0,925.04,656.56
2018,10,17,11,15,950.5,75.0,0.1,23.15,693.5,921.3,653.3
2018,10,17,11,30,954.0,75.0,0.1,23.3,705.0,913.74,647.96
2018,10,17,11,45,954.5,75.5,0.1,23.5,708.5,900.38,639.1
2018,10,17,12,0,955.0,76.0,0.1,23.7,712.0,883.31,628.14
2018,10,17,12,15,953.5,76.0,0.15,23.75,707.0,860.42,614.75
2018,10,17,12,30,952.0,76.0,0.2,23.8,702.0,834.08,599.35
2018,10,17,12,45,947.5,75.5,0.2,23.9,689.0,801.58,579.09
2018,10,17,13,0,943.0,75.0,0.2,24.0,676.0,766.09,556.87
2018,10,17,13,15,936.5,74.5,0.2,23.9,656.0,726.4,532.16
2018,10,17,13,30,930.0,74.0,0.2,23.8,636.0,684.21,504.33
2018,10,17,13,45,920.5,72.5,0.2,23.75,608.0,636.88,471.37
2018,10,17,14,0,911.0,71.0,0.2,23.7,580.0,587.77,436.2
2018,10,17,14,15,897.5,69.5,0.25,23.5,546.0,535.08,398.04
2018,10,17,14,30,884.0,68.0,0.3,23.3,512.0,481.5,357.68
2018,10,17,14,45,865.0,66.5,0.3,23.1,472.5,425.02,313.2
2018,10,17,15,0,846.0,65.0,0.3,22.9,433.0,368.77,267.29
2018,10,17,15,15,819.5,62.0,0.3,22.9,388.5,307.81,216.44
2018,10,17,15,30,793.0,59.0,0.3,22.9,344.0,249.71,166.98
2018,10,17,15,45,754.5,56.0,0.35,21.85,297.0,191.43,118.87
2018,10,17,16,0,716.0,53.0,0.4,20.8,250.0,136.93,76.13
2018,10,17,16,15,656.0,48.0,0.5,19.8,201.5,83.26,41.14
2018,10,17,16,30,596.0,43.0,0.6,18.8,153.0,36.64,26.33
2018,10,17,16,45,495.5,36.0,0.7,17.8,109.0,27.68,18.23
2018,10,17,17,0,395.0,29.0,0.8,16.8,65.0,23.41,13.14
2018,10,17,17,15,229.5,17.5,0.85,16.15,35.5,14.47,0.0
2018,10,17,17,30,64.0,6.0,0.9,15.5,6.0,5.72,0.0
2018,10,17,17,45,32.0,3.0,0.95,14.85,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,18,6,15,51.5,5.0,1.2,11.75,5.5,0.0,0.0
2018,10,18,6,30,103.0,10.0,1.1,11.9,11.0,47.14,0.0
2018,10,18,6,45,266.5,20.0,0.95,12.1,42.5,149.83,19.54
2018,10,18,7,0,430.0,30.0,0.8,12.3,74.0,262.29,199.76
2018,10,18,7,15,522.5,37.0,0.7,13.3,119.0,333.51,266.49
2018,10,18,7,30,615.0,44.0,0.6,14.3,164.0,418.62,337.28
2018,10,18,7,45,671.0,48.5,0.45,15.3,212.0,485.31,389.59
2018,10,18,8,0,727.0,53.0,0.3,16.3,260.0,554.64,440.4
2018,10,18,8,15,763.0,57.0,0.25,17.05,307.0,611.82,480.1
2018,10,18,8,30,799.0,61.0,0.2,17.8,354.0,669.15,517.2
2018,10,18,8,45,824.5,63.0,0.2,18.5,397.5,715.72,546.12
2018,10,18,9,0,850.0,65.0,0.2,19.2,441.0,754.28,568.85
2018,10,18,9,15,868.0,67.0,0.2,19.8,479.5,791.51,590.45
2018,10,18,9,30,886.0,69.0,0.2,20.4,518.0,826.39,610.07
2018,10,18,9,45,898.5,70.5,0.2,21.0,551.0,853.33,624.26
2018,10,18,10,0,911.0,72.0,0.2,21.6,584.0,877.2,636.46
2018,10,18,10,15,919.5,73.5,0.2,21.95,610.5,894.31,644.97
2018,10,18,10,30,928.0,75.0,0.2,22.3,637.0,907.88,651.41
2018,10,18,10,45,934.0,76.0,0.2,22.65,656.0,915.01,653.96
2018,10,18,11,0,940.0,77.0,0.2,23.0,675.0,918.39,654.42
2018,10,18,11,15,943.5,77.5,0.2,23.2,686.5,915.2,651.37
2018,10,18,11,30,947.0,78.0,0.2,23.4,698.0,908.21,646.22
2018,10,18,11,45,947.5,78.0,0.2,23.6,701.0,894.3,636.97
2018,10,18,12,0,948.0,78.0,0.2,23.8,704.0,876.73,625.65
2018,10,18,12,15,946.0,78.0,0.2,23.9,699.5,853.54,611.18
2018,10,18,12,30,944.0,78.0,0.2,24.0,695.0,826.95,594.66
2018,10,18,12,45,940.5,77.5,0.2,24.1,682.5,795.42,574.98
2018,10,18,13,0,937.0,77.0,0.2,24.2,670.0,760.85,553.31
2018,10,18,13,15,930.5,76.0,0.2,24.15,649.5,720.82,528.24
2018,10,18,13,30,924.0,75.0,0.2,24.1,629.0,678.34,499.85
2018,10,18,13,45,913.5,74.0,0.2,24.1,601.0,631.21,466.87
2018,10,18,14,0,903.0,73.0,0.2,24.1,573.0,582.4,431.75
2018,10,18,14,15,889.0,71.5,0.25,23.9,539.0,529.86,393.66
2018,10,18,14,30,875.0,70.0,0.3,23.7,505.0,476.49,353.44
2018,10,18,14,45,856.0,68.0,0.3,23.55,465.5,420.04,308.91
2018,10,18,15,0,837.0,66.0,0.3,23.4,426.0,362.77,262.24
2018,10,18,15,15,810.0,63.0,0.3,23.4,382.0,303.37,212.62
2018,10,18,15,30,783.0,60.0,0.3,23.4,338.0,245.79,163.69
2018,10,18,15,45,743.5,56.0,0.35,22.35,290.5,187.11,115.5
2018,10,18,16,0,704.0,52.0,0.4,21.3,243.0,132.36,72.9
2018,10,18,16,15,642.5,47.5,0.5,20.3,195.5,80.01,39.42
2018,10,18,16,30,581.0,43.0,0.6,19.3,148.0,35.09,24.89
2018,10,18,16,45,479.0,35.0,0.7,18.3,104.0,26.97,17.51
2018,10,18,17,0,377.0,27.0,0.8,17.3,60.0,21.71,11.33
2018,10,18,17,15,217.5,17.0,0.85,16.75,33.0,16.2,0.0
2018,10,18,17,30,58.0,7.0,0.9,16.2,6.0,0.0,0.0
2018,10,18,17,45,29.0,3.5,0.95,15.6,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,6,15,49.0,4.5,0.95,11.3,5.0,0.0,0.0
2018,10,19,6,30,98.0,9.0,0.8,11.8,10.0,44.23,0.0
2018,10,19,6,45,259.5,20.0,0.7,12.25,41.0,145.29,0.0
2018,10,19,7,0,421.0,31.0,0.6,12.7,72.0,258.41,194.3
2018,10,19,7,15,516.0,37.5,0.55,13.85,116.5,335.02,265.88
2018,10,19,7,30,611.0,44.0,0.5,15.0,161.0,415.04,332.63
2018,10,19,7,45,668.5,48.5,0.4,16.15,209.0,482.34,385.48
2018,10,19,8,0,726.0,53.0,0.3,17.3,257.0,552.38,436.99
2018,10,19,8,15,763.0,56.5,0.3,18.1,304.0,609.43,477.18
2018,10,19,8,30,800.0,60.0,0.3,18.9,351.0,666.69,514.82
2018,10,19,8,45,826.0,63.0,0.25,19.7,395.0,714.81,543.92
2018,10,19,9,0,852.0,66.0,0.2,20.5,439.0,754.98,566.71
2018,10,19,9,15,870.0,67.5,0.2,21.15,477.5,791.49,587.58
2018,10,19,9,30,888.0,69.0,0.2,21.8,516.0,825.65,606.53
2018,10,19,9,45,901.0,71.0,0.2,22.5,549.5,853.58,621.06
2018,10,19,10,0,914.0,73.0,0.2,23.2,583.0,878.42,633.53
2018,10,19,10,15,923.5,74.0,0.2,23.55,609.5,895.71,642.08
2018,10,19,10,30,933.0,75.0,0.2,23.9,636.0,909.49,648.59
2018,10,19,10,45,939.5,75.5,0.15,24.3,655.0,916.4,649.98
2018,10,19,11,0,946.0,76.0,0.1,24.7,674.0,919.55,649.37
2018,10,19,11,15,950.0,76.0,0.1,24.9,685.5,916.13,646.2
2018,10,19,11,30,954.0,76.0,0.1,25.1,697.0,908.88,640.95
2018,10,19,11,45,955.5,76.0,0.1,25.35,700.5,895.71,632.12
2018,10,19,12,0,957.0,76.0,0.1,25.6,704.0,878.81,621.2
2018,10,19,12,15,955.5,76.5,0.15,25.7,699.5,856.4,608.07
2018,10,19,12,30,954.0,77.0,0.2,25.8,695.0,830.52,592.92
2018,10,19,12,45,949.0,76.5,0.2,25.9,682.0,797.59,572.5
2018,10,19,13,0,944.0,76.0,0.2,26.0,669.0,761.69,550.15
2018,10,19,13,15,938.0,75.5,0.2,25.95,649.0,722.32,525.71
2018,10,19,13,30,932.0,75.0,0.2,25.9,629.0,680.43,497.74
2018,10,19,13,45,923.0,73.5,0.2,25.85,601.5,633.37,465.11
2018,10,19,14,0,914.0,72.0,0.2,25.8,574.0,584.5,430.24
2018,10,19,14,15,901.0,70.5,0.25,25.6,540.0,532.01,392.38
2018,10,19,14,30,888.0,69.0,0.3,25.4,506.0,478.59,352.3
2018,10,19,14,45,870.0,66.0,0.3,25.2,466.0,420.97,307.19
2018,10,19,15,0,852.0,63.0,0.3,25.0,426.0,363.5,260.58
2018,10,19,15,15,825.0,60.5,0.3,25.0,381.5,302.82,210.19
2018,10,19,15,30,798.0,58.0,0.3,25.0,337.0,245.02,161.28
2018,10,19,15,45,759.5,54.5,0.3,23.85,290.0,186.3,113.28
2018,10,19,16,0,721.0,51.0,0.3,22.7,243.0,131.36,70.98
2018,10,19,16,15,660.0,46.0,0.35,21.9,194.5,77.78,37.31
2018,10,19,16,30,599.0,41.0,0.4,21.1,146.0,33.42,23.22
2018,10,19,16,45,493.5,34.0,0.45,20.25,102.5,28.74,18.78
2018,10,19,17,0,388.0,27.0,0.5,19.4,59.0,21.96,10.85
2018,10,19,17,15,223.0,16.5,0.65,18.8,32.0,15.73,0.0
2018,10,19,17,30,58.0,6.0,0.8,18.2,5.0,0.0,0.0
2018,10,19,17,45,29.0,3.0,0.9,17.55,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
