Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,20,6,15,42.0,4.0,0.75,11.3,4.0,0.0,0.0
2018,10,20,6,30,84.0,8.0,0.7,11.8,8.0,38.06,0.0
2018,10,20,6,45,252.0,19.0,0.6,12.3,39.0,139.79,0.0
2018,10,20,7,0,420.0,30.0,0.5,12.8,70.0,256.16,190.13
2018,10,20,7,15,516.0,37.0,0.45,13.85,114.5,333.48,263.69
2018,10,20,7,30,612.0,44.0,0.4,14.9,159.0,414.23,331.09
2018,10,20,7,45,668.0,48.5,0.4,15.95,206.5,480.56,384.17
2018,10,20,8,0,724.0,53.0,0.4,17.0,254.0,549.45,436.25
2018,10,20,8,15,760.0,57.0,0.35,17.7,300.5,606.23,476.29
2018,10,20,8,30,796.0,61.0,0.3,18.4,347.0,663.16,513.45
2018,10,20,8,45,820.0,63.5,0.3,19.05,389.5,708.9,542.11
2018,10,20,9,0,844.0,66.0,0.3,19.7,432.0,753.18,569.02
2018,10,20,9,15,862.5,68.5,0.3,20.25,471.0,784.46,586.77
2018,10,20,9,30,881.0,71.0,0.3,20.8,510.0,820.0,607.18
2018,10,20,9,45,895.0,72.0,0.3,21.35,543.0,847.27,621.8
2018,10,20,10,0,909.0,73.0,0.3,21.9,576.0,871.54,634.47
2018,10,20,10,15,917.0,74.0,0.3,22.25,601.5,887.41,642.25
2018,10,20,10,30,925.0,75.0,0.3,22.6,627.0,899.76,648.0
2018,10,20,10,45,929.5,76.5,0.25,22.9,645.5,906.04,649.22
2018,10,20,11,0,934.0,78.0,0.2,23.2,664.0,908.59,648.37
2018,10,20,11,15,936.5,78.5,0.2,23.4,674.5,904.46,644.76
2018,10,20,11,30,939.0,79.0,0.2,23.6,685.0,896.58,639.06
2018,10,20,11,45,939.0,79.0,0.2,23.75,688.0,882.29,629.69
2018,10,20,12,0,939.0,79.0,0.2,23.9,691.0,864.39,618.25
2018,10,20,12,15,937.5,79.5,0.2,24.0,686.5,842.32,604.43
2018,10,20,12,30,936.0,80.0,0.2,24.1,682.0,816.85,588.55
2018,10,20,12,45,931.5,79.5,0.2,24.15,669.0,784.78,568.55
2018,10,20,13,0,927.0,79.0,0.2,24.2,656.0,749.78,546.62
2018,10,20,13,15,920.0,78.0,0.2,24.1,635.5,709.79,521.56
2018,10,20,13,30,913.0,77.0,0.2,24.0,615.0,667.43,492.76
2018,10,20,13,45,902.5,76.0,0.2,23.9,587.5,620.81,460.12
2018,10,20,14,0,892.0,75.0,0.2,23.8,560.0,572.55,425.35
2018,10,20,14,15,878.0,73.0,0.2,23.55,526.0,520.12,386.7
2018,10,20,14,30,864.0,71.0,0.2,23.3,492.0,466.91,346.06
2018,10,20,14,45,844.0,68.5,0.2,23.1,452.5,409.7,300.96
2018,10,20,15,0,824.0,66.0,0.2,22.9,413.0,353.03,254.7
2018,10,20,15,15,796.0,63.0,0.2,22.9,369.0,294.29,205.56
2018,10,20,15,30,768.0,60.0,0.2,22.9,325.0,237.51,157.33
2018,10,20,15,45,727.5,56.5,0.2,21.95,278.5,180.32,110.42
2018,10,20,16,0,687.0,53.0,0.2,21.0,232.0,127.19,69.59
2018,10,20,16,15,624.0,47.5,0.35,19.85,185.0,75.3,37.36
2018,10,20,16,30,561.0,42.0,0.5,18.7,138.0,31.6,21.86
2018,10,20,16,45,455.0,34.5,0.6,17.6,96.0,26.93,17.38
2018,10,20,17,0,349.0,27.0,0.7,16.5,54.0,22.19,10.44
2018,10,20,17,15,188.5,15.5,0.75,15.95,28.5,14.77,0.0
2018,10,20,17,30,28.0,4.0,0.8,15.4,3.0,0.0,0.0
2018,10,20,17,45,14.0,2.0,0.85,14.9,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,21,6,15,34.0,3.5,0.85,11.9,3.5,0.0,0.0
2018,10,21,6,30,68.0,7.0,0.8,12.1,7.0,31.22,0.0
2018,10,21,6,45,238.5,18.5,0.75,12.25,37.0,132.26,0.0
2018,10,21,7,0,409.0,30.0,0.7,12.4,67.0,250.26,183.79
2018,10,21,7,15,508.0,36.5,0.6,13.25,111.0,327.85,259.94
2018,10,21,7,30,607.0,43.0,0.5,14.1,155.0,408.99,328.35
2018,10,21,7,45,666.5,47.5,0.35,14.95,202.5,476.99,382.28
2018,10,21,8,0,726.0,52.0,0.2,15.8,250.0,547.83,434.84
2018,10,21,8,15,764.0,55.5,0.15,16.5,297.0,605.26,475.43
2018,10,21,8,30,802.0,59.0,0.1,17.2,344.0,662.95,513.23
2018,10,21,8,45,828.5,61.5,0.1,17.9,387.5,710.6,543.07
2018,10,21,9,0,855.0,64.0,0.1,18.6,431.0,750.35,566.71
2018,10,21,9,15,871.5,66.5,0.1,19.15,469.5,786.8,587.96
2018,10,21,9,30,888.0,69.0,0.1,19.7,508.0,820.81,607.21
2018,10,21,9,45,899.5,71.0,0.15,20.3,540.5,847.28,621.89
2018,10,21,10,0,911.0,73.0,0.2,20.9,573.0,870.63,634.67
2018,10,21,10,15,920.0,74.5,0.2,21.2,599.5,887.91,643.5
2018,10,21,10,30,929.0,76.0,0.2,21.5,626.0,901.67,650.24
2018,10,21,10,45,935.0,77.0,0.2,21.85,645.0,908.59,652.69
2018,10,21,11,0,941.0,78.0,0.2,22.2,664.0,911.77,653.03
2018,10,21,11,15,944.5,78.0,0.2,22.45,675.0,907.82,649.39
2018,10,21,11,30,948.0,78.0,0.2,22.7,686.0,900.09,643.64
2018,10,21,11,45,948.5,78.0,0.2,22.95,689.0,886.08,634.17
2018,10,21,12,0,949.0,78.0,0.2,23.2,692.0,868.41,622.61
2018,10,21,12,15,944.0,79.5,0.25,23.2,686.5,844.47,608.67
2018,10,21,12,30,939.0,81.0,0.3,23.2,681.0,817.25,592.72
2018,10,21,12,45,931.0,82.5,0.3,23.25,667.5,784.69,572.28
2018,10,21,13,0,923.0,84.0,0.3,23.3,654.0,749.36,549.98
2018,10,21,13,15,916.0,83.0,0.3,23.2,633.5,709.48,524.56
2018,10,21,13,30,909.0,82.0,0.3,23.1,613.0,667.24,495.5
2018,10,21,13,45,898.5,80.5,0.35,23.0,585.5,620.25,463.0
2018,10,21,14,0,888.0,79.0,0.4,22.9,558.0,571.64,428.22
2018,10,21,14,15,873.0,77.0,0.4,22.6,523.5,518.91,388.99
2018,10,21,14,30,858.0,75.0,0.4,22.3,489.0,465.49,347.81
2018,10,21,14,45,837.0,73.0,0.4,22.05,449.5,408.81,302.68
2018,10,21,15,0,816.0,71.0,0.4,21.8,410.0,352.7,256.42
2018,10,21,15,15,787.0,67.0,0.4,21.8,365.5,293.19,206.3
2018,10,21,15,30,758.0,63.0,0.4,21.8,321.0,235.8,157.29
2018,10,21,15,45,714.0,59.0,0.4,20.75,274.0,178.25,110.03
2018,10,21,16,0,670.0,55.0,0.4,19.7,227.0,125.21,69.35
2018,10,21,16,15,602.0,49.5,0.45,18.55,180.0,71.59,35.79
2018,10,21,16,30,534.0,44.0,0.5,17.4,133.0,33.56,23.66
2018,10,21,16,45,419.0,36.0,0.55,16.3,91.5,28.53,18.77
2018,10,21,17,0,304.0,28.0,0.6,15.2,50.0,23.46,10.36
2018,10,21,17,15,162.0,15.5,0.6,14.55,26.0,14.77,0.0
2018,10,21,17,30,20.0,3.0,0.6,13.9,2.0,0.0,0.0
2018,10,21,17,45,10.0,1.5,0.6,13.25,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,15,31.0,3.0,1.1,10.65,3.0,0.0,0.0
2018,10,22,6,30,62.0,6.0,1.0,11.0,6.0,5.72,0.0
2018,10,22,6,45,228.0,17.5,0.95,11.3,35.0,109.57,0.0
2018,10,22,7,0,394.0,29.0,0.9,11.6,64.0,241.64,175.22
2018,10,22,7,15,499.5,36.0,0.75,12.4,108.0,321.99,256.1
2018,10,22,7,30,605.0,43.0,0.6,13.2,152.0,406.47,327.69
2018,10,22,7,45,615.0,52.0,0.45,13.95,190.5,454.55,366.77
2018,10,22,8,0,625.0,61.0,0.3,14.7,229.0,496.93,398.89
2018,10,22,8,15,684.5,64.5,0.25,15.45,279.0,564.61,448.88
2018,10,22,8,30,744.0,68.0,0.2,16.2,329.0,630.84,494.13
2018,10,22,8,45,804.0,65.0,0.15,16.95,379.5,694.75,535.21
2018,10,22,9,0,864.0,62.0,0.1,17.7,430.0,752.47,570.49
2018,10,22,9,15,881.0,64.5,0.15,18.15,468.5,789.46,592.77
2018,10,22,9,30,898.0,67.0,0.2,18.6,507.0,823.99,613.47
2018,10,22,9,45,909.0,69.0,0.2,19.05,539.5,850.15,627.68
2018,10,22,10,0,920.0,71.0,0.2,19.5,572.0,873.15,639.84
2018,10,22,10,15,928.5,71.5,0.25,19.75,597.5,888.8,648.72
2018,10,22,10,30,937.0,72.0,0.3,20.0,623.0,900.93,655.61
2018,10,22,10,45,942.0,73.0,0.3,20.25,641.5,906.98,657.83
2018,10,22,11,0,947.0,74.0,0.3,20.5,660.0,909.27,657.9
2018,10,22,11,15,950.0,74.5,0.3,20.6,671.0,905.45,654.69
2018,10,22,11,30,953.0,75.0,0.3,20.7,682.0,897.83,649.33
2018,10,22,11,45,953.5,75.5,0.3,20.8,685.0,884.33,640.43
2018,10,22,12,0,954.0,76.0,0.3,20.9,688.0,867.16,629.4
2018,10,22,12,15,953.0,75.5,0.3,20.85,683.0,844.04,615.04
2018,10,22,12,30,952.0,75.0,0.3,20.8,678.0,817.49,598.55
2018,10,22,12,45,948.0,74.0,0.35,20.75,665.0,784.85,578.93
2018,10,22,13,0,944.0,73.0,0.4,20.7,652.0,749.22,557.19
2018,10,22,13,15,937.0,72.5,0.4,20.5,631.5,709.29,531.81
2018,10,22,13,30,930.0,72.0,0.4,20.3,611.0,666.93,502.37
2018,10,22,13,45,920.0,71.0,0.4,20.15,583.5,620.06,468.8
2018,10,22,14,0,910.0,70.0,0.4,20.0,556.0,571.47,432.97
2018,10,22,14,15,896.0,67.5,0.4,19.7,521.5,517.87,392.53
2018,10,22,14,30,882.0,65.0,0.4,19.4,487.0,463.47,350.0
2018,10,22,14,45,862.0,63.5,0.4,19.1,447.5,407.18,304.45
2018,10,22,15,0,842.0,62.0,0.4,18.8,408.0,351.23,257.55
2018,10,22,15,15,814.0,59.0,0.4,18.8,364.0,290.77,205.83
2018,10,22,15,30,786.0,56.0,0.4,18.8,320.0,233.26,155.91
2018,10,22,15,45,745.5,52.5,0.4,17.9,273.0,175.4,107.52
2018,10,22,16,0,705.0,49.0,0.4,17.0,226.0,121.55,65.76
2018,10,22,16,15,641.0,44.0,0.45,16.15,179.0,69.44,33.84
2018,10,22,16,30,577.0,39.0,0.5,15.3,132.0,32.13,22.6
2018,10,22,16,45,464.5,32.0,0.5,14.45,90.5,25.06,15.86
2018,10,22,17,0,352.0,25.0,0.5,13.6,49.0,20.71,7.27
2018,10,22,17,15,189.5,14.0,0.55,13.0,25.5,13.34,0.0
2018,10,22,17,30,27.0,3.0,0.6,12.4,2.0,0.0,0.0
2018,10,22,17,45,13.5,1.5,0.6,11.8,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,23,6,15,7.5,1.0,0.55,9.6,1.0,0.0,0.0
2018,10,23,6,30,15.0,2.0,0.5,9.9,2.0,0.0,0.0
2018,10,23,6,45,7.5,12.0,0.5,10.2,12.0,14.48,0.0
2018,10,23,7,0,0.0,22.0,0.5,10.5,22.0,20.43,9.83
2018,10,23,7,15,0.0,38.0,0.45,10.85,38.0,37.59,26.03
2018,10,23,7,30,0.0,54.0,0.4,11.2,54.0,54.03,40.61
2018,10,23,7,45,5.5,67.5,0.35,11.55,69.0,70.34,54.97
2018,10,23,8,0,11.0,81.0,0.3,11.9,84.0,87.14,69.48
2018,10,23,8,15,5.5,59.5,0.3,12.15,61.0,59.03,45.42
2018,10,23,8,30,0.0,38.0,0.3,12.4,38.0,35.28,24.88
2018,10,23,8,45,20.0,80.5,0.3,12.65,89.0,95.11,76.38
2018,10,23,9,0,40.0,123.0,0.3,12.9,140.0,158.06,128.67
2018,10,23,9,15,74.0,156.0,0.35,13.15,190.5,222.9,181.48
2018,10,23,9,30,108.0,189.0,0.4,13.4,241.0,301.89,243.79
2018,10,23,9,45,212.0,202.5,0.4,13.65,314.0,403.94,323.79
2018,10,23,10,0,316.0,216.0,0.4,13.9,387.0,521.93,411.78
2018,10,23,10,15,230.5,234.5,0.4,14.3,362.5,471.37,369.64
2018,10,23,10,30,145.0,253.0,0.4,14.7,338.0,404.78,317.29
2018,10,23,10,45,209.0,260.5,0.4,15.15,387.0,466.29,364.3
2018,10,23,11,0,273.0,268.0,0.4,15.6,436.0,539.87,417.23
2018,10,23,11,15,178.5,276.0,0.4,16.1,386.5,451.21,348.75
2018,10,23,11,30,84.0,284.0,0.4,16.6,337.0,364.44,281.97
2018,10,23,11,45,263.5,251.5,0.35,17.1,419.0,496.72,383.9
2018,10,23,12,0,443.0,219.0,0.3,17.6,501.0,610.69,465.64
2018,10,23,12,15,615.0,170.0,0.3,17.95,558.5,685.98,518.77
2018,10,23,12,30,787.0,121.0,0.3,18.3,616.0,743.64,557.72
2018,10,23,12,45,852.0,97.0,0.3,18.65,623.5,740.65,554.45
2018,10,23,13,0,917.0,73.0,0.3,19.0,631.0,727.26,545.22
2018,10,23,13,15,909.5,72.0,0.3,19.2,610.5,687.46,518.31
2018,10,23,13,30,902.0,71.0,0.3,19.4,590.0,645.36,488.06
2018,10,23,13,45,891.5,69.5,0.3,19.55,562.5,598.91,454.07
2018,10,23,14,0,881.0,68.0,0.3,19.7,535.0,550.87,417.99
2018,10,23,14,15,865.0,67.0,0.3,19.65,501.5,499.3,378.5
2018,10,23,14,30,849.0,66.0,0.3,19.6,468.0,447.16,337.23
2018,10,23,14,45,791.0,70.5,0.35,19.55,420.5,383.25,286.54
2018,10,23,15,0,733.0,75.0,0.4,19.5,373.0,323.75,237.99
2018,10,23,15,15,673.5,74.0,0.4,19.5,324.5,261.76,186.56
2018,10,23,15,30,614.0,73.0,0.4,19.5,276.0,206.66,140.53
2018,10,23,15,45,430.0,78.5,0.4,18.4,210.5,141.72,93.37
2018,10,23,16,0,246.0,84.0,0.4,17.3,145.0,99.33,67.03
2018,10,23,16,15,236.0,69.0,0.45,16.5,117.5,68.7,45.37
2018,10,23,16,30,226.0,54.0,0.5,15.7,90.0,41.18,30.38
2018,10,23,16,45,164.5,38.5,0.55,14.95,60.0,29.88,19.76
2018,10,23,17,0,103.0,23.0,0.6,14.2,30.0,18.12,4.08
2018,10,23,17,15,61.0,13.0,0.6,13.65,16.0,12.39,0.0
2018,10,23,17,30,19.0,3.0,0.6,13.1,2.0,0.0,0.0
2018,10,23,17,45,9.5,1.5,0.6,12.6,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,6,15,28.0,3.0,1.1,11.45,2.5,0.0,0.0
2018,10,24,6,30,56.0,6.0,1.0,11.8,5.0,0.0,0.0
2018,10,24,6,45,169.0,16.0,0.95,12.1,27.0,83.46,0.0
2018,10,24,7,0,282.0,26.0,0.9,12.4,49.0,183.81,125.88
2018,10,24,7,15,378.0,36.5,0.75,13.25,89.0,259.66,205.61
2018,10,24,7,30,474.0,47.0,0.6,14.1,129.0,341.99,275.8
2018,10,24,7,45,457.5,60.5,0.45,14.9,159.0,368.88,298.78
2018,10,24,8,0,441.0,74.0,0.3,15.7,189.0,388.85,314.5
2018,10,24,8,15,527.0,77.5,0.3,16.3,240.5,471.85,378.76
2018,10,24,8,30,613.0,81.0,0.3,16.9,292.0,554.8,439.73
2018,10,24,8,45,713.0,71.5,0.25,17.5,346.5,631.47,492.18
2018,10,24,9,0,813.0,62.0,0.2,18.1,401.0,715.37,546.86
2018,10,24,9,15,832.0,63.5,0.25,18.45,438.0,744.66,564.32
2018,10,24,9,30,851.0,65.0,0.3,18.8,475.0,778.31,585.36
2018,10,24,9,45,866.0,66.0,0.3,19.15,507.0,805.56,600.98
2018,10,24,10,0,881.0,67.0,0.3,19.5,539.0,829.97,614.68
2018,10,24,10,15,889.5,68.0,0.3,19.75,564.0,845.77,622.98
2018,10,24,10,30,898.0,69.0,0.3,20.0,589.0,858.19,629.27
2018,10,24,10,45,903.0,70.0,0.35,20.3,606.5,864.12,632.36
2018,10,24,11,0,908.0,71.0,0.4,20.6,624.0,866.44,633.39
2018,10,24,11,15,910.5,71.5,0.4,20.7,634.5,862.4,630.02
2018,10,24,11,30,913.0,72.0,0.4,20.8,645.0,854.74,624.57
2018,10,24,11,45,912.5,73.0,0.4,20.95,648.0,841.57,615.63
2018,10,24,12,0,912.0,74.0,0.4,21.1,651.0,824.9,604.61
2018,10,24,12,15,887.0,82.5,0.45,21.0,640.0,794.05,585.87
2018,10,24,12,30,862.0,91.0,0.5,20.9,629.0,760.81,565.56
2018,10,24,12,45,663.0,153.0,0.5,20.8,562.0,662.01,497.78
2018,10,24,13,0,464.0,215.0,0.5,20.7,495.0,558.67,423.21
2018,10,24,13,15,345.0,229.0,0.5,20.55,433.5,466.76,356.91
2018,10,24,13,30,226.0,243.0,0.5,20.4,372.0,384.34,295.66
2018,10,24,13,45,328.0,205.5,0.5,20.3,383.0,399.68,308.88
2018,10,24,14,0,430.0,168.0,0.5,20.2,394.0,405.21,312.96
2018,10,24,14,15,639.5,116.0,0.5,20.05,428.0,436.13,334.76
2018,10,24,14,30,849.0,64.0,0.5,19.9,462.0,442.56,335.45
2018,10,24,14,45,830.5,62.0,0.5,19.8,424.0,388.26,290.28
2018,10,24,15,0,812.0,60.0,0.5,19.7,386.0,333.23,243.69
2018,10,24,15,15,783.5,57.0,0.5,19.7,343.0,275.6,194.11
2018,10,24,15,30,755.0,54.0,0.5,19.7,300.0,220.0,145.8
2018,10,24,15,45,625.0,60.0,0.5,19.1,243.0,156.58,96.86
2018,10,24,16,0,495.0,66.0,0.5,18.5,186.0,109.06,64.32
2018,10,24,16,15,441.5,55.5,0.5,17.65,145.0,64.98,36.69
2018,10,24,16,30,388.0,45.0,0.5,16.8,104.0,35.02,24.85
2018,10,24,16,45,327.0,33.5,0.55,15.95,71.0,26.81,16.92
2018,10,24,17,0,266.0,22.0,0.6,15.1,38.0,18.13,1.95
2018,10,24,17,15,133.0,11.0,0.6,14.55,19.0,10.48,0.0
2018,10,24,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,25,6,15,4.5,1.0,1.2,11.55,1.0,0.0,0.0
2018,10,25,6,30,9.0,2.0,1.1,11.9,2.0,0.0,0.0
2018,10,25,6,45,76.0,15.0,1.05,12.3,20.5,44.83,0.0
2018,10,25,7,0,143.0,28.0,1.0,12.7,39.0,121.41,78.76
2018,10,25,7,15,298.0,37.5,0.8,13.6,81.5,219.98,173.78
2018,10,25,7,30,453.0,47.0,0.6,14.5,124.0,329.47,265.45
2018,10,25,7,45,580.5,47.0,0.45,15.4,177.0,423.69,341.25
2018,10,25,8,0,708.0,47.0,0.3,16.3,230.0,523.35,417.02
2018,10,25,8,15,746.0,50.5,0.25,17.15,275.0,579.37,457.06
2018,10,25,8,30,784.0,54.0,0.2,18.0,320.0,635.75,494.33
2018,10,25,8,45,809.0,56.0,0.15,18.8,361.5,674.24,517.55
2018,10,25,9,0,834.0,58.0,0.1,19.6,403.0,717.46,543.43
2018,10,25,9,15,853.5,60.0,0.1,20.35,441.0,754.75,565.13
2018,10,25,9,30,873.0,62.0,0.1,21.1,479.0,789.84,584.93
2018,10,25,9,45,887.0,63.0,0.1,21.85,511.0,816.58,598.93
2018,10,25,10,0,901.0,64.0,0.1,22.6,543.0,840.38,610.97
2018,10,25,10,15,910.0,65.0,0.1,23.0,568.5,856.76,619.05
2018,10,25,10,30,919.0,66.0,0.1,23.4,594.0,869.7,625.12
2018,10,25,10,45,924.5,67.5,0.1,23.85,612.5,876.68,627.44
2018,10,25,11,0,930.0,69.0,0.1,24.3,631.0,879.97,627.67
2018,10,25,11,15,934.0,69.0,0.15,24.5,642.0,876.46,625.18
2018,10,25,11,30,938.0,69.0,0.2,24.7,653.0,869.22,620.71
2018,10,25,11,45,939.0,69.5,0.2,24.9,656.5,856.38,612.08
2018,10,25,12,0,940.0,70.0,0.2,25.1,660.0,839.9,601.35
2018,10,25,12,15,938.0,70.0,0.25,25.1,655.0,816.94,587.94
2018,10,25,12,30,936.0,70.0,0.3,25.1,650.0,790.65,572.47
2018,10,25,12,45,931.5,70.0,0.3,25.15,637.5,759.33,552.77
2018,10,25,13,0,927.0,70.0,0.3,25.2,625.0,725.1,531.11
2018,10,25,13,15,920.0,69.0,0.3,25.05,604.5,685.38,505.65
2018,10,25,13,30,913.0,68.0,0.3,24.9,584.0,643.32,476.62
2018,10,25,13,45,902.5,66.5,0.35,24.75,556.5,596.55,444.1
2018,10,25,14,0,892.0,65.0,0.4,24.6,529.0,548.18,409.28
2018,10,25,14,15,877.0,63.0,0.4,24.25,495.0,495.74,370.04
2018,10,25,14,30,862.0,61.0,0.4,23.9,461.0,442.65,328.84
2018,10,25,14,45,842.0,59.0,0.4,23.6,422.0,387.24,284.36
2018,10,25,15,0,822.0,57.0,0.4,23.3,383.0,332.25,238.68
2018,10,25,15,15,793.0,54.0,0.4,23.3,340.0,274.48,189.7
2018,10,25,15,30,764.0,51.0,0.4,23.3,297.0,217.01,140.67
2018,10,25,15,45,722.5,47.5,0.45,22.2,251.5,160.8,94.82
2018,10,25,16,0,681.0,44.0,0.5,21.1,206.0,108.73,55.83
2018,10,25,16,15,615.0,39.0,0.5,20.05,161.0,58.64,27.09
2018,10,25,16,30,549.0,34.0,0.5,19.0,116.0,27.86,18.39
2018,10,25,16,45,422.5,27.0,0.55,17.9,76.5,22.91,13.35
2018,10,25,17,0,296.0,20.0,0.6,16.8,37.0,16.38,0.0
2018,10,25,17,15,148.0,10.0,0.6,16.3,18.5,9.53,0.0
2018,10,25,17,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,6,15,10.5,1.5,1.0,12.55,1.0,0.0,0.0
2018,10,26,6,30,21.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,10,26,6,45,66.0,15.0,0.75,13.3,18.5,40.68,0.0
2018,10,26,7,0,111.0,27.0,0.6,13.7,35.0,95.65,57.6
2018,10,26,7,15,190.5,41.0,0.55,14.65,67.5,169.49,132.21
2018,10,26,7,30,270.0,55.0,0.5,15.6,100.0,236.98,190.37
2018,10,26,7,45,300.0,70.0,0.4,16.6,134.5,283.56,229.23
2018,10,26,8,0,330.0,85.0,0.3,17.6,169.0,331.85,267.54
2018,10,26,8,15,366.5,97.5,0.25,18.35,207.0,382.64,306.53
2018,10,26,8,30,403.0,110.0,0.2,19.1,245.0,434.91,344.95
2018,10,26,8,45,459.5,115.5,0.2,19.9,288.5,494.22,387.78
2018,10,26,9,0,516.0,121.0,0.2,20.7,332.0,555.31,430.28
2018,10,26,9,15,494.0,139.0,0.2,21.25,356.0,571.15,438.51
2018,10,26,9,30,472.0,157.0,0.2,21.8,380.0,583.73,444.77
2018,10,26,9,45,500.5,161.5,0.15,22.4,412.5,618.98,467.15
2018,10,26,10,0,529.0,166.0,0.1,23.0,445.0,653.05,487.95
2018,10,26,10,15,537.5,172.5,0.15,23.35,467.5,671.0,498.72
2018,10,26,10,30,546.0,179.0,0.2,23.7,490.0,686.77,508.27
2018,10,26,10,45,575.5,175.5,0.2,24.05,512.5,706.66,520.54
2018,10,26,11,0,605.0,172.0,0.2,24.4,535.0,729.71,534.57
2018,10,26,11,15,681.0,149.5,0.2,24.6,565.0,763.27,555.87
2018,10,26,11,30,757.0,127.0,0.2,24.8,595.0,791.87,573.18
2018,10,26,11,45,764.5,125.0,0.2,25.05,599.5,782.81,566.18
2018,10,26,12,0,772.0,123.0,0.2,25.3,604.0,767.49,555.82
2018,10,26,12,15,812.0,108.0,0.25,25.4,610.5,763.58,554.15
2018,10,26,12,30,852.0,93.0,0.3,25.5,617.0,754.62,549.17
2018,10,26,12,45,831.5,97.0,0.3,25.6,600.0,717.79,525.24
2018,10,26,13,0,811.0,101.0,0.3,25.7,583.0,679.18,499.86
2018,10,26,13,15,808.0,98.5,0.3,25.7,565.0,643.71,475.6
2018,10,26,13,30,805.0,96.0,0.3,25.7,547.0,605.97,449.13
2018,10,26,13,45,770.0,98.5,0.35,25.65,513.5,552.88,411.76
2018,10,26,14,0,735.0,101.0,0.4,25.6,480.0,500.56,373.97
2018,10,26,14,15,720.5,96.5,0.4,25.35,448.0,451.95,337.58
2018,10,26,14,30,706.0,92.0,0.4,25.1,416.0,403.09,299.72
2018,10,26,14,45,706.5,83.0,0.4,24.9,383.5,355.53,261.3
2018,10,26,15,0,707.0,74.0,0.4,24.7,351.0,307.99,221.44
2018,10,26,15,15,662.0,72.5,0.4,24.7,308.5,251.6,174.75
2018,10,26,15,30,617.0,71.0,0.4,24.7,266.0,200.47,132.21
2018,10,26,15,45,608.5,61.5,0.4,23.55,229.0,152.06,92.03
2018,10,26,16,0,600.0,52.0,0.4,22.4,192.0,104.22,55.33
2018,10,26,16,15,487.5,48.0,0.45,21.4,145.0,57.83,30.04
2018,10,26,16,30,375.0,44.0,0.5,20.4,98.0,34.61,23.97
2018,10,26,16,45,260.5,32.0,0.55,19.45,63.0,25.79,15.38
2018,10,26,17,0,146.0,20.0,0.6,18.5,28.0,15.87,0.0
2018,10,26,17,15,73.0,10.0,0.65,18.05,14.0,9.53,0.0
2018,10,26,17,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,27,6,15,4.0,0.5,0.5,13.0,0.5,0.0,0.0
2018,10,27,6,30,8.0,1.0,0.5,13.3,1.0,0.0,0.0
2018,10,27,6,45,8.0,9.5,0.5,13.65,10.0,12.24,0.0
2018,10,27,7,0,8.0,18.0,0.5,14.0,19.0,21.46,7.74
2018,10,27,7,15,5.5,36.0,0.45,14.6,36.5,39.24,26.59
2018,10,27,7,30,3.0,54.0,0.4,15.2,54.0,57.32,42.5
2018,10,27,7,45,17.5,73.5,0.4,15.85,77.5,92.95,72.9
2018,10,27,8,0,32.0,93.0,0.4,16.5,101.0,124.13,99.14
2018,10,27,8,15,50.5,112.5,0.4,17.1,128.0,158.72,127.73
2018,10,27,8,30,69.0,132.0,0.4,17.7,155.0,194.33,156.44
2018,10,27,8,45,68.5,146.5,0.35,18.35,172.0,210.44,168.36
2018,10,27,9,0,68.0,161.0,0.3,19.0,189.0,226.44,179.97
2018,10,27,9,15,75.5,178.5,0.3,19.55,212.0,252.29,199.39
2018,10,27,9,30,83.0,196.0,0.3,20.1,235.0,278.18,218.4
2018,10,27,9,45,94.5,211.5,0.3,20.65,258.5,304.81,237.79
2018,10,27,10,0,106.0,227.0,0.3,21.2,282.0,331.42,256.82
2018,10,27,10,15,109.0,240.0,0.3,21.55,299.0,347.69,267.88
2018,10,27,10,30,112.0,253.0,0.3,21.9,316.0,363.57,278.66
2018,10,27,10,45,123.5,262.0,0.3,22.2,333.5,394.3,300.4
2018,10,27,11,0,135.0,271.0,0.3,22.5,351.0,411.52,312.12
2018,10,27,11,15,184.0,275.5,0.3,22.6,387.0,454.31,343.52
2018,10,27,11,30,233.0,280.0,0.3,22.7,423.0,495.55,373.01
2018,10,27,11,45,231.5,281.5,0.3,22.8,424.0,490.13,368.28
2018,10,27,12,0,230.0,283.0,0.3,22.9,425.0,483.88,363.52
2018,10,27,12,15,246.5,277.5,0.35,22.9,429.0,483.11,363.74
2018,10,27,12,30,263.0,272.0,0.4,22.9,433.0,490.25,369.32
2018,10,27,12,45,304.0,259.0,0.4,22.85,441.0,495.21,373.59
2018,10,27,13,0,345.0,246.0,0.4,22.8,449.0,496.89,375.36
2018,10,27,13,15,349.5,236.0,0.4,22.65,436.0,474.2,359.24
2018,10,27,13,30,354.0,226.0,0.4,22.5,423.0,450.27,342.18
2018,10,27,13,45,340.0,216.5,0.4,22.35,398.5,415.03,316.38
2018,10,27,14,0,326.0,207.0,0.4,22.2,374.0,380.2,290.49
2018,10,27,14,15,346.5,188.5,0.4,21.95,355.5,353.75,270.5
2018,10,27,14,30,367.0,170.0,0.4,21.7,337.0,324.88,247.79
2018,10,27,14,45,343.5,157.5,0.4,21.45,303.0,282.53,214.35
2018,10,27,15,0,320.0,145.0,0.4,21.2,269.0,242.16,181.94
2018,10,27,15,15,296.0,130.0,0.4,21.2,234.5,201.55,148.78
2018,10,27,15,30,272.0,115.0,0.4,21.2,200.0,163.43,117.52
2018,10,27,15,45,260.5,98.0,0.4,20.4,169.0,128.17,88.8
2018,10,27,16,0,249.0,81.0,0.4,19.6,138.0,94.31,62.4
2018,10,27,16,15,217.5,65.0,0.4,19.0,106.5,61.98,40.68
2018,10,27,16,30,186.0,49.0,0.4,18.4,75.0,39.52,28.33
2018,10,27,16,45,128.0,34.0,0.4,17.8,48.5,27.83,16.89
2018,10,27,17,0,70.0,19.0,0.4,17.2,22.0,15.84,0.0
2018,10,27,17,15,35.0,9.5,0.45,16.8,11.0,9.05,0.0
2018,10,27,17,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,28,6,15,2.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,28,6,30,4.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,28,6,45,4.0,3.0,0.4,13.65,3.0,4.44,0.0
2018,10,28,7,0,4.0,6.0,0.4,13.8,6.0,7.4,0.0
2018,10,28,7,15,2.0,9.0,0.45,14.1,9.0,9.31,2.02
2018,10,28,7,30,0.0,12.0,0.5,14.4,12.0,11.11,3.76
2018,10,28,7,45,1.0,37.0,0.5,14.65,37.0,34.94,24.21
2018,10,28,8,0,2.0,62.0,0.5,14.9,62.0,60.51,46.06
2018,10,28,8,15,2.0,64.5,0.5,15.2,65.0,61.98,47.29
2018,10,28,8,30,2.0,67.0,0.5,15.5,68.0,63.88,48.82
2018,10,28,8,45,11.0,102.5,0.55,15.8,107.0,107.46,85.36
2018,10,28,9,0,20.0,138.0,0.6,16.1,146.0,152.48,122.16
2018,10,28,9,15,10.0,116.0,0.6,16.25,120.0,119.49,94.42
2018,10,28,9,30,0.0,94.0,0.6,16.4,94.0,88.35,68.29
2018,10,28,9,45,4.0,128.0,0.6,16.55,130.0,126.04,99.19
2018,10,28,10,0,8.0,162.0,0.6,16.7,166.0,164.44,129.91
2018,10,28,10,15,14.5,179.0,0.6,16.8,187.0,187.1,147.74
2018,10,28,10,30,21.0,196.0,0.6,16.9,208.0,209.78,165.49
2018,10,28,10,45,52.5,224.0,0.6,17.0,255.0,277.37,218.77
2018,10,28,11,0,84.0,252.0,0.6,17.1,302.0,333.98,262.14
2018,10,28,11,15,107.5,263.5,0.6,17.1,328.5,364.21,284.91
2018,10,28,11,30,131.0,275.0,0.6,17.1,355.0,405.23,315.55
2018,10,28,11,45,125.0,279.0,0.65,17.05,355.5,400.47,311.57
2018,10,28,12,0,119.0,283.0,0.7,17.0,356.0,395.37,307.78
2018,10,28,12,15,205.0,272.0,0.7,16.9,396.5,444.58,346.73
2018,10,28,12,30,291.0,261.0,0.7,16.8,437.0,498.75,387.85
2018,10,28,12,45,344.0,242.0,0.7,16.7,446.0,505.13,393.14
2018,10,28,13,0,397.0,223.0,0.7,16.6,455.0,507.52,395.75
2018,10,28,13,15,404.0,215.0,0.7,16.5,444.5,494.24,385.7
2018,10,28,13,30,411.0,207.0,0.7,16.4,434.0,471.28,368.56
2018,10,28,13,45,485.0,177.0,0.7,16.3,432.0,462.96,362.78
2018,10,28,14,0,559.0,147.0,0.7,16.2,430.0,447.25,350.41
2018,10,28,14,15,514.5,146.5,0.7,16.15,393.5,396.37,310.11
2018,10,28,14,30,470.0,146.0,0.7,16.1,357.0,348.45,271.65
2018,10,28,14,45,534.0,121.0,0.7,16.05,341.0,321.43,247.53
2018,10,28,15,0,598.0,96.0,0.7,16.0,325.0,289.08,217.26
2018,10,28,15,15,643.5,79.5,0.7,16.0,300.0,249.91,180.31
2018,10,28,15,30,689.0,63.0,0.7,16.0,275.0,206.78,139.25
2018,10,28,15,45,575.5,63.5,0.7,15.7,221.5,145.86,91.36
2018,10,28,16,0,462.0,64.0,0.7,15.4,168.0,99.31,58.99
2018,10,28,16,15,390.5,53.5,0.7,15.0,127.0,57.26,33.71
2018,10,28,16,30,319.0,43.0,0.7,14.6,86.0,34.12,24.05
2018,10,28,16,45,231.0,30.5,0.7,14.2,55.0,23.88,13.63
2018,10,28,17,0,143.0,18.0,0.7,13.8,24.0,14.32,0.0
2018,10,28,17,15,71.5,9.0,0.7,13.5,12.0,8.58,0.0
2018,10,28,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.5,0.6,11.2,1.0,0.0,0.0
2018,10,29,6,30,26.0,3.0,0.6,11.2,2.0,0.0,0.0
2018,10,29,6,45,26.0,10.5,0.6,11.25,11.0,20.25,0.0
2018,10,29,7,0,26.0,18.0,0.6,11.3,20.0,34.88,11.77
2018,10,29,7,15,16.0,33.5,0.6,11.55,35.0,45.38,31.7
2018,10,29,7,30,6.0,49.0,0.6,11.8,50.0,53.05,39.4
2018,10,29,7,45,20.0,68.5,0.6,12.05,73.0,88.24,70.01
2018,10,29,8,0,34.0,88.0,0.6,12.3,96.0,119.34,96.85
2018,10,29,8,15,144.5,104.0,0.6,12.65,149.5,219.87,182.66
2018,10,29,8,30,255.0,120.0,0.6,13.0,203.0,330.01,272.73
2018,10,29,8,45,366.0,122.0,0.6,13.35,258.0,431.3,352.43
2018,10,29,9,0,477.0,124.0,0.6,13.7,313.0,525.8,424.17
2018,10,29,9,15,468.0,139.5,0.65,14.0,339.5,547.76,438.42
2018,10,29,9,30,459.0,155.0,0.7,14.3,366.0,567.26,451.41
2018,10,29,9,45,650.0,117.5,0.7,14.6,439.5,690.96,542.09
2018,10,29,10,0,841.0,80.0,0.7,14.9,513.0,807.02,619.8
2018,10,29,10,15,866.5,77.0,0.7,15.35,541.5,824.34,627.81
2018,10,29,10,30,892.0,74.0,0.7,15.8,570.0,845.66,639.96
2018,10,29,10,45,597.5,132.0,0.7,16.25,469.0,676.87,521.83
2018,10,29,11,0,303.0,190.0,0.7,16.7,368.0,471.75,369.51
2018,10,29,11,15,201.5,213.0,0.7,17.05,332.0,409.46,321.49
2018,10,29,11,30,100.0,236.0,0.7,17.4,296.0,335.62,262.72
2018,10,29,11,45,222.5,242.5,0.7,17.7,377.5,449.85,351.4
2018,10,29,12,0,345.0,249.0,0.7,18.0,459.0,547.17,422.94
2018,10,29,12,15,400.0,235.0,0.7,18.1,477.0,563.9,434.72
2018,10,29,12,30,455.0,221.0,0.7,18.2,495.0,586.65,451.22
2018,10,29,12,45,611.5,168.0,0.7,18.25,528.0,630.59,484.71
2018,10,29,13,0,768.0,115.0,0.7,18.3,561.0,657.31,505.0
2018,10,29,13,15,818.5,97.5,0.7,18.35,558.0,642.19,493.62
2018,10,29,13,30,869.0,80.0,0.7,18.4,555.0,618.48,476.12
2018,10,29,13,45,881.0,72.0,0.7,18.4,533.5,579.52,446.66
2018,10,29,14,0,893.0,64.0,0.7,18.4,512.0,537.2,413.86
2018,10,29,14,15,878.5,62.5,0.75,18.35,479.0,485.82,373.54
2018,10,29,14,30,864.0,61.0,0.8,18.3,446.0,433.72,331.21
2018,10,29,14,45,843.0,58.5,0.8,18.2,407.0,377.73,284.25
2018,10,29,15,0,822.0,56.0,0.8,18.1,368.0,322.28,236.32
2018,10,29,15,15,791.5,53.5,0.8,18.1,325.0,263.82,185.24
2018,10,29,15,30,761.0,51.0,0.8,18.1,282.0,208.51,136.65
2018,10,29,15,45,714.0,48.0,0.8,17.55,237.0,152.75,90.35
2018,10,29,16,0,667.0,45.0,0.8,17.0,192.0,101.76,52.5
2018,10,29,16,15,537.0,42.5,0.85,16.15,143.0,51.18,25.75
2018,10,29,16,30,407.0,40.0,0.9,15.3,94.0,31.62,21.73
2018,10,29,16,45,248.5,27.5,1.0,14.45,56.5,22.09,11.79
2018,10,29,17,0,90.0,15.0,1.1,13.6,19.0,14.3,0.0
2018,10,29,17,15,45.0,7.5,1.05,13.2,9.5,7.15,0.0
2018,10,29,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
