Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,6,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,9,6,45,46.5,7.0,0.8,8.1,8.0,0.0,0.0
2018,11,9,7,0,93.0,14.0,0.8,8.3,16.0,52.02,0.0
2018,11,9,7,15,215.5,28.5,0.75,9.15,49.0,156.68,91.71
2018,11,9,7,30,338.0,43.0,0.7,10.0,82.0,247.33,195.86
2018,11,9,7,45,352.5,54.5,0.6,10.85,111.0,285.03,232.03
2018,11,9,8,0,367.0,66.0,0.5,11.7,140.0,320.07,262.81
2018,11,9,8,15,362.5,80.0,0.45,12.55,167.0,346.85,285.01
2018,11,9,8,30,358.0,94.0,0.4,13.4,194.0,372.12,304.59
2018,11,9,8,45,388.0,105.0,0.3,14.3,228.5,415.9,337.4
2018,11,9,9,0,418.0,116.0,0.2,15.2,263.0,460.08,368.86
2018,11,9,9,15,456.0,131.5,0.2,15.65,307.5,515.61,408.96
2018,11,9,9,30,494.0,147.0,0.2,16.1,352.0,570.86,447.51
2018,11,9,9,45,482.0,170.0,0.15,16.6,382.5,595.07,461.37
2018,11,9,10,0,470.0,193.0,0.1,17.1,413.0,616.37,473.31
2018,11,9,10,15,486.5,199.0,0.1,17.4,437.0,638.91,487.71
2018,11,9,10,30,503.0,205.0,0.1,17.7,461.0,659.6,500.64
2018,11,9,10,45,513.5,208.0,0.1,18.0,477.5,670.05,506.46
2018,11,9,11,0,524.0,211.0,0.1,18.3,494.0,678.29,510.9
2018,11,9,11,15,533.5,212.5,0.15,18.45,505.0,681.77,513.02
2018,11,9,11,30,543.0,214.0,0.2,18.6,516.0,682.87,513.68
2018,11,9,11,45,551.5,213.0,0.2,18.75,521.0,678.04,509.78
2018,11,9,12,0,560.0,212.0,0.2,18.9,526.0,670.76,504.29
2018,11,9,12,15,567.5,208.5,0.2,18.95,524.5,657.6,495.02
2018,11,9,12,30,575.0,205.0,0.2,19.0,523.0,642.01,484.07
2018,11,9,12,45,582.0,198.0,0.25,19.05,514.0,620.0,469.24
2018,11,9,13,0,589.0,191.0,0.3,19.1,505.0,595.66,452.56
2018,11,9,13,15,582.5,185.0,0.3,19.0,486.0,561.75,428.29
2018,11,9,13,30,576.0,179.0,0.3,18.9,467.0,526.57,402.69
2018,11,9,13,45,564.5,171.0,0.3,18.8,441.0,485.62,372.31
2018,11,9,14,0,553.0,163.0,0.3,18.7,415.0,444.2,340.85
2018,11,9,14,15,537.5,153.5,0.3,18.35,384.0,399.27,306.21
2018,11,9,14,30,522.0,144.0,0.3,18.0,353.0,354.7,270.84
2018,11,9,14,45,478.0,132.5,0.3,17.7,310.0,298.87,226.25
2018,11,9,15,0,434.0,121.0,0.3,17.4,267.0,246.85,183.97
2018,11,9,15,15,411.5,110.0,0.3,17.4,234.0,204.6,148.21
2018,11,9,15,30,389.0,99.0,0.3,17.4,201.0,164.36,114.21
2018,11,9,15,45,343.0,83.5,0.4,15.55,161.5,119.26,79.16
2018,11,9,16,0,297.0,68.0,0.5,13.7,122.0,79.31,50.38
2018,11,9,16,15,231.5,52.0,0.6,12.7,86.5,44.01,29.12
2018,11,9,16,30,166.0,36.0,0.7,11.7,51.0,28.28,17.67
2018,11,9,16,45,97.5,21.0,0.75,10.7,28.5,16.73,0.0
2018,11,9,17,0,29.0,6.0,0.8,9.7,6.0,5.72,0.0
2018,11,9,17,15,14.5,3.0,0.85,9.4,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,10,6,45,22.0,4.5,1.05,5.7,5.0,0.0,0.0
2018,11,10,7,0,44.0,9.0,1.0,5.8,10.0,26.78,0.0
2018,11,10,7,15,120.5,25.0,0.9,6.7,36.5,106.24,55.27
2018,11,10,7,30,197.0,41.0,0.8,7.6,63.0,176.69,140.26
2018,11,10,7,45,265.5,56.5,0.7,8.5,100.5,239.71,197.15
2018,11,10,8,0,334.0,72.0,0.6,9.4,138.0,307.96,255.33
2018,11,10,8,15,313.5,86.0,0.5,10.35,159.5,323.25,267.96
2018,11,10,8,30,293.0,100.0,0.4,11.3,181.0,324.25,268.37
2018,11,10,8,45,314.0,113.0,0.35,12.25,212.0,361.59,297.41
2018,11,10,9,0,335.0,126.0,0.3,13.2,243.0,399.12,325.14
2018,11,10,9,15,361.5,137.0,0.25,13.9,275.0,451.18,363.03
2018,11,10,9,30,388.0,148.0,0.2,14.6,307.0,490.23,390.1
2018,11,10,9,45,420.0,154.0,0.15,15.3,338.5,527.05,415.16
2018,11,10,10,0,452.0,160.0,0.1,16.0,370.0,563.12,439.08
2018,11,10,10,15,487.5,163.5,0.1,16.55,400.5,597.91,462.36
2018,11,10,10,30,523.0,167.0,0.1,17.1,431.0,631.21,484.18
2018,11,10,10,45,561.0,167.0,0.1,17.65,459.5,660.58,503.05
2018,11,10,11,0,599.0,167.0,0.1,18.2,488.0,687.65,520.1
2018,11,10,11,15,634.5,164.0,0.1,18.5,509.5,711.14,534.95
2018,11,10,11,30,670.0,161.0,0.1,18.8,531.0,727.37,544.9
2018,11,10,11,45,673.0,160.5,0.1,19.1,534.0,717.53,536.95
2018,11,10,12,0,676.0,160.0,0.1,19.4,537.0,704.91,527.52
2018,11,10,12,15,674.0,160.0,0.1,19.55,533.0,686.4,514.34
2018,11,10,12,30,672.0,160.0,0.1,19.7,529.0,665.44,499.45
2018,11,10,12,45,665.5,158.0,0.1,19.8,517.0,637.05,479.41
2018,11,10,13,0,659.0,156.0,0.1,19.9,505.0,606.74,457.85
2018,11,10,13,15,651.5,152.0,0.15,19.85,486.5,572.08,433.6
2018,11,10,13,30,644.0,148.0,0.2,19.8,468.0,535.98,407.78
2018,11,10,13,45,634.0,142.5,0.2,19.75,443.5,495.79,377.89
2018,11,10,14,0,624.0,137.0,0.2,19.7,419.0,454.78,346.59
2018,11,10,14,15,607.0,130.5,0.25,19.4,388.5,409.06,311.59
2018,11,10,14,30,590.0,124.0,0.3,19.1,358.0,363.63,275.66
2018,11,10,14,45,566.5,115.5,0.35,18.8,322.5,312.39,234.24
2018,11,10,15,0,543.0,107.0,0.4,18.5,287.0,264.95,194.69
2018,11,10,15,15,500.0,97.5,0.4,18.5,246.5,213.59,151.75
2018,11,10,15,30,457.0,88.0,0.4,18.5,206.0,166.32,112.57
2018,11,10,15,45,407.5,76.0,0.5,17.15,166.5,120.33,76.79
2018,11,10,16,0,358.0,64.0,0.6,15.8,127.0,79.72,48.19
2018,11,10,16,15,287.5,49.0,0.7,15.05,90.5,41.86,26.77
2018,11,10,16,30,217.0,34.0,0.8,14.3,54.0,26.74,15.92
2018,11,10,16,45,124.0,19.5,0.9,13.5,29.5,15.54,0.0
2018,11,10,17,0,31.0,5.0,1.0,12.7,5.0,4.77,0.0
2018,11,10,17,15,15.5,2.5,1.05,12.25,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,6,45,68.5,6.5,0.7,8.85,8.0,0.0,0.0
2018,11,11,7,0,137.0,13.0,0.7,8.9,16.0,68.73,0.0
2018,11,11,7,15,291.0,24.0,0.7,9.35,49.5,180.68,82.24
2018,11,11,7,30,445.0,35.0,0.7,9.8,83.0,292.46,228.59
2018,11,11,7,45,532.5,42.5,0.7,10.3,126.5,367.74,297.58
2018,11,11,8,0,620.0,50.0,0.7,10.8,170.0,448.66,365.9
2018,11,11,8,15,674.5,55.5,0.7,11.45,214.5,511.55,417.01
2018,11,11,8,30,729.0,61.0,0.7,12.1,259.0,571.3,463.53
2018,11,11,8,45,764.5,65.0,0.65,12.8,301.5,622.65,500.58
2018,11,11,9,0,800.0,69.0,0.6,13.5,344.0,673.27,534.47
2018,11,11,9,15,816.0,73.5,0.6,14.15,380.5,709.0,557.26
2018,11,11,9,30,832.0,78.0,0.6,14.8,417.0,742.38,577.96
2018,11,11,9,45,811.5,87.5,0.55,15.45,439.0,750.79,580.07
2018,11,11,10,0,791.0,97.0,0.5,16.1,461.0,759.84,582.94
2018,11,11,10,15,793.0,102.5,0.5,16.6,483.5,774.01,590.47
2018,11,11,10,30,795.0,108.0,0.5,17.1,506.0,784.99,595.77
2018,11,11,10,45,845.0,100.5,0.5,17.6,537.0,811.94,611.92
2018,11,11,11,0,895.0,93.0,0.5,18.1,568.0,839.92,628.4
2018,11,11,11,15,900.5,93.0,0.45,18.55,579.0,837.27,623.72
2018,11,11,11,30,906.0,93.0,0.4,19.0,590.0,831.02,617.3
2018,11,11,11,45,909.5,92.5,0.4,19.4,593.5,819.04,608.38
2018,11,11,12,0,913.0,92.0,0.4,19.8,597.0,803.51,597.34
2018,11,11,12,15,783.5,123.0,0.4,19.95,554.0,724.98,544.62
2018,11,11,12,30,654.0,154.0,0.4,20.1,511.0,644.9,487.97
2018,11,11,12,45,742.5,132.0,0.4,20.25,529.0,660.55,500.14
2018,11,11,13,0,831.0,110.0,0.4,20.4,547.0,666.18,503.71
2018,11,11,13,15,818.5,109.5,0.4,20.4,526.5,628.62,476.16
2018,11,11,13,30,806.0,109.0,0.4,20.4,506.0,587.55,446.1
2018,11,11,13,45,787.5,107.0,0.35,20.35,478.0,540.32,410.47
2018,11,11,14,0,769.0,105.0,0.3,20.3,450.0,492.5,373.58
2018,11,11,14,15,745.5,102.0,0.3,20.1,416.5,441.15,333.74
2018,11,11,14,30,722.0,99.0,0.3,19.9,383.0,390.3,293.03
2018,11,11,14,45,688.0,94.0,0.3,19.65,343.5,334.68,247.76
2018,11,11,15,0,654.0,89.0,0.3,19.4,304.0,281.31,203.22
2018,11,11,15,15,610.0,82.5,0.3,19.4,262.0,226.72,157.4
2018,11,11,15,30,566.0,76.0,0.3,19.4,220.0,176.18,115.35
2018,11,11,15,45,498.5,67.5,0.35,17.45,177.0,125.2,76.61
2018,11,11,16,0,431.0,59.0,0.4,15.5,134.0,81.69,47.35
2018,11,11,16,15,332.5,46.5,0.55,14.6,94.0,39.9,25.09
2018,11,11,16,30,234.0,34.0,0.7,13.7,54.0,26.83,15.72
2018,11,11,16,45,130.5,19.5,0.85,12.8,29.5,15.59,0.0
2018,11,11,17,0,27.0,5.0,1.0,11.9,5.0,4.77,0.0
2018,11,11,17,15,13.5,2.5,1.05,11.65,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,12,6,45,40.5,5.0,0.7,7.6,5.5,0.0,0.0
2018,11,12,7,0,81.0,10.0,0.7,7.7,11.0,42.65,0.0
2018,11,12,7,15,217.5,23.0,0.65,8.45,42.0,144.33,51.2
2018,11,12,7,30,354.0,36.0,0.6,9.2,73.0,246.55,192.02
2018,11,12,7,45,443.0,45.5,0.6,9.95,114.5,321.05,260.39
2018,11,12,8,0,532.0,55.0,0.6,10.7,156.0,401.61,328.4
2018,11,12,8,15,590.0,62.0,0.55,11.45,199.5,465.42,380.04
2018,11,12,8,30,648.0,69.0,0.5,12.2,243.0,531.31,430.76
2018,11,12,8,45,687.5,74.0,0.4,12.9,284.5,583.71,468.39
2018,11,12,9,0,727.0,79.0,0.3,13.6,326.0,635.93,503.8
2018,11,12,9,15,741.0,85.5,0.3,14.45,361.0,670.69,525.63
2018,11,12,9,30,755.0,92.0,0.3,15.3,396.0,703.28,545.52
2018,11,12,9,45,758.0,100.0,0.3,16.15,425.5,726.81,558.66
2018,11,12,10,0,761.0,108.0,0.3,17.0,455.0,747.36,569.66
2018,11,12,10,15,777.5,109.5,0.3,17.55,480.5,767.9,581.2
2018,11,12,10,30,794.0,111.0,0.3,18.1,506.0,785.55,590.73
2018,11,12,10,45,805.5,112.0,0.3,18.7,525.0,795.53,595.06
2018,11,12,11,0,817.0,113.0,0.3,19.3,544.0,802.27,597.43
2018,11,12,11,15,824.5,114.0,0.3,19.65,556.0,798.35,593.47
2018,11,12,11,30,832.0,115.0,0.3,20.0,568.0,795.45,590.5
2018,11,12,11,45,836.0,114.0,0.3,20.3,571.5,784.27,582.29
2018,11,12,12,0,840.0,113.0,0.3,20.6,575.0,769.76,572.13
2018,11,12,12,15,827.5,116.0,0.3,20.7,568.0,744.21,555.16
2018,11,12,12,30,815.0,119.0,0.3,20.8,561.0,719.09,537.9
2018,11,12,12,45,796.0,121.5,0.3,20.9,545.0,683.66,513.0
2018,11,12,13,0,777.0,124.0,0.3,21.0,529.0,646.55,486.68
2018,11,12,13,15,763.0,123.5,0.25,20.95,509.0,607.94,458.59
2018,11,12,13,30,749.0,123.0,0.2,20.9,489.0,567.96,429.01
2018,11,12,13,45,729.0,120.5,0.2,20.85,461.5,521.63,394.79
2018,11,12,14,0,709.0,118.0,0.2,20.8,434.0,475.0,359.47
2018,11,12,14,15,683.5,114.5,0.2,20.5,401.0,424.95,320.95
2018,11,12,14,30,658.0,111.0,0.2,20.2,368.0,375.73,281.92
2018,11,12,14,45,622.5,105.5,0.2,19.9,329.5,322.31,238.78
2018,11,12,15,0,587.0,100.0,0.2,19.6,291.0,271.44,196.73
2018,11,12,15,15,540.5,92.5,0.2,19.6,250.0,218.96,153.2
2018,11,12,15,30,494.0,85.0,0.2,19.6,209.0,169.05,112.27
2018,11,12,15,45,423.5,74.5,0.35,17.6,166.5,119.96,75.52
2018,11,12,16,0,353.0,64.0,0.5,15.6,124.0,78.52,47.56
2018,11,12,16,15,200.0,46.5,0.55,15.1,78.5,38.29,27.4
2018,11,12,16,30,47.0,29.0,0.6,14.6,33.0,24.93,13.81
2018,11,12,16,45,26.0,16.0,0.65,14.1,18.0,15.25,0.0
2018,11,12,17,0,5.0,3.0,0.7,13.6,3.0,2.86,0.0
2018,11,12,17,15,2.5,1.5,0.6,13.55,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,13,6,45,3.5,3.0,0.6,8.4,3.0,0.0,0.0
2018,11,13,7,0,7.0,6.0,0.6,8.4,6.0,8.57,0.0
2018,11,13,7,15,10.0,20.0,0.55,9.0,20.5,27.13,1.68
2018,11,13,7,30,13.0,34.0,0.5,9.6,35.0,47.04,32.61
2018,11,13,7,45,25.5,51.0,0.5,10.15,55.0,73.75,57.06
2018,11,13,8,0,38.0,68.0,0.5,10.7,75.0,100.59,80.79
2018,11,13,8,15,33.5,74.5,0.45,11.3,82.0,102.49,82.8
2018,11,13,8,30,29.0,81.0,0.4,11.9,89.0,105.35,85.26
2018,11,13,8,45,16.0,88.0,0.4,12.5,92.5,97.11,77.87
2018,11,13,9,0,3.0,95.0,0.4,13.1,96.0,94.55,75.11
2018,11,13,9,15,73.0,130.5,0.4,13.5,159.5,193.43,158.72
2018,11,13,9,30,143.0,166.0,0.4,13.9,223.0,301.06,245.22
2018,11,13,9,45,117.5,178.0,0.4,14.3,227.5,295.8,238.66
2018,11,13,10,0,92.0,190.0,0.4,14.7,232.0,277.21,222.69
2018,11,13,10,15,113.5,204.5,0.35,14.8,259.0,322.21,257.6
2018,11,13,10,30,135.0,219.0,0.3,14.9,286.0,354.81,281.92
2018,11,13,10,45,175.0,225.0,0.3,15.0,314.5,391.36,309.85
2018,11,13,11,0,215.0,231.0,0.3,15.1,343.0,427.28,336.83
2018,11,13,11,15,277.5,226.5,0.3,15.15,374.5,479.45,375.95
2018,11,13,11,30,340.0,222.0,0.3,15.2,406.0,517.53,404.08
2018,11,13,11,45,415.0,205.5,0.3,15.2,431.0,560.14,435.52
2018,11,13,12,0,490.0,189.0,0.3,15.2,456.0,588.25,456.22
2018,11,13,12,15,540.0,171.5,0.3,15.25,463.5,592.45,459.41
2018,11,13,12,30,590.0,154.0,0.3,15.3,471.0,596.94,462.85
2018,11,13,12,45,518.0,170.0,0.3,15.4,444.0,542.21,421.65
2018,11,13,13,0,446.0,186.0,0.3,15.5,417.0,493.7,385.11
2018,11,13,13,15,319.5,199.0,0.3,15.45,361.5,404.7,317.73
2018,11,13,13,30,193.0,212.0,0.3,15.4,306.0,325.51,256.72
2018,11,13,13,45,192.5,199.5,0.3,15.35,289.0,302.63,239.51
2018,11,13,14,0,192.0,187.0,0.3,15.3,272.0,279.52,221.29
2018,11,13,14,15,144.5,173.5,0.3,14.95,235.0,234.56,185.88
2018,11,13,14,30,97.0,160.0,0.3,14.6,198.0,190.9,151.38
2018,11,13,14,45,95.5,141.0,0.3,14.2,175.0,168.44,133.22
2018,11,13,15,0,94.0,122.0,0.3,13.8,152.0,143.29,112.35
2018,11,13,15,15,79.0,105.5,0.3,13.8,128.5,117.65,91.06
2018,11,13,15,30,64.0,89.0,0.3,13.8,105.0,93.38,70.93
2018,11,13,15,45,52.5,73.0,0.45,13.0,84.5,72.87,54.11
2018,11,13,16,0,41.0,57.0,0.6,12.2,64.0,53.87,38.65
2018,11,13,16,15,20.5,39.0,0.6,12.0,42.5,34.92,24.81
2018,11,13,16,30,0.0,21.0,0.6,11.8,21.0,19.5,9.43
2018,11,13,16,45,4.5,12.0,0.65,11.6,12.0,11.44,0.0
2018,11,13,17,0,9.0,3.0,0.7,11.4,3.0,2.86,0.0
2018,11,13,17,15,4.5,1.5,0.7,11.25,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,14,6,45,29.0,4.0,0.9,7.8,4.5,0.0,0.0
2018,11,14,7,0,58.0,8.0,0.9,7.9,9.0,31.08,0.0
2018,11,14,7,15,175.0,21.5,0.75,8.45,36.0,121.08,6.79
2018,11,14,7,30,292.0,35.0,0.6,9.0,63.0,212.68,162.64
2018,11,14,7,45,381.0,46.0,0.5,9.6,102.5,285.55,231.19
2018,11,14,8,0,470.0,57.0,0.4,10.2,142.0,364.84,298.24
2018,11,14,8,15,480.5,67.0,0.35,11.05,173.5,400.53,327.88
2018,11,14,8,30,491.0,77.0,0.3,11.9,205.0,435.31,355.26
2018,11,14,8,45,477.5,90.0,0.25,12.7,231.0,452.69,367.63
2018,11,14,9,0,464.0,103.0,0.2,13.5,257.0,470.99,379.84
2018,11,14,9,15,558.5,103.0,0.15,14.25,309.0,554.17,441.04
2018,11,14,9,30,653.0,103.0,0.1,15.0,361.0,635.77,497.77
2018,11,14,9,45,688.0,105.5,0.1,15.75,396.5,675.53,522.34
2018,11,14,10,0,723.0,108.0,0.1,16.5,432.0,713.54,545.75
2018,11,14,10,15,721.5,113.0,0.1,17.15,451.0,723.65,549.87
2018,11,14,10,30,720.0,118.0,0.1,17.8,470.0,730.79,552.45
2018,11,14,10,45,711.0,120.5,0.1,18.45,478.5,726.13,547.14
2018,11,14,11,0,702.0,123.0,0.1,19.1,487.0,718.57,540.19
2018,11,14,11,15,701.5,127.0,0.1,19.35,497.0,716.6,538.04
2018,11,14,11,30,701.0,131.0,0.1,19.6,507.0,711.77,534.0
2018,11,14,11,45,729.0,127.0,0.15,19.9,520.0,716.9,537.36
2018,11,14,12,0,757.0,123.0,0.2,20.2,533.0,718.38,538.3
2018,11,14,12,15,753.5,123.5,0.2,20.25,529.0,698.23,524.07
2018,11,14,12,30,750.0,124.0,0.2,20.3,525.0,675.46,508.05
2018,11,14,12,45,750.0,122.5,0.2,20.35,516.0,650.39,490.32
2018,11,14,13,0,750.0,121.0,0.2,20.4,507.0,622.79,470.55
2018,11,14,13,15,709.0,121.0,0.25,20.3,475.0,569.57,433.01
2018,11,14,13,30,668.0,121.0,0.3,20.2,443.0,517.06,395.33
2018,11,14,13,45,631.0,119.0,0.3,20.1,410.0,465.82,357.14
2018,11,14,14,0,594.0,117.0,0.3,20.0,377.0,415.94,319.01
2018,11,14,14,15,614.5,106.5,0.3,19.65,358.5,384.54,293.77
2018,11,14,14,30,635.0,96.0,0.3,19.3,340.0,349.94,264.7
2018,11,14,14,45,597.5,92.0,0.35,19.0,303.5,298.88,222.92
2018,11,14,15,0,560.0,88.0,0.4,18.7,267.0,250.56,182.54
2018,11,14,15,15,520.5,82.0,0.4,18.7,230.5,202.93,142.14
2018,11,14,15,30,481.0,76.0,0.4,18.7,194.0,158.97,105.33
2018,11,14,15,45,437.0,66.0,0.55,16.7,157.5,114.65,70.97
2018,11,14,16,0,393.0,56.0,0.7,14.7,121.0,75.13,43.73
2018,11,14,16,15,302.0,43.0,0.8,13.85,84.0,35.72,25.19
2018,11,14,16,30,211.0,30.0,0.9,13.0,47.0,23.68,12.12
2018,11,14,16,45,117.0,17.0,0.95,12.1,25.5,16.2,0.0
2018,11,14,17,0,23.0,4.0,1.0,11.2,4.0,0.0,0.0
2018,11,14,17,15,11.5,2.0,1.0,10.95,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,15,6,45,20.0,3.5,1.0,6.9,3.5,0.0,0.0
2018,11,15,7,0,40.0,7.0,1.0,7.0,7.0,22.76,0.0
2018,11,15,7,15,124.5,20.5,0.85,7.85,30.0,95.92,0.0
2018,11,15,7,30,209.0,34.0,0.7,8.7,53.0,172.27,129.95
2018,11,15,7,45,306.0,46.5,0.55,9.6,92.0,245.51,198.86
2018,11,15,8,0,403.0,59.0,0.4,10.5,131.0,326.78,267.53
2018,11,15,8,15,473.0,67.0,0.35,11.5,173.0,394.48,322.72
2018,11,15,8,30,543.0,75.0,0.3,12.5,215.0,465.06,377.62
2018,11,15,8,45,586.5,81.0,0.3,13.55,254.5,518.07,416.98
2018,11,15,9,0,630.0,87.0,0.3,14.6,294.0,571.35,455.01
2018,11,15,9,15,672.0,89.0,0.25,15.3,332.0,618.67,487.3
2018,11,15,9,30,714.0,91.0,0.2,16.0,370.0,665.16,517.06
2018,11,15,9,45,751.5,89.5,0.15,16.7,404.0,702.69,539.69
2018,11,15,10,0,789.0,88.0,0.1,17.4,438.0,734.38,557.93
2018,11,15,10,15,801.0,90.0,0.1,17.9,462.5,752.44,567.74
2018,11,15,10,30,813.0,92.0,0.1,18.4,487.0,767.5,575.69
2018,11,15,10,45,823.5,93.0,0.1,18.9,505.5,777.06,580.04
2018,11,15,11,0,834.0,94.0,0.1,19.4,524.0,783.34,582.37
2018,11,15,11,15,840.5,94.5,0.1,19.65,535.0,782.54,580.73
2018,11,15,11,30,847.0,95.0,0.1,19.9,546.0,778.36,577.11
2018,11,15,11,45,849.5,94.5,0.1,20.1,549.5,766.6,568.76
2018,11,15,12,0,852.0,94.0,0.1,20.3,553.0,751.55,558.46
2018,11,15,12,15,846.5,95.0,0.15,20.35,547.5,729.18,544.32
2018,11,15,12,30,841.0,96.0,0.2,20.4,542.0,703.99,528.4
2018,11,15,12,45,830.0,97.0,0.2,20.4,529.0,672.44,506.27
2018,11,15,13,0,819.0,98.0,0.2,20.4,516.0,638.69,482.31
2018,11,15,13,15,811.5,95.5,0.2,20.3,497.0,601.39,455.65
2018,11,15,13,30,804.0,93.0,0.2,20.2,478.0,562.18,426.96
2018,11,15,13,45,793.0,89.5,0.25,20.1,452.0,518.36,394.66
2018,11,15,14,0,782.0,86.0,0.3,20.0,426.0,473.36,360.4
2018,11,15,14,15,763.5,83.0,0.3,19.75,394.5,424.62,321.98
2018,11,15,14,30,745.0,80.0,0.3,19.5,363.0,375.53,282.04
2018,11,15,14,45,719.0,75.5,0.3,19.25,326.5,322.72,238.17
2018,11,15,15,0,693.0,71.0,0.3,19.0,290.0,271.24,194.31
2018,11,15,15,15,650.5,66.0,0.3,19.0,249.5,217.08,148.25
2018,11,15,15,30,608.0,61.0,0.3,19.0,209.0,166.65,105.9
2018,11,15,15,45,546.0,54.0,0.45,17.3,167.5,116.02,67.17
2018,11,15,16,0,484.0,47.0,0.6,15.6,126.0,72.0,37.96
2018,11,15,16,15,385.0,37.5,0.65,14.9,88.0,32.29,22.08
2018,11,15,16,30,286.0,28.0,0.7,14.2,50.0,23.18,11.2
2018,11,15,16,45,161.5,16.5,0.75,13.55,27.0,15.73,0.0
2018,11,15,17,0,37.0,5.0,0.8,12.9,4.0,0.0,0.0
2018,11,15,17,15,18.5,2.5,0.75,12.75,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,16,6,45,27.5,4.0,0.75,7.65,4.0,0.0,0.0
2018,11,16,7,0,55.0,8.0,0.7,7.8,8.0,29.62,0.0
2018,11,16,7,15,173.5,20.0,0.65,8.65,33.0,114.71,0.0
2018,11,16,7,30,292.0,32.0,0.6,9.5,58.0,208.37,154.48
2018,11,16,7,45,382.0,42.5,0.5,10.4,96.5,280.37,225.27
2018,11,16,8,0,472.0,53.0,0.4,11.3,135.0,359.03,291.8
2018,11,16,8,15,512.5,61.5,0.35,12.15,172.5,411.12,334.6
2018,11,16,8,30,553.0,70.0,0.3,13.0,210.0,464.33,376.19
2018,11,16,8,45,560.5,79.5,0.25,13.8,242.0,497.26,400.25
2018,11,16,9,0,568.0,89.0,0.2,14.6,274.0,528.59,422.05
2018,11,16,9,15,615.5,94.5,0.15,15.25,315.5,582.46,460.04
2018,11,16,9,30,663.0,100.0,0.1,15.9,357.0,636.02,496.08
2018,11,16,9,45,650.0,112.5,0.1,16.55,381.0,650.85,503.69
2018,11,16,10,0,637.0,125.0,0.1,17.2,405.0,662.45,509.28
2018,11,16,10,15,659.0,127.5,0.1,17.7,431.5,687.37,524.89
2018,11,16,10,30,681.0,130.0,0.1,18.2,458.0,709.84,538.21
2018,11,16,10,45,689.5,133.5,0.1,18.65,476.0,720.11,543.28
2018,11,16,11,0,698.0,137.0,0.1,19.1,494.0,727.52,546.66
2018,11,16,11,15,703.5,138.5,0.1,19.45,504.5,727.43,545.34
2018,11,16,11,30,709.0,140.0,0.1,19.8,515.0,724.4,542.18
2018,11,16,11,45,710.5,140.0,0.1,20.1,518.0,713.76,533.92
2018,11,16,12,0,712.0,140.0,0.1,20.4,521.0,700.29,523.86
2018,11,16,12,15,721.0,136.0,0.1,20.55,519.0,685.16,513.13
2018,11,16,12,30,730.0,132.0,0.1,20.7,517.0,667.02,500.24
2018,11,16,12,45,739.0,126.0,0.1,20.8,508.0,643.73,483.8
2018,11,16,13,0,748.0,120.0,0.1,20.9,499.0,617.47,465.06
2018,11,16,13,15,736.5,118.0,0.1,20.85,480.0,580.23,438.3
2018,11,16,13,30,725.0,116.0,0.1,20.8,461.0,541.56,410.04
2018,11,16,13,45,708.0,113.5,0.1,20.7,435.0,498.29,377.83
2018,11,16,14,0,691.0,111.0,0.1,20.6,409.0,454.52,344.38
2018,11,16,14,15,667.5,106.5,0.1,20.3,377.0,405.7,306.52
2018,11,16,14,30,644.0,102.0,0.1,20.0,345.0,357.57,268.08
2018,11,16,14,45,611.0,96.5,0.15,19.65,308.5,306.26,226.56
2018,11,16,15,0,578.0,91.0,0.2,19.3,272.0,257.23,185.9
2018,11,16,15,15,530.0,83.5,0.2,19.3,232.0,205.43,142.78
2018,11,16,15,30,482.0,76.0,0.2,19.3,192.0,158.21,104.02
2018,11,16,15,45,414.5,65.5,0.4,17.5,151.5,109.14,67.1
2018,11,16,16,0,347.0,55.0,0.6,15.7,111.0,69.03,40.19
2018,11,16,16,15,259.0,41.5,0.65,15.05,76.0,33.74,23.23
2018,11,16,16,30,171.0,28.0,0.7,14.4,41.0,22.1,9.88
2018,11,16,16,45,91.0,15.0,0.75,13.75,21.5,14.3,0.0
2018,11,16,17,0,11.0,2.0,0.8,13.1,2.0,0.0,0.0
2018,11,16,17,15,5.5,1.0,0.8,12.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,17,6,45,13.5,2.5,0.9,5.8,2.5,0.0,0.0
2018,11,17,7,0,27.0,5.0,0.9,5.8,5.0,15.51,0.0
2018,11,17,7,15,120.5,19.0,0.8,6.7,28.0,71.17,0.0
2018,11,17,7,30,214.0,33.0,0.7,7.6,51.0,172.99,126.44
2018,11,17,7,45,299.0,46.0,0.55,8.45,88.0,240.31,194.33
2018,11,17,8,0,384.0,59.0,0.4,9.3,125.0,314.43,258.01
2018,11,17,8,15,443.5,69.0,0.4,10.2,165.0,374.93,308.53
2018,11,17,8,30,503.0,79.0,0.4,11.1,205.0,440.44,360.82
2018,11,17,8,45,544.0,86.5,0.35,12.0,243.5,492.25,399.87
2018,11,17,9,0,585.0,94.0,0.3,12.9,282.0,544.27,437.4
2018,11,17,9,15,628.5,96.5,0.3,13.6,319.5,592.33,471.56
2018,11,17,9,30,672.0,99.0,0.3,14.3,357.0,639.66,504.01
2018,11,17,9,45,710.5,98.0,0.25,15.0,390.5,677.97,527.74
2018,11,17,10,0,749.0,97.0,0.2,15.7,424.0,714.48,549.71
2018,11,17,10,15,763.5,99.5,0.2,16.15,449.0,734.44,561.11
2018,11,17,10,30,778.0,102.0,0.2,16.6,474.0,751.6,570.78
2018,11,17,10,45,787.5,103.5,0.2,17.1,492.0,760.63,574.86
2018,11,17,11,0,797.0,105.0,0.2,17.6,510.0,762.53,574.34
2018,11,17,11,15,803.0,106.0,0.2,17.85,521.0,762.16,573.07
2018,11,17,11,30,809.0,107.0,0.2,18.1,532.0,758.53,569.78
2018,11,17,11,45,810.5,107.0,0.2,18.3,535.0,747.12,561.54
2018,11,17,12,0,812.0,107.0,0.2,18.5,538.0,732.59,551.42
2018,11,17,12,15,771.0,119.5,0.2,18.55,526.0,701.33,529.79
2018,11,17,12,30,730.0,132.0,0.2,18.6,514.0,665.51,504.17
2018,11,17,12,45,672.0,146.5,0.2,18.6,492.0,619.33,471.02
2018,11,17,13,0,614.0,161.0,0.2,18.6,470.0,570.5,435.72
2018,11,17,13,15,602.5,157.5,0.2,18.5,451.5,536.18,411.01
2018,11,17,13,30,591.0,154.0,0.2,18.4,433.0,500.86,384.84
2018,11,17,13,45,574.5,149.0,0.2,18.3,408.0,460.61,354.46
2018,11,17,14,0,558.0,144.0,0.2,18.2,383.0,420.22,323.26
2018,11,17,14,15,534.5,137.5,0.2,17.9,352.5,375.41,288.19
2018,11,17,14,30,511.0,131.0,0.2,17.6,322.0,331.61,253.02
2018,11,17,14,45,479.0,122.0,0.2,17.3,287.0,283.84,214.08
2018,11,17,15,0,447.0,113.0,0.2,17.0,252.0,238.51,176.43
2018,11,17,15,15,403.0,102.0,0.2,17.0,214.0,191.28,137.25
2018,11,17,15,30,359.0,91.0,0.2,17.0,176.0,148.35,102.09
2018,11,17,15,45,302.0,76.0,0.4,15.25,138.0,104.84,69.03
2018,11,17,16,0,245.0,61.0,0.6,13.5,100.0,67.66,42.9
2018,11,17,16,15,175.5,44.0,0.65,13.0,67.5,36.46,25.7
2018,11,17,16,30,106.0,27.0,0.7,12.5,35.0,22.27,9.52
2018,11,17,16,45,55.5,14.0,0.7,12.0,18.0,13.34,0.0
2018,11,17,17,0,5.0,1.0,0.7,11.5,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,0.65,11.35,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,6,45,13.5,2.5,0.8,6.25,2.5,0.0,0.0
2018,11,18,7,0,27.0,5.0,0.8,6.2,5.0,4.77,0.0
2018,11,18,7,15,126.5,18.5,0.7,6.9,28.0,73.01,0.0
2018,11,18,7,30,226.0,32.0,0.6,7.6,51.0,175.63,125.13
2018,11,18,7,45,317.0,45.0,0.5,8.25,88.5,247.91,199.84
2018,11,18,8,0,408.0,58.0,0.4,8.9,126.0,324.55,266.11
2018,11,18,8,15,472.5,66.5,0.4,9.8,166.5,389.18,320.01
2018,11,18,8,30,537.0,75.0,0.4,10.7,207.0,456.34,373.62
2018,11,18,8,45,582.5,81.0,0.35,11.6,246.5,510.29,414.29
2018,11,18,9,0,628.0,87.0,0.3,12.5,286.0,564.57,453.42
2018,11,18,9,15,656.5,92.0,0.3,13.2,321.5,605.46,481.94
2018,11,18,9,30,685.0,97.0,0.3,13.9,357.0,645.05,508.55
2018,11,18,9,45,704.5,101.0,0.3,14.55,387.5,675.08,527.32
2018,11,18,10,0,724.0,105.0,0.3,15.2,418.0,702.91,544.3
2018,11,18,10,15,739.0,107.5,0.3,15.75,443.0,723.03,555.9
2018,11,18,10,30,754.0,110.0,0.3,16.3,468.0,740.41,565.65
2018,11,18,10,45,763.0,112.5,0.3,16.85,486.0,750.18,570.2
2018,11,18,11,0,772.0,115.0,0.3,17.4,504.0,756.88,572.86
2018,11,18,11,15,777.0,116.0,0.3,17.75,514.5,755.58,570.67
2018,11,18,11,30,782.0,117.0,0.3,18.1,525.0,751.15,566.62
2018,11,18,11,45,783.5,117.0,0.3,18.45,528.0,739.78,558.06
2018,11,18,12,0,785.0,117.0,0.3,18.8,531.0,725.38,547.67
2018,11,18,12,15,764.5,122.5,0.3,18.9,523.0,698.42,528.55
2018,11,18,12,30,744.0,128.0,0.3,19.0,515.0,669.4,507.75
2018,11,18,12,45,713.5,134.0,0.3,19.1,498.5,632.49,481.16
2018,11,18,13,0,683.0,140.0,0.3,19.2,482.0,594.66,453.64
2018,11,18,13,15,671.0,137.5,0.3,19.1,463.0,558.77,427.66
2018,11,18,13,30,659.0,135.0,0.3,19.0,444.0,521.67,400.18
2018,11,18,13,45,641.5,131.0,0.3,18.95,418.5,479.23,368.07
2018,11,18,14,0,624.0,127.0,0.3,18.9,393.0,436.53,334.99
2018,11,18,14,15,600.5,121.5,0.3,18.55,361.5,389.79,298.36
2018,11,18,14,30,577.0,116.0,0.3,18.2,330.0,343.9,261.38
2018,11,18,14,45,544.5,108.5,0.3,17.85,294.5,292.15,219.09
2018,11,18,15,0,512.0,101.0,0.3,17.5,259.0,245.03,179.64
2018,11,18,15,15,467.0,92.0,0.3,17.5,220.5,196.25,138.81
2018,11,18,15,30,422.0,83.0,0.3,17.5,182.0,151.74,102.07
2018,11,18,15,45,357.0,70.5,0.5,15.9,142.5,106.23,67.64
2018,11,18,16,0,292.0,58.0,0.7,14.3,103.0,67.81,41.33
2018,11,18,16,15,178.5,41.5,0.7,13.75,66.5,33.08,22.64
2018,11,18,16,30,65.0,25.0,0.7,13.2,30.0,20.68,7.78
2018,11,18,16,45,36.5,13.5,0.75,12.65,16.0,12.87,0.0
2018,11,18,17,0,8.0,2.0,0.8,12.1,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,0.8,11.9,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,19,6,45,5.5,1.5,0.65,7.85,1.5,0.0,0.0
2018,11,19,7,0,11.0,3.0,0.7,8.0,3.0,2.86,0.0
2018,11,19,7,15,27.0,16.0,0.65,8.65,17.5,27.0,0.0
2018,11,19,7,30,43.0,29.0,0.6,9.3,32.0,63.63,40.68
2018,11,19,7,45,76.5,44.5,0.55,10.0,55.0,102.02,79.85
