Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,12,15,39.0,161.0,1.1,10.45,180.0,189.26,154.73
2018,11,29,12,30,56.0,160.0,1.1,10.4,187.0,197.98,162.28
2018,11,29,12,45,91.5,180.0,1.1,10.35,223.5,240.25,197.42
2018,11,29,13,0,127.0,200.0,1.1,10.3,260.0,287.74,235.94
2018,11,29,13,15,176.5,190.0,1.1,10.25,270.0,299.89,246.03
2018,11,29,13,30,226.0,180.0,1.1,10.2,280.0,314.75,257.98
2018,11,29,13,45,177.5,164.0,1.05,10.15,239.5,256.76,210.31
2018,11,29,14,0,129.0,148.0,1.0,10.1,199.0,209.0,170.91
2018,11,29,14,15,175.5,128.5,1.0,10.1,192.5,201.85,164.45
2018,11,29,14,30,222.0,109.0,1.0,10.1,186.0,193.77,156.15
2018,11,29,14,45,225.0,96.5,1.0,10.05,167.5,169.96,134.68
2018,11,29,15,0,228.0,84.0,1.0,10.0,149.0,145.67,112.43
2018,11,29,15,15,249.0,65.5,1.0,10.0,127.0,120.85,88.79
2018,11,29,15,30,270.0,47.0,1.0,10.0,105.0,91.38,61.15
2018,11,29,15,45,214.5,39.0,1.05,9.8,79.0,60.88,37.13
2018,11,29,16,0,159.0,31.0,1.1,9.6,53.0,36.37,19.94
2018,11,29,16,15,92.0,21.0,1.1,9.5,32.5,16.32,8.03
2018,11,29,16,30,25.0,11.0,1.1,9.4,12.0,10.09,0.0
2018,11,29,16,45,12.5,5.5,1.1,9.35,6.0,5.24,0.0
2018,11,29,17,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,30,7,15,54.0,8.5,0.8,7.4,11.0,30.21,0.0
2018,11,30,7,30,108.0,17.0,0.8,7.6,22.0,83.1,0.0
2018,11,30,7,45,165.5,30.0,0.8,7.75,47.0,146.45,107.05
2018,11,30,8,0,223.0,43.0,0.8,7.9,72.0,197.5,160.33
2018,11,30,8,15,264.5,56.5,0.8,8.25,102.5,244.47,202.94
2018,11,30,8,30,306.0,70.0,0.8,8.6,133.0,293.72,245.86
2018,11,30,8,45,341.5,80.5,0.8,8.9,164.5,336.99,282.66
2018,11,30,9,0,377.0,91.0,0.8,9.2,196.0,381.31,319.14
2018,11,30,9,15,398.0,101.5,0.8,9.55,225.0,416.27,346.84
2018,11,30,9,30,419.0,112.0,0.8,9.9,254.0,450.71,373.41
2018,11,30,9,45,416.5,123.5,0.8,10.2,276.0,468.56,386.16
2018,11,30,10,0,414.0,135.0,0.8,10.5,298.0,484.6,397.36
2018,11,30,10,15,407.0,146.5,0.8,10.7,315.0,495.44,404.45
2018,11,30,10,30,400.0,158.0,0.8,10.9,332.0,504.36,410.01
2018,11,30,10,45,286.0,157.0,0.75,11.1,284.0,403.13,329.35
2018,11,30,11,0,172.0,156.0,0.7,11.3,236.0,301.96,247.6
2018,11,30,11,15,123.0,167.5,0.7,11.4,225.5,276.28,226.07
2018,11,30,11,30,74.0,179.0,0.7,11.5,215.0,240.09,195.54
2018,11,30,11,45,250.0,177.0,0.75,11.55,300.0,384.8,314.44
2018,11,30,12,0,426.0,175.0,0.8,11.6,385.0,512.92,414.02
2018,11,30,12,15,621.0,130.0,0.8,11.6,433.5,592.42,474.89
2018,11,30,12,30,816.0,85.0,0.8,11.6,482.0,654.32,521.55
2018,11,30,12,45,767.0,89.5,0.8,11.6,456.0,604.54,482.81
2018,11,30,13,0,718.0,94.0,0.8,11.6,430.0,556.43,446.03
2018,11,30,13,15,756.5,85.5,0.8,11.55,428.0,542.54,435.12
2018,11,30,13,30,795.0,77.0,0.8,11.5,426.0,525.41,420.7
2018,11,30,13,45,773.0,77.5,0.8,11.4,401.0,482.27,385.7
2018,11,30,14,0,751.0,78.0,0.8,11.3,376.0,438.72,349.72
2018,11,30,14,15,708.0,78.0,0.8,11.15,342.0,385.91,305.76
2018,11,30,14,30,665.0,78.0,0.8,11.0,308.0,334.9,262.31
2018,11,30,14,45,594.5,77.5,0.75,10.8,267.0,276.99,212.98
2018,11,30,15,0,524.0,77.0,0.7,10.6,226.0,224.79,168.17
2018,11,30,15,15,560.0,63.0,0.7,10.6,201.0,189.47,133.73
2018,11,30,15,30,596.0,49.0,0.7,10.6,176.0,149.74,95.68
2018,11,30,15,45,546.0,43.0,0.65,9.95,140.0,103.47,58.48
2018,11,30,16,0,496.0,37.0,0.6,9.3,104.0,62.23,30.57
2018,11,30,16,15,359.5,28.5,0.6,8.75,68.0,23.63,14.13
2018,11,30,16,30,223.0,20.0,0.6,8.2,32.0,16.5,0.0
2018,11,30,16,45,111.5,10.0,0.6,7.65,16.0,9.53,0.0
2018,11,30,17,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,1,7,15,42.5,9.0,0.9,8.45,11.0,25.89,0.0
2018,12,1,7,30,85.0,18.0,0.9,8.4,22.0,55.2,0.0
2018,12,1,7,45,167.5,29.0,0.95,8.4,46.5,144.58,103.37
2018,12,1,8,0,250.0,40.0,1.0,8.4,71.0,207.04,167.72
2018,12,1,8,15,140.0,33.0,1.0,8.45,51.5,138.25,113.91
2018,12,1,8,30,30.0,26.0,1.0,8.5,32.0,46.87,35.71
2018,12,1,8,45,88.5,50.0,1.0,8.5,73.0,122.27,102.44
2018,12,1,9,0,147.0,74.0,1.0,8.5,114.0,193.47,164.19
2018,12,1,9,15,406.5,77.0,1.0,8.6,209.5,389.59,330.1
2018,12,1,9,30,666.0,80.0,1.0,8.7,305.0,589.62,488.07
2018,12,1,9,45,521.5,94.0,1.05,8.75,280.0,512.95,425.26
2018,12,1,10,0,377.0,108.0,1.1,8.8,255.0,423.74,353.78
2018,12,1,10,15,554.5,100.5,1.1,8.95,332.5,555.62,459.57
2018,12,1,10,30,732.0,93.0,1.1,9.1,410.0,682.15,553.72
2018,12,1,10,45,614.0,102.0,1.1,9.25,375.5,604.57,493.16
2018,12,1,11,0,496.0,111.0,1.1,9.4,341.0,524.1,430.38
2018,12,1,11,15,320.5,112.0,1.1,9.5,262.0,383.03,317.92
2018,12,1,11,30,145.0,113.0,1.1,9.6,183.0,237.54,197.62
2018,12,1,11,45,207.5,108.0,1.1,9.7,209.0,274.24,229.64
2018,12,1,12,0,270.0,103.0,1.1,9.8,235.0,319.61,266.99
2018,12,1,12,15,239.5,149.0,1.1,9.85,265.5,332.91,275.64
2018,12,1,12,30,209.0,195.0,1.1,9.9,296.0,347.51,285.59
2018,12,1,12,45,221.0,154.5,1.1,9.9,259.5,311.98,257.53
2018,12,1,13,0,233.0,114.0,1.1,9.9,223.0,266.9,221.69
2018,12,1,13,15,501.0,100.5,1.1,9.9,323.0,411.62,339.78
2018,12,1,13,30,769.0,87.0,1.1,9.9,423.0,521.53,423.44
2018,12,1,13,45,792.5,78.0,1.1,9.9,407.5,492.32,397.5
2018,12,1,14,0,816.0,69.0,1.1,9.9,392.0,459.14,368.76
2018,12,1,14,15,789.0,67.5,1.1,9.8,360.0,408.73,325.76
2018,12,1,14,30,762.0,66.0,1.1,9.7,328.0,358.88,282.18
2018,12,1,14,45,742.0,62.0,1.05,9.6,295.0,309.67,237.78
2018,12,1,15,0,722.0,58.0,1.0,9.5,262.0,261.03,193.06
2018,12,1,15,15,516.5,65.0,1.0,9.5,200.0,181.88,129.76
2018,12,1,15,30,311.0,72.0,1.0,9.5,138.0,122.14,85.38
2018,12,1,15,45,207.5,60.5,1.0,9.0,100.5,79.7,53.49
2018,12,1,16,0,104.0,49.0,1.0,8.5,63.0,49.48,32.85
2018,12,1,16,15,70.0,33.5,0.95,8.25,41.5,28.81,18.42
2018,12,1,16,30,36.0,18.0,0.9,8.0,20.0,15.8,0.0
2018,12,1,16,45,18.0,9.0,0.9,7.8,10.0,8.58,0.0
2018,12,1,17,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,7,15,29.5,7.0,0.85,3.95,8.0,18.63,0.0
2018,12,2,7,30,59.0,14.0,0.8,4.3,16.0,39.61,0.0
2018,12,2,7,45,168.5,27.5,0.7,4.7,45.5,141.42,99.94
2018,12,2,8,0,278.0,41.0,0.6,5.1,75.0,223.1,181.93
2018,12,2,8,15,386.0,46.5,0.55,5.55,113.0,301.03,250.79
2018,12,2,8,30,494.0,52.0,0.5,6.0,151.0,384.88,321.79
2018,12,2,8,45,471.5,67.0,0.5,6.4,177.5,403.39,337.62
2018,12,2,9,0,449.0,82.0,0.5,6.8,204.0,415.43,347.69
2018,12,2,9,15,522.0,82.5,0.45,7.15,243.0,479.91,398.96
2018,12,2,9,30,595.0,83.0,0.4,7.5,282.0,542.1,446.15
2018,12,2,9,45,643.5,85.0,0.4,7.85,318.5,588.84,480.5
2018,12,2,10,0,692.0,87.0,0.4,8.2,355.0,634.62,512.85
2018,12,2,10,15,791.5,75.0,0.35,8.3,400.5,695.94,555.37
2018,12,2,10,30,891.0,63.0,0.3,8.4,446.0,753.51,593.8
2018,12,2,10,45,899.5,64.5,0.3,8.55,465.0,763.23,598.66
2018,12,2,11,0,908.0,66.0,0.3,8.7,484.0,769.59,602.02
2018,12,2,11,15,844.5,78.5,0.3,8.9,475.0,737.86,578.67
2018,12,2,11,30,781.0,91.0,0.3,9.1,466.0,697.08,549.45
2018,12,2,11,45,709.0,107.0,0.3,9.3,449.5,655.4,519.3
2018,12,2,12,0,637.0,123.0,0.3,9.5,433.0,609.13,484.21
2018,12,2,12,15,579.0,138.0,0.25,9.5,418.5,570.62,454.43
2018,12,2,12,30,521.0,153.0,0.2,9.5,404.0,528.43,421.7
2018,12,2,12,45,471.5,161.0,0.2,9.5,384.5,489.2,391.58
2018,12,2,13,0,422.0,169.0,0.2,9.5,365.0,450.8,361.7
2018,12,2,13,15,302.0,171.5,0.2,9.4,309.0,359.88,290.69
2018,12,2,13,30,182.0,174.0,0.2,9.3,253.0,278.07,225.7
2018,12,2,13,45,332.0,146.5,0.2,9.15,281.0,322.17,261.79
2018,12,2,14,0,482.0,119.0,0.2,9.0,309.0,353.48,284.6
2018,12,2,14,15,491.0,109.5,0.2,8.85,290.0,324.08,258.76
2018,12,2,14,30,500.0,100.0,0.2,8.7,271.0,292.88,231.19
2018,12,2,14,45,515.0,86.5,0.2,8.5,246.5,260.21,201.4
2018,12,2,15,0,530.0,73.0,0.2,8.3,222.0,222.76,166.7
2018,12,2,15,15,485.5,66.0,0.2,8.3,187.0,176.14,125.84
2018,12,2,15,30,441.0,59.0,0.2,8.3,152.0,133.59,89.29
2018,12,2,15,45,358.0,51.5,0.3,8.05,116.5,90.49,56.05
2018,12,2,16,0,275.0,44.0,0.4,7.8,81.0,55.1,31.94
2018,12,2,16,15,185.5,31.5,0.5,7.65,52.5,25.43,15.61
2018,12,2,16,30,96.0,19.0,0.6,7.5,24.0,15.02,0.0
2018,12,2,16,45,48.0,9.5,0.65,7.35,12.0,9.05,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,3,7,15,20.0,6.5,0.8,2.45,7.0,6.2,0.0
2018,12,3,7,30,40.0,13.0,0.8,3.1,14.0,30.11,0.0
2018,12,3,7,45,60.0,28.0,0.8,3.8,33.5,70.42,46.04
2018,12,3,8,0,80.0,43.0,0.8,4.5,53.0,102.33,81.64
2018,12,3,8,15,124.0,58.5,0.75,4.85,80.0,156.95,130.68
2018,12,3,8,30,168.0,74.0,0.7,5.2,107.0,204.87,173.16
2018,12,3,8,45,201.5,87.5,0.7,5.6,135.5,245.59,208.64
2018,12,3,9,0,235.0,101.0,0.7,6.0,164.0,287.72,244.39
2018,12,3,9,15,258.0,113.0,0.7,6.3,191.0,321.69,272.47
2018,12,3,9,30,281.0,125.0,0.7,6.6,218.0,355.87,300.06
2018,12,3,9,45,312.0,133.5,0.7,6.9,246.0,391.14,328.13
2018,12,3,10,0,343.0,142.0,0.7,7.2,274.0,426.35,355.54
2018,12,3,10,15,437.5,135.0,0.7,7.4,314.5,502.4,415.43
2018,12,3,10,30,532.0,128.0,0.7,7.6,355.0,565.75,463.83
2018,12,3,10,45,704.5,97.0,0.7,7.75,411.5,664.53,538.12
2018,12,3,11,0,877.0,66.0,0.7,7.9,468.0,745.01,594.59
2018,12,3,11,15,721.5,103.0,0.7,8.05,439.0,677.27,543.46
2018,12,3,11,30,566.0,140.0,0.7,8.2,410.0,591.63,478.18
2018,12,3,11,45,401.5,174.5,0.7,8.35,367.0,502.54,408.13
2018,12,3,12,0,237.0,209.0,0.7,8.5,324.0,405.81,330.61
2018,12,3,12,15,209.0,211.0,0.7,8.55,312.0,372.07,304.35
2018,12,3,12,30,181.0,213.0,0.7,8.6,300.0,349.06,285.64
2018,12,3,12,45,187.0,208.0,0.7,8.7,296.0,340.75,279.08
2018,12,3,13,0,193.0,203.0,0.7,8.8,292.0,331.67,271.7
2018,12,3,13,15,170.5,196.0,0.7,8.8,272.5,303.08,248.42
2018,12,3,13,30,148.0,189.0,0.7,8.8,253.0,275.67,226.07
2018,12,3,13,45,148.0,178.0,0.75,8.75,239.0,256.78,210.8
2018,12,3,14,0,148.0,167.0,0.8,8.7,225.0,237.71,195.03
2018,12,3,14,15,86.5,140.0,0.8,8.55,173.5,172.36,141.0
2018,12,3,14,30,25.0,113.0,0.8,8.4,122.0,117.89,95.81
2018,12,3,14,45,22.5,93.5,0.8,8.25,101.0,96.37,77.6
2018,12,3,15,0,20.0,74.0,0.8,8.1,80.0,75.47,59.6
2018,12,3,15,15,32.0,70.0,0.8,8.1,77.5,72.97,56.76
2018,12,3,15,30,44.0,66.0,0.8,8.1,75.0,69.02,52.38
2018,12,3,15,45,34.0,51.5,0.8,7.55,57.5,51.58,37.46
2018,12,3,16,0,24.0,37.0,0.8,7.0,40.0,35.48,23.84
2018,12,3,16,15,17.0,24.0,0.8,6.75,26.0,22.14,12.88
2018,12,3,16,30,10.0,11.0,0.8,6.5,12.0,10.34,0.0
2018,12,3,16,45,5.0,5.5,0.8,6.25,6.0,5.24,0.0
2018,12,3,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,4,7,15,14.0,5.0,1.2,5.75,5.5,0.0,0.0
2018,12,4,7,30,28.0,10.0,1.2,6.0,11.0,21.87,0.0
2018,12,4,7,45,16.0,19.0,1.2,6.25,19.5,26.75,13.2
2018,12,4,8,0,4.0,28.0,1.2,6.5,28.0,28.09,18.11
2018,12,4,8,15,2.0,39.5,1.15,6.85,39.5,38.71,27.85
2018,12,4,8,30,0.0,51.0,1.1,7.2,51.0,49.16,37.23
2018,12,4,8,45,16.0,71.0,1.1,7.6,75.5,80.82,65.24
2018,12,4,9,0,32.0,91.0,1.1,8.0,100.0,120.58,99.87
2018,12,4,9,15,127.0,109.0,1.05,8.4,150.0,216.18,182.83
2018,12,4,9,30,222.0,127.0,1.0,8.8,200.0,317.11,267.03
2018,12,4,9,45,327.0,127.5,1.0,9.2,246.5,393.73,329.63
2018,12,4,10,0,432.0,128.0,1.0,9.6,293.0,486.51,402.74
2018,12,4,10,15,464.0,131.5,1.0,9.9,319.5,517.12,425.11
2018,12,4,10,30,496.0,135.0,1.0,10.2,346.0,546.5,446.73
2018,12,4,10,45,504.5,140.5,0.95,10.45,363.0,559.03,454.61
2018,12,4,11,0,513.0,146.0,0.9,10.7,380.0,569.54,461.01
2018,12,4,11,15,518.0,149.0,0.85,10.85,390.5,572.44,461.85
2018,12,4,11,30,523.0,152.0,0.8,11.0,401.0,573.22,461.16
2018,12,4,11,45,450.5,145.0,0.8,11.15,361.0,504.44,408.05
2018,12,4,12,0,378.0,138.0,0.8,11.3,321.0,436.04,355.0
2018,12,4,12,15,189.0,118.5,0.75,11.3,210.0,263.33,216.44
2018,12,4,12,30,0.0,99.0,0.7,11.3,99.0,92.85,73.03
2018,12,4,12,45,0.0,96.0,0.7,11.3,96.0,89.91,71.04
2018,12,4,13,0,0.0,93.0,0.7,11.3,93.0,86.99,68.66
2018,12,4,13,15,0.0,88.5,0.7,11.1,88.5,82.65,65.12
2018,12,4,13,30,0.0,84.0,0.7,10.9,84.0,78.35,61.62
2018,12,4,13,45,0.0,81.5,0.7,10.7,81.5,75.99,59.76
2018,12,4,14,0,0.0,79.0,0.7,10.5,79.0,73.64,57.9
2018,12,4,14,15,1.5,82.5,0.7,10.2,83.0,77.65,61.48
2018,12,4,14,30,3.0,86.0,0.7,9.9,87.0,81.51,64.89
2018,12,4,14,45,1.5,65.5,0.7,9.55,66.0,61.44,47.79
2018,12,4,15,0,0.0,45.0,0.7,9.2,45.0,41.8,30.91
2018,12,4,15,15,0.0,33.5,0.7,9.2,33.5,31.09,21.55
2018,12,4,15,30,0.0,22.0,0.7,9.2,22.0,20.39,12.15
2018,12,4,15,45,0.0,18.0,0.75,8.6,18.0,16.68,8.81
2018,12,4,16,0,0.0,14.0,0.8,8.0,14.0,12.97,5.42
2018,12,4,16,15,1.0,10.0,0.8,7.85,10.0,9.26,2.07
2018,12,4,16,30,2.0,6.0,0.8,7.7,6.0,5.63,0.0
2018,12,4,16,45,1.0,3.0,0.8,7.55,3.0,2.86,0.0
2018,12,4,17,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,5,7,15,3.5,1.5,0.9,6.2,1.5,0.0,0.0
2018,12,5,7,30,7.0,3.0,0.9,6.2,3.0,5.93,0.0
2018,12,5,7,45,3.5,5.0,0.9,6.25,5.0,6.37,0.0
2018,12,5,8,0,0.0,7.0,0.9,6.3,7.0,6.48,0.0
2018,12,5,8,15,0.0,9.5,0.9,6.4,9.5,8.79,1.98
2018,12,5,8,30,0.0,12.0,0.9,6.5,12.0,11.11,4.11
2018,12,5,8,45,0.0,18.0,0.9,6.65,18.0,16.68,9.08
2018,12,5,9,0,0.0,24.0,0.9,6.8,24.0,22.25,14.04
2018,12,5,9,15,0.0,33.0,0.9,6.9,33.0,30.62,21.43
2018,12,5,9,30,0.0,42.0,0.9,7.0,42.0,39.0,28.76
2018,12,5,9,45,0.5,57.0,0.85,7.15,57.0,53.35,41.25
2018,12,5,10,0,1.0,72.0,0.8,7.3,72.0,67.73,53.65
2018,12,5,10,15,3.0,96.5,0.8,7.4,97.5,94.02,76.22
2018,12,5,10,30,5.0,121.0,0.8,7.5,123.0,120.87,98.94
2018,12,5,10,45,2.5,105.5,0.8,7.6,106.5,102.18,82.75
2018,12,5,11,0,0.0,90.0,0.8,7.7,90.0,84.35,67.38
2018,12,5,11,15,8.5,123.0,0.75,7.8,127.0,123.99,101.29
2018,12,5,11,30,17.0,156.0,0.7,7.9,164.0,164.32,135.02
2018,12,5,11,45,14.0,153.0,0.7,8.0,159.5,158.26,129.59
2018,12,5,12,0,11.0,150.0,0.7,8.1,155.0,152.4,124.55
2018,12,5,12,15,13.5,158.0,0.7,8.15,164.5,161.87,132.48
2018,12,5,12,30,16.0,166.0,0.7,8.2,174.0,171.21,140.23
2018,12,5,12,45,28.0,168.5,0.7,8.25,181.5,187.47,153.92
2018,12,5,13,0,40.0,171.0,0.7,8.3,189.0,195.98,161.09
2018,12,5,13,15,62.5,172.0,0.65,8.4,199.5,208.06,171.23
2018,12,5,13,30,85.0,173.0,0.6,8.5,210.0,218.44,179.71
2018,12,5,13,45,107.0,162.0,0.6,8.55,205.5,219.48,180.45
2018,12,5,14,0,129.0,151.0,0.6,8.6,201.0,212.55,174.42
2018,12,5,14,15,117.5,141.5,0.6,8.6,184.5,191.12,156.27
2018,12,5,14,30,106.0,132.0,0.6,8.6,168.0,170.57,138.78
2018,12,5,14,45,80.5,118.0,0.6,8.6,143.5,139.29,112.43
2018,12,5,15,0,55.0,104.0,0.6,8.6,119.0,113.94,91.17
2018,12,5,15,15,51.0,91.5,0.6,8.6,104.0,97.51,76.82
2018,12,5,15,30,47.0,79.0,0.6,8.6,89.0,81.51,62.75
2018,12,5,15,45,34.5,62.5,0.55,8.3,69.0,61.42,45.69
2018,12,5,16,0,22.0,46.0,0.5,8.0,49.0,43.01,30.13
2018,12,5,16,15,21.0,30.0,0.55,7.7,32.0,26.94,16.73
2018,12,5,16,30,20.0,14.0,0.6,7.4,15.0,12.57,0.0
2018,12,5,16,45,10.0,7.0,0.6,7.15,7.5,6.67,0.0
2018,12,5,17,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.5,5.95,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,6,7,15,74.5,7.0,0.7,5.85,9.0,0.0,0.0
2018,12,6,7,30,149.0,14.0,0.7,6.3,18.0,78.35,0.0
2018,12,6,7,45,305.0,23.0,0.65,6.8,50.5,196.56,117.34
2018,12,6,8,0,461.0,32.0,0.6,7.3,83.0,305.62,242.83
2018,12,6,8,15,539.5,37.5,0.55,7.95,121.5,366.04,298.83
2018,12,6,8,30,618.0,43.0,0.5,8.6,160.0,437.24,358.89
2018,12,6,8,45,667.0,46.5,0.45,9.25,198.5,490.86,402.41
2018,12,6,9,0,716.0,50.0,0.4,9.9,237.0,545.0,444.25
2018,12,6,9,15,751.5,52.0,0.35,10.4,273.0,588.27,476.05
2018,12,6,9,30,787.0,54.0,0.3,10.9,309.0,630.5,505.0
2018,12,6,9,45,812.5,55.0,0.3,11.45,340.5,662.9,526.43
2018,12,6,10,0,838.0,56.0,0.3,12.0,372.0,687.06,541.57
2018,12,6,10,15,852.0,57.5,0.3,12.4,397.5,707.07,553.9
2018,12,6,10,30,866.0,59.0,0.3,12.8,423.0,724.22,564.13
2018,12,6,10,45,876.0,60.0,0.3,13.25,442.0,734.68,569.58
2018,12,6,11,0,886.0,61.0,0.3,13.7,461.0,741.92,572.93
2018,12,6,11,15,892.0,62.0,0.25,13.8,473.5,742.86,571.97
2018,12,6,11,30,898.0,63.0,0.2,13.9,486.0,740.4,568.93
2018,12,6,11,45,900.0,63.0,0.2,14.0,490.5,730.41,561.61
2018,12,6,12,0,902.0,63.0,0.2,14.1,495.0,717.11,552.24
2018,12,6,12,15,901.0,62.5,0.2,14.15,492.0,697.87,538.96
2018,12,6,12,30,900.0,62.0,0.2,14.2,489.0,675.55,523.63
2018,12,6,12,45,896.0,61.5,0.2,14.25,479.0,648.32,503.62
2018,12,6,13,0,892.0,61.0,0.2,14.3,469.0,618.38,481.18
2018,12,6,13,15,883.0,60.5,0.2,14.25,452.0,582.98,454.47
2018,12,6,13,30,874.0,60.0,0.2,14.2,435.0,545.51,425.61
2018,12,6,13,45,861.0,58.5,0.2,14.1,411.0,503.05,392.33
2018,12,6,14,0,848.0,57.0,0.2,14.0,387.0,459.28,357.06
2018,12,6,14,15,828.0,56.0,0.2,13.85,357.5,412.06,318.13
2018,12,6,14,30,808.0,55.0,0.2,13.7,328.0,365.19,278.25
2018,12,6,14,45,779.5,52.5,0.2,13.5,293.0,313.08,233.36
2018,12,6,15,0,751.0,50.0,0.2,13.3,258.0,262.24,188.55
2018,12,6,15,15,709.0,46.5,0.2,13.3,220.0,208.94,141.79
2018,12,6,15,30,667.0,43.0,0.2,13.3,182.0,158.97,98.73
2018,12,6,15,45,598.5,38.5,0.25,12.25,143.0,108.58,59.55
2018,12,6,16,0,530.0,34.0,0.3,11.2,104.0,65.17,30.97
2018,12,6,16,15,402.5,27.0,0.3,10.9,69.0,24.4,14.36
2018,12,6,16,30,275.0,20.0,0.3,10.6,34.0,16.68,0.0
2018,12,6,16,45,137.5,10.0,0.35,10.35,17.0,9.53,0.0
2018,12,6,17,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,7,7,15,43.5,6.0,0.75,5.2,7.0,0.0,0.0
2018,12,7,7,30,87.0,12.0,0.7,5.5,14.0,49.21,0.0
2018,12,7,7,45,174.5,24.5,0.6,5.8,39.5,134.22,73.91
2018,12,7,8,0,262.0,37.0,0.5,6.1,65.0,207.54,165.34
2018,12,7,8,15,315.0,47.0,0.45,6.6,95.5,256.39,211.42
2018,12,7,8,30,368.0,57.0,0.4,7.1,126.0,308.86,257.32
2018,12,7,8,45,436.0,64.5,0.4,7.6,164.0,373.42,311.42
2018,12,7,9,0,504.0,72.0,0.4,8.1,202.0,438.14,363.68
2018,12,7,9,15,546.5,76.5,0.35,8.6,236.0,484.08,399.0
2018,12,7,9,30,589.0,81.0,0.3,9.1,270.0,529.87,433.05
2018,12,7,9,45,658.0,79.0,0.3,9.65,309.5,585.96,474.53
2018,12,7,10,0,727.0,77.0,0.3,10.2,349.0,641.54,513.33
2018,12,7,10,15,790.0,70.5,0.3,10.65,384.5,682.86,540.88
2018,12,7,10,30,853.0,64.0,0.3,11.1,420.0,719.82,564.99
2018,12,7,10,45,864.5,64.0,0.3,11.55,439.0,730.1,570.05
2018,12,7,11,0,876.0,64.0,0.3,12.0,458.0,737.22,573.37
2018,12,7,11,15,882.5,64.5,0.3,12.2,470.0,737.99,572.89
2018,12,7,11,30,889.0,65.0,0.3,12.4,482.0,735.42,570.3
2018,12,7,11,45,892.5,64.5,0.3,12.6,487.0,726.08,563.17
2018,12,7,12,0,896.0,64.0,0.3,12.8,492.0,713.43,553.94
2018,12,7,12,15,895.0,64.0,0.3,12.85,489.5,694.99,541.08
2018,12,7,12,30,894.0,64.0,0.3,12.9,487.0,673.48,526.17
2018,12,7,12,45,889.5,64.0,0.3,12.95,477.5,646.76,506.19
2018,12,7,13,0,885.0,64.0,0.3,13.0,468.0,617.35,483.92
2018,12,7,13,15,876.5,63.0,0.3,12.95,450.5,581.95,457.01
2018,12,7,13,30,868.0,62.0,0.3,12.9,433.0,544.49,427.94
2018,12,7,13,45,854.0,61.0,0.3,12.85,409.5,502.37,394.58
2018,12,7,14,0,840.0,60.0,0.3,12.8,386.0,459.03,359.32
2018,12,7,14,15,777.0,63.5,0.25,12.65,347.0,399.96,311.08
2018,12,7,14,30,714.0,67.0,0.2,12.5,308.0,342.92,263.7
2018,12,7,14,45,723.0,59.5,0.2,12.3,281.5,302.31,227.35
2018,12,7,15,0,732.0,52.0,0.2,12.1,255.0,259.51,187.89
2018,12,7,15,15,692.0,47.5,0.2,12.1,216.5,206.63,141.25
2018,12,7,15,30,652.0,43.0,0.2,12.1,178.0,156.92,98.18
2018,12,7,15,45,576.5,38.5,0.4,10.9,139.0,106.52,59.16
2018,12,7,16,0,501.0,34.0,0.6,9.7,100.0,63.86,30.94
2018,12,7,16,15,369.5,27.0,0.65,9.4,66.0,24.6,14.61
2018,12,7,16,30,238.0,20.0,0.7,9.1,32.0,16.67,0.0
2018,12,7,16,45,119.0,10.0,0.75,8.8,16.0,9.53,0.0
2018,12,7,17,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,7,15,78.5,6.5,0.6,5.65,8.5,0.0,0.0
2018,12,8,7,30,157.0,13.0,0.6,6.0,17.0,80.23,0.0
2018,12,8,7,45,307.0,22.0,0.6,6.4,48.0,193.15,98.39
2018,12,8,8,0,457.0,31.0,0.6,6.8,79.0,300.52,237.09
2018,12,8,8,15,536.0,37.0,0.6,7.25,117.5,361.11,295.04
2018,12,8,8,30,615.0,43.0,0.6,7.7,156.0,432.82,356.64
2018,12,8,8,45,663.5,46.5,0.55,8.15,194.0,486.02,400.69
2018,12,8,9,0,712.0,50.0,0.5,8.6,232.0,539.68,443.06
2018,12,8,9,15,746.5,52.5,0.5,9.15,268.0,582.82,475.92
2018,12,8,9,30,781.0,55.0,0.5,9.7,304.0,624.92,505.83
2018,12,8,9,45,805.5,57.0,0.5,10.2,336.0,657.88,528.17
2018,12,8,10,0,830.0,59.0,0.5,10.7,368.0,688.71,548.52
2018,12,8,10,15,845.5,60.0,0.5,11.1,393.5,703.12,556.92
2018,12,8,10,30,861.0,61.0,0.5,11.5,419.0,720.78,567.78
2018,12,8,10,45,871.5,61.5,0.5,11.85,438.0,731.08,573.43
2018,12,8,11,0,882.0,62.0,0.5,12.2,457.0,738.2,576.97
2018,12,8,11,15,888.5,62.5,0.45,12.4,469.5,739.06,575.75
2018,12,8,11,30,895.0,63.0,0.4,12.6,482.0,736.56,572.38
2018,12,8,11,45,897.5,63.0,0.4,12.85,486.5,727.17,565.07
2018,12,8,12,0,900.0,63.0,0.4,13.1,491.0,714.46,555.67
2018,12,8,12,15,898.0,63.5,0.4,13.15,488.5,695.98,542.75
2018,12,8,12,30,896.0,64.0,0.4,13.2,486.0,674.45,527.78
2018,12,8,12,45,889.0,64.5,0.4,13.3,476.0,646.76,506.92
2018,12,8,13,0,882.0,65.0,0.4,13.4,466.0,616.52,483.9
2018,12,8,13,15,873.5,63.5,0.4,13.3,448.5,580.74,456.76
2018,12,8,13,30,865.0,62.0,0.4,13.2,431.0,542.91,427.44
2018,12,8,13,45,852.0,60.5,0.4,13.15,407.5,500.96,394.13
2018,12,8,14,0,839.0,59.0,0.4,13.1,384.0,457.71,358.86
2018,12,8,14,15,818.0,58.0,0.4,12.85,354.5,411.61,320.55
2018,12,8,14,30,797.0,57.0,0.4,12.6,325.0,363.95,279.86
2018,12,8,14,45,768.0,54.5,0.4,12.3,290.5,312.3,235.07
2018,12,8,15,0,739.0,52.0,0.4,12.0,256.0,261.97,190.4
2018,12,8,15,15,696.5,48.0,0.4,12.0,218.0,208.7,143.32
2018,12,8,15,30,654.0,44.0,0.4,12.0,180.0,158.84,99.99
2018,12,8,15,45,585.5,39.5,0.4,10.85,141.5,109.14,60.93
2018,12,8,16,0,517.0,35.0,0.4,9.7,103.0,66.43,32.36
2018,12,8,16,15,386.0,27.5,0.45,9.4,68.0,25.68,15.49
2018,12,8,16,30,255.0,20.0,0.5,9.1,33.0,16.68,0.0
2018,12,8,16,45,127.5,10.0,0.5,8.8,16.5,9.53,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.0,0.7,5.25,3.0,0.0,0.0
2018,12,9,7,30,18.0,6.0,0.7,5.4,6.0,13.46,0.0
2018,12,9,7,45,9.0,13.5,0.7,5.6,13.5,16.92,2.73
2018,12,9,8,0,0.0,21.0,0.7,5.8,21.0,19.48,10.55
2018,12,9,8,15,0.0,30.0,0.7,6.0,30.0,27.86,18.43
2018,12,9,8,30,0.0,39.0,0.7,6.2,39.0,36.23,26.05
2018,12,9,8,45,1.5,55.0,0.65,6.4,55.5,53.49,41.38
2018,12,9,9,0,3.0,71.0,0.6,6.6,72.0,71.24,56.99
2018,12,9,9,15,27.5,98.0,0.6,6.85,106.5,125.05,104.0
2018,12,9,9,30,52.0,125.0,0.6,7.1,141.0,174.73,146.41
2018,12,9,9,45,67.0,138.5,0.6,7.3,161.5,200.23,167.67
2018,12,9,10,0,82.0,152.0,0.6,7.5,182.0,226.04,189.0
2018,12,9,10,15,88.5,163.0,0.6,7.8,197.5,242.55,202.1
2018,12,9,10,30,95.0,174.0,0.6,8.1,213.0,258.97,215.03
2018,12,9,10,45,80.0,180.0,0.6,8.4,214.0,253.01,209.11
2018,12,9,11,0,65.0,186.0,0.6,8.7,215.0,246.91,203.25
2018,12,9,11,15,51.0,184.5,0.55,9.0,207.5,232.52,190.68
2018,12,9,11,30,37.0,183.0,0.5,9.3,200.0,218.49,178.5
2018,12,9,11,45,31.5,183.5,0.5,9.65,198.0,213.29,173.86
2018,12,9,12,0,26.0,184.0,0.5,10.0,196.0,199.23,162.03
2018,12,9,12,15,96.5,191.0,0.5,10.25,236.5,262.92,215.13
2018,12,9,12,30,167.0,198.0,0.5,10.5,277.0,323.19,263.5
2018,12,9,12,45,156.0,198.0,0.5,10.75,270.5,310.27,252.12
2018,12,9,13,0,145.0,198.0,0.5,11.0,264.0,297.46,241.46
2018,12,9,13,15,135.0,187.0,0.5,11.1,246.5,273.44,222.12
2018,12,9,13,30,125.0,176.0,0.5,11.2,229.0,249.98,203.15
2018,12,9,13,45,130.0,167.0,0.5,11.25,219.5,236.82,192.44
2018,12,9,14,0,135.0,158.0,0.5,11.3,210.0,223.11,180.99
2018,12,9,14,15,113.5,143.5,0.5,11.25,185.0,191.99,155.3
2018,12,9,14,30,92.0,129.0,0.5,11.2,160.0,162.82,131.14
2018,12,9,14,45,72.5,114.5,0.5,11.1,137.5,133.61,106.8
2018,12,9,15,0,53.0,100.0,0.5,11.0,115.0,109.85,86.95
2018,12,9,15,15,40.5,84.5,0.5,11.0,95.0,88.83,69.16
2018,12,9,15,30,28.0,69.0,0.5,11.0,75.0,69.32,52.66
2018,12,9,15,45,24.5,54.5,0.65,10.35,59.0,53.36,38.93
2018,12,9,16,0,21.0,40.0,0.8,9.7,43.0,38.03,25.73
2018,12,9,16,15,21.0,26.5,0.8,9.55,28.5,24.31,13.36
2018,12,9,16,30,21.0,13.0,0.8,9.4,14.0,11.74,0.0
2018,12,9,16,45,10.5,6.5,0.8,9.2,7.0,6.2,0.0
2018,12,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
