Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,7,15,6.0,2.0,0.6,7.7,2.0,0.0,0.0
2018,12,20,7,30,12.0,4.0,0.6,7.8,4.0,8.76,0.0
2018,12,20,7,45,37.5,17.0,0.55,7.9,19.5,33.11,0.0
2018,12,20,8,0,63.0,30.0,0.5,8.0,35.0,76.05,51.55
2018,12,20,8,15,115.0,44.0,0.5,8.25,60.0,131.66,105.11
2018,12,20,8,30,167.0,58.0,0.5,8.5,85.0,180.51,148.76
2018,12,20,8,45,141.5,74.0,0.5,8.8,101.0,189.28,157.23
2018,12,20,9,0,116.0,90.0,0.5,9.1,117.0,185.31,154.45
2018,12,20,9,15,147.0,104.5,0.5,9.4,144.5,224.12,187.61
2018,12,20,9,30,178.0,119.0,0.5,9.7,172.0,263.95,220.63
2018,12,20,9,45,136.5,127.0,0.45,10.0,170.5,245.47,204.05
2018,12,20,10,0,95.0,135.0,0.4,10.3,169.0,225.39,186.31
2018,12,20,10,15,76.5,138.5,0.4,10.45,167.0,203.83,168.14
2018,12,20,10,30,58.0,142.0,0.4,10.6,165.0,193.03,158.61
2018,12,20,10,45,71.5,161.0,0.4,10.75,191.0,224.37,184.21
2018,12,20,11,0,85.0,180.0,0.4,10.9,217.0,255.51,209.0
2018,12,20,11,15,66.5,178.5,0.4,11.0,208.0,237.83,193.78
2018,12,20,11,30,48.0,177.0,0.4,11.1,199.0,220.5,179.18
2018,12,20,11,45,35.0,174.5,0.45,11.15,190.5,206.38,167.48
2018,12,20,12,0,22.0,172.0,0.5,11.2,182.0,184.14,149.12
2018,12,20,12,15,16.5,167.5,0.5,11.2,175.0,174.64,141.3
2018,12,20,12,30,11.0,163.0,0.5,11.2,168.0,165.48,133.71
2018,12,20,12,45,7.0,153.5,0.5,11.25,156.5,152.46,122.98
2018,12,20,13,0,3.0,144.0,0.5,11.3,145.0,139.85,112.6
2018,12,20,13,15,2.5,131.5,0.5,11.25,132.5,126.69,101.85
2018,12,20,13,30,2.0,119.0,0.5,11.2,120.0,113.78,91.25
2018,12,20,13,45,1.0,107.0,0.5,11.1,107.5,101.33,80.99
2018,12,20,14,0,0.0,95.0,0.5,11.0,95.0,89.12,70.86
2018,12,20,14,15,0.0,91.0,0.5,10.9,91.0,85.28,67.76
2018,12,20,14,30,0.0,87.0,0.5,10.8,87.0,81.45,64.62
2018,12,20,14,45,0.0,68.5,0.45,10.7,68.5,63.81,49.63
2018,12,20,15,0,0.0,50.0,0.4,10.6,50.0,46.46,34.77
2018,12,20,15,15,0.0,38.5,0.4,10.6,38.5,35.75,25.47
2018,12,20,15,30,0.0,27.0,0.4,10.6,27.0,25.04,16.11
2018,12,20,15,45,0.0,22.0,0.45,10.35,22.0,20.4,11.96
2018,12,20,16,0,0.0,17.0,0.5,10.1,17.0,15.75,7.75
2018,12,20,16,15,7.5,12.5,0.5,10.05,13.0,11.93,3.88
2018,12,20,16,30,15.0,8.0,0.5,10.0,9.0,7.47,0.0
2018,12,20,16,45,15.0,5.0,0.5,9.9,5.5,4.77,0.0
2018,12,20,17,0,15.0,2.0,0.5,9.8,2.0,0.0,0.0
2018,12,20,17,15,7.5,1.0,0.45,9.8,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,21,7,15,9.5,2.0,0.8,4.8,2.0,0.0,0.0
2018,12,21,7,30,19.0,4.0,0.8,5.2,4.0,11.62,0.0
2018,12,21,7,45,107.0,15.5,0.75,5.6,23.5,62.86,0.0
2018,12,21,8,0,195.0,27.0,0.7,6.0,43.0,154.17,108.62
2018,12,21,8,15,214.0,41.5,0.7,6.25,68.0,190.84,154.6
2018,12,21,8,30,233.0,56.0,0.7,6.5,93.0,225.62,187.56
2018,12,21,8,45,229.5,70.0,0.7,6.8,115.0,235.62,198.19
2018,12,21,9,0,226.0,84.0,0.7,7.1,137.0,255.81,216.15
2018,12,21,9,15,256.5,97.0,0.65,7.45,166.0,295.72,249.79
2018,12,21,9,30,287.0,110.0,0.6,7.8,195.0,336.25,282.79
2018,12,21,9,45,348.0,114.0,0.6,8.15,228.5,399.0,333.25
2018,12,21,10,0,409.0,118.0,0.6,8.5,262.0,450.87,373.84
2018,12,21,10,15,421.0,125.5,0.6,8.9,283.5,471.89,388.88
2018,12,21,10,30,433.0,133.0,0.6,9.3,305.0,491.5,402.86
2018,12,21,10,45,524.5,122.0,0.6,9.65,341.0,545.78,444.62
2018,12,21,11,0,616.0,111.0,0.6,10.0,377.0,604.88,488.37
2018,12,21,11,15,652.0,107.0,0.6,10.3,396.5,623.6,500.87
2018,12,21,11,30,688.0,103.0,0.6,10.6,416.0,639.39,511.57
2018,12,21,11,45,716.0,101.0,0.55,10.9,430.5,648.56,516.55
2018,12,21,12,0,744.0,99.0,0.5,11.2,445.0,654.41,519.06
2018,12,21,12,15,784.0,91.0,0.55,11.3,455.0,655.37,520.07
2018,12,21,12,30,824.0,83.0,0.6,11.4,465.0,655.31,520.12
2018,12,21,12,45,860.0,75.5,0.6,11.5,468.0,648.55,514.38
2018,12,21,13,0,896.0,68.0,0.6,11.6,471.0,633.6,502.53
2018,12,21,13,15,858.0,70.5,0.6,11.45,445.5,588.94,468.31
2018,12,21,13,30,820.0,73.0,0.6,11.3,420.0,540.47,430.95
2018,12,21,13,45,795.5,72.0,0.65,11.15,394.5,495.24,395.67
2018,12,21,14,0,771.0,71.0,0.7,11.0,369.0,449.65,358.95
2018,12,21,14,15,770.0,68.5,0.7,10.65,347.5,412.57,327.47
2018,12,21,14,30,769.0,66.0,0.7,10.3,326.0,373.73,293.3
2018,12,21,14,45,753.0,61.0,0.7,10.0,294.5,325.58,250.77
2018,12,21,15,0,737.0,56.0,0.7,9.7,263.0,277.49,207.22
2018,12,21,15,15,611.0,56.5,0.7,9.7,212.0,207.99,149.04
2018,12,21,15,30,485.0,57.0,0.7,9.7,161.0,150.66,102.4
2018,12,21,15,45,407.5,50.0,0.8,8.9,125.0,105.19,66.0
2018,12,21,16,0,330.0,43.0,0.9,8.1,89.0,67.71,38.85
2018,12,21,16,15,276.5,33.0,0.9,7.85,62.5,36.31,18.87
2018,12,21,16,30,223.0,23.0,0.9,7.6,36.0,19.17,2.01
2018,12,21,16,45,122.5,13.0,0.85,7.3,19.0,12.39,0.0
2018,12,21,17,0,22.0,3.0,0.8,7.0,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,0.75,6.65,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,22,7,15,6.0,1.5,0.8,7.9,1.5,0.0,0.0
2018,12,22,7,30,12.0,3.0,0.8,8.0,3.0,7.77,0.0
2018,12,22,7,45,19.0,14.0,0.75,8.1,15.0,21.86,0.0
2018,12,22,8,0,26.0,25.0,0.7,8.2,27.0,48.25,29.77
2018,12,22,8,15,33.0,38.5,0.7,8.4,42.5,61.74,46.5
2018,12,22,8,30,40.0,52.0,0.7,8.6,58.0,81.44,64.63
2018,12,22,8,45,49.0,67.0,0.65,8.8,76.5,104.65,85.34
2018,12,22,9,0,58.0,82.0,0.6,9.0,95.0,128.04,105.85
2018,12,22,9,15,94.5,99.5,0.5,9.3,125.5,183.04,152.89
2018,12,22,9,30,131.0,117.0,0.4,9.6,156.0,229.64,191.7
2018,12,22,9,45,103.5,128.5,0.35,9.9,161.5,224.75,186.37
2018,12,22,10,0,76.0,140.0,0.3,10.2,167.0,207.62,171.27
2018,12,22,10,15,60.5,141.5,0.25,10.55,164.0,196.21,161.14
2018,12,22,10,30,45.0,143.0,0.2,10.9,161.0,184.89,151.02
2018,12,22,10,45,114.0,164.0,0.15,11.2,212.5,270.6,221.46
2018,12,22,11,0,183.0,185.0,0.1,11.5,264.0,345.07,279.87
2018,12,22,11,15,145.0,191.5,0.1,11.5,255.5,322.3,260.08
2018,12,22,11,30,107.0,198.0,0.1,11.5,247.0,288.63,232.81
2018,12,22,11,45,107.0,200.5,0.1,11.5,250.0,288.71,232.97
2018,12,22,12,0,107.0,203.0,0.1,11.5,253.0,288.58,232.67
2018,12,22,12,15,118.5,204.5,0.15,11.25,259.5,304.45,245.53
2018,12,22,12,30,130.0,206.0,0.2,11.0,266.0,309.55,249.88
2018,12,22,12,45,109.5,199.5,0.25,10.8,249.5,284.11,229.74
2018,12,22,13,0,89.0,193.0,0.3,10.6,233.0,251.78,204.23
2018,12,22,13,15,71.0,178.5,0.3,10.6,209.5,221.71,180.04
2018,12,22,13,30,53.0,164.0,0.3,10.6,186.0,193.05,156.78
2018,12,22,13,45,52.0,140.5,0.3,10.6,161.5,165.24,134.21
2018,12,22,14,0,51.0,117.0,0.3,10.6,137.0,138.12,111.88
2018,12,22,14,15,40.0,106.5,0.35,10.5,121.5,120.31,97.09
2018,12,22,14,30,29.0,96.0,0.4,10.4,106.0,103.53,83.03
2018,12,22,14,45,14.5,59.0,0.4,10.3,64.0,60.88,46.89
2018,12,22,15,0,0.0,22.0,0.4,10.2,22.0,20.4,12.19
2018,12,22,15,15,0.0,16.5,0.4,10.2,16.5,15.29,7.74
2018,12,22,15,30,0.0,11.0,0.4,10.2,11.0,10.18,3.24
2018,12,22,15,45,0.0,9.5,0.45,9.25,9.5,8.79,1.99
2018,12,22,16,0,0.0,8.0,0.5,8.3,8.0,7.4,0.7
2018,12,22,16,15,0.0,6.0,0.5,8.15,6.0,5.55,0.0
2018,12,22,16,30,0.0,4.0,0.5,8.0,4.0,3.7,0.0
2018,12,22,16,45,0.0,2.0,0.55,7.9,2.0,1.91,0.0
2018,12,22,17,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,0.7,6.25,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,0.6,6.6,1.0,0.95,0.0
2018,12,23,7,45,0.0,3.0,0.45,6.9,3.0,2.86,0.0
2018,12,23,8,0,0.0,5.0,0.3,7.2,5.0,4.62,0.0
2018,12,23,8,15,0.0,8.0,0.25,7.6,8.0,7.4,0.62
2018,12,23,8,30,0.0,11.0,0.2,8.0,11.0,10.18,3.19
2018,12,23,8,45,0.0,11.5,0.2,8.35,11.5,10.65,3.68
2018,12,23,9,0,0.0,12.0,0.2,8.7,12.0,11.11,4.14
2018,12,23,9,15,0.0,14.5,0.2,9.05,14.5,13.43,6.2
2018,12,23,9,30,0.0,17.0,0.2,9.4,17.0,15.76,8.23
2018,12,23,9,45,0.0,28.5,0.2,9.75,28.5,26.44,17.57
2018,12,23,10,0,0.0,40.0,0.2,10.1,40.0,37.14,26.82
2018,12,23,10,15,0.5,63.5,0.2,10.35,63.5,59.42,45.96
2018,12,23,10,30,1.0,87.0,0.2,10.6,87.0,82.77,65.68
2018,12,23,10,45,48.5,127.0,0.2,10.85,147.5,166.97,137.19
2018,12,23,11,0,96.0,167.0,0.2,11.1,208.0,259.0,211.88
2018,12,23,11,15,101.5,180.0,0.2,11.25,225.0,276.49,224.63
2018,12,23,11,30,107.0,193.0,0.2,11.4,242.0,293.42,237.48
2018,12,23,11,45,78.5,184.5,0.2,11.55,220.5,249.42,201.66
2018,12,23,12,0,50.0,176.0,0.2,11.7,199.0,217.15,175.32
2018,12,23,12,15,25.0,136.5,0.2,11.8,148.0,154.27,124.04
2018,12,23,12,30,0.0,97.0,0.2,11.9,97.0,91.02,71.48
2018,12,23,12,45,0.0,71.5,0.2,12.0,71.5,66.54,51.19
2018,12,23,13,0,0.0,46.0,0.2,12.1,46.0,42.75,31.1
2018,12,23,13,15,0.5,58.5,0.2,12.3,58.5,54.69,41.34
2018,12,23,13,30,1.0,71.0,0.2,12.5,71.0,66.62,51.44
2018,12,23,13,45,30.5,93.0,0.2,12.7,104.5,105.56,84.41
2018,12,23,14,0,60.0,115.0,0.2,12.9,138.0,140.46,113.1
2018,12,23,14,15,77.0,111.5,0.2,12.75,139.0,145.66,116.98
2018,12,23,14,30,94.0,108.0,0.2,12.6,140.0,144.51,115.49
2018,12,23,14,45,52.0,73.0,0.2,12.45,90.5,89.9,70.2
2018,12,23,15,0,10.0,38.0,0.2,12.3,41.0,38.74,27.6
2018,12,23,15,15,5.0,24.5,0.2,12.3,26.0,23.94,14.97
2018,12,23,15,30,0.0,11.0,0.2,12.3,11.0,10.18,3.18
2018,12,23,15,45,0.5,12.0,0.4,11.45,12.0,11.18,3.97
2018,12,23,16,0,1.0,13.0,0.6,10.6,13.0,12.12,4.63
2018,12,23,16,15,12.5,9.5,0.65,10.4,10.0,9.37,1.74
2018,12,23,16,30,24.0,6.0,0.7,10.2,7.0,5.22,0.0
2018,12,23,16,45,24.0,4.5,0.75,9.95,4.5,4.29,0.0
2018,12,23,17,0,24.0,3.0,0.8,9.7,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,0.75,9.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.3,9.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.3,8.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,0.5,9.5,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,0.5,9.6,1.0,0.95,0.0
2018,12,24,7,45,0.0,3.0,0.5,9.65,3.0,2.86,0.0
2018,12,24,8,0,0.0,5.0,0.5,9.7,5.0,4.62,0.0
2018,12,24,8,15,0.0,9.5,0.5,9.85,9.5,8.79,1.72
2018,12,24,8,30,0.0,14.0,0.5,10.0,14.0,12.97,5.49
2018,12,24,8,45,0.0,20.5,0.55,10.15,20.5,19.0,10.85
2018,12,24,9,0,0.0,27.0,0.6,10.3,27.0,25.04,16.18
2018,12,24,9,15,0.0,24.5,0.6,10.5,24.5,22.72,14.2
2018,12,24,9,30,0.0,22.0,0.6,10.7,22.0,20.4,12.18
2018,12,24,9,45,4.5,37.5,0.6,10.85,39.0,37.92,27.54
2018,12,24,10,0,9.0,53.0,0.6,11.0,56.0,55.62,42.88
2018,12,24,10,15,4.5,52.0,0.65,11.05,53.5,51.57,39.15
2018,12,24,10,30,0.0,51.0,0.7,11.1,51.0,47.4,35.36
2018,12,24,10,45,0.0,46.5,0.7,11.2,46.5,43.21,31.7
2018,12,24,11,0,0.0,42.0,0.7,11.3,42.0,39.02,28.06
2018,12,24,11,15,0.0,37.5,0.7,11.35,37.5,34.83,24.43
2018,12,24,11,30,0.0,33.0,0.7,11.4,33.0,30.65,20.81
2018,12,24,11,45,0.0,43.5,0.7,11.45,43.5,40.42,29.18
2018,12,24,12,0,0.0,54.0,0.7,11.5,54.0,50.21,37.52
2018,12,24,12,15,1.5,64.0,0.75,11.6,64.5,60.57,46.35
2018,12,24,12,30,3.0,74.0,0.8,11.7,75.0,70.88,55.1
2018,12,24,12,45,3.0,74.5,0.8,11.75,75.5,71.27,55.42
2018,12,24,13,0,3.0,75.0,0.8,11.8,76.0,71.66,55.76
2018,12,24,13,15,1.5,69.5,0.8,11.8,70.0,65.55,50.58
2018,12,24,13,30,0.0,64.0,0.8,11.8,64.0,59.53,45.5
2018,12,24,13,45,0.0,50.0,0.85,11.75,50.0,46.47,34.41
2018,12,24,14,0,0.0,36.0,0.9,11.7,36.0,33.43,23.27
2018,12,24,14,15,21.0,50.0,0.9,11.45,57.0,56.49,43.17
2018,12,24,14,30,42.0,64.0,0.9,11.2,78.0,77.31,60.72
2018,12,24,14,45,69.5,60.5,0.95,10.95,81.5,83.66,65.41
2018,12,24,15,0,97.0,57.0,1.0,10.7,85.0,86.45,66.55
2018,12,24,15,15,110.0,55.5,1.0,10.7,83.0,82.43,61.75
2018,12,24,15,30,123.0,54.0,1.0,10.7,81.0,76.78,55.38
2018,12,24,15,45,105.0,44.5,1.0,10.1,64.0,57.47,39.01
2018,12,24,16,0,87.0,35.0,1.0,9.5,47.0,40.12,24.96
2018,12,24,16,15,103.5,27.5,1.0,9.2,37.5,27.64,14.81
2018,12,24,16,30,120.0,20.0,1.0,8.9,28.0,15.68,2.68
2018,12,24,16,45,63.0,10.5,1.0,8.6,14.5,10.01,0.0
2018,12,24,17,0,6.0,1.0,1.0,8.3,1.0,0.0,0.0
2018,12,24,17,15,3.0,0.5,1.0,8.1,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,25,7,15,41.5,3.0,1.05,5.95,3.0,0.0,0.0
2018,12,25,7,30,83.0,6.0,1.0,6.2,6.0,5.72,0.0
2018,12,25,7,45,273.0,15.0,1.0,6.45,32.5,135.69,0.0
2018,12,25,8,0,463.0,24.0,1.0,6.7,59.0,271.99,182.24
2018,12,25,8,15,560.0,29.0,1.0,6.95,97.5,350.86,281.45
2018,12,25,8,30,657.0,34.0,1.0,7.2,136.0,430.73,353.51
2018,12,25,8,45,702.5,37.5,0.95,7.4,174.0,482.9,399.43
2018,12,25,9,0,748.0,41.0,0.9,7.6,212.0,530.75,439.88
2018,12,25,9,15,606.5,63.5,0.9,7.9,217.5,495.75,412.32
2018,12,25,9,30,465.0,86.0,0.9,8.2,223.0,436.74,365.16
2018,12,25,9,45,508.5,93.0,0.9,8.5,258.0,487.56,405.99
2018,12,25,10,0,552.0,100.0,0.9,8.8,293.0,534.02,441.43
2018,12,25,10,15,725.0,79.0,0.9,9.15,353.0,639.79,522.16
2018,12,25,10,30,898.0,58.0,0.9,9.5,413.0,735.49,590.05
2018,12,25,10,45,908.5,58.5,0.85,9.9,434.0,747.63,595.25
2018,12,25,11,0,919.0,59.0,0.8,10.3,455.0,756.54,599.21
2018,12,25,11,15,924.5,59.5,0.8,10.6,468.5,758.39,599.2
2018,12,25,11,30,930.0,60.0,0.8,10.9,482.0,756.79,596.95
2018,12,25,11,45,910.0,65.0,0.8,11.2,483.0,738.92,583.27
2018,12,25,12,0,890.0,70.0,0.8,11.5,484.0,718.01,567.74
2018,12,25,12,15,832.0,82.0,0.8,11.65,469.0,680.97,540.94
2018,12,25,12,30,774.0,94.0,0.8,11.8,454.0,637.24,507.84
2018,12,25,12,45,736.5,100.5,0.85,11.95,438.5,602.79,481.84
2018,12,25,13,0,699.0,107.0,0.9,12.1,423.0,564.86,452.77
2018,12,25,13,15,768.5,90.0,0.9,12.05,427.0,563.75,451.81
2018,12,25,13,30,838.0,73.0,0.9,12.0,431.0,554.97,444.06
2018,12,25,13,45,854.5,66.5,0.9,12.0,415.5,524.49,418.84
2018,12,25,14,0,871.0,60.0,0.9,12.0,400.0,488.74,388.9
2018,12,25,14,15,853.0,58.5,0.85,11.75,371.5,441.99,349.51
2018,12,25,14,30,835.0,57.0,0.8,11.5,343.0,395.51,309.26
2018,12,25,14,45,810.0,54.0,0.8,11.3,309.0,343.46,263.76
2018,12,25,15,0,785.0,51.0,0.8,11.1,275.0,292.14,217.75
2018,12,25,15,15,745.5,48.0,0.8,11.1,237.5,238.22,169.3
2018,12,25,15,30,706.0,45.0,0.8,11.1,200.0,187.12,123.58
2018,12,25,15,45,597.5,43.0,0.9,10.0,156.0,130.2,78.37
2018,12,25,16,0,489.0,41.0,1.0,8.9,112.0,82.95,44.73
2018,12,25,16,15,375.0,32.5,1.05,8.45,76.5,41.69,20.23
2018,12,25,16,30,261.0,24.0,1.1,8.0,41.0,19.84,5.7
2018,12,25,16,45,142.5,13.5,1.1,7.55,21.5,12.87,0.0
2018,12,25,17,0,24.0,3.0,1.1,7.1,2.0,0.0,0.0
2018,12,25,17,15,12.0,1.5,1.1,6.95,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,26,7,15,23.0,2.5,1.2,4.3,2.5,0.0,0.0
2018,12,26,7,30,46.0,5.0,1.1,4.6,5.0,4.77,0.0
2018,12,26,7,45,92.5,16.5,1.05,4.9,21.5,56.77,0.0
2018,12,26,8,0,139.0,28.0,1.0,5.2,38.0,126.29,82.53
2018,12,26,8,15,194.5,40.0,0.95,5.7,64.5,178.03,143.7
2018,12,26,8,30,250.0,52.0,0.9,6.2,91.0,228.86,190.52
2018,12,26,8,45,327.0,61.5,0.85,6.7,127.0,292.41,246.07
2018,12,26,9,0,404.0,71.0,0.8,7.2,163.0,360.11,303.22
2018,12,26,9,15,608.0,60.0,0.8,7.6,225.0,492.07,411.09
2018,12,26,9,30,812.0,49.0,0.8,8.0,287.0,618.5,508.96
2018,12,26,9,45,833.5,52.0,0.8,8.45,320.5,652.21,531.7
2018,12,26,10,0,855.0,55.0,0.8,8.9,354.0,683.83,553.38
2018,12,26,10,15,844.5,61.0,0.8,9.2,375.5,699.88,563.49
2018,12,26,10,30,834.0,67.0,0.8,9.5,397.0,706.48,566.77
2018,12,26,10,45,812.0,74.0,0.75,9.75,409.0,702.41,561.83
2018,12,26,11,0,790.0,81.0,0.7,10.0,421.0,694.88,554.6
2018,12,26,11,15,715.5,98.5,0.75,10.1,414.0,661.69,530.42
2018,12,26,11,30,641.0,116.0,0.8,10.2,407.0,621.93,500.54
2018,12,26,11,45,591.5,129.0,0.8,10.25,401.0,592.85,477.88
2018,12,26,12,0,542.0,142.0,0.8,10.3,395.0,558.07,450.79
2018,12,26,12,15,629.0,122.5,0.8,10.3,415.5,590.22,475.99
2018,12,26,12,30,716.0,103.0,0.8,10.3,436.0,612.16,492.48
2018,12,26,12,45,802.5,85.0,0.8,10.3,452.5,626.86,503.3
2018,12,26,13,0,889.0,67.0,0.8,10.3,469.0,633.44,507.74
2018,12,26,13,15,825.5,75.5,0.8,10.15,439.5,581.02,466.87
2018,12,26,13,30,762.0,84.0,0.8,10.0,410.0,525.94,424.0
2018,12,26,13,45,632.0,102.5,0.8,9.85,363.5,449.89,363.87
2018,12,26,14,0,502.0,121.0,0.8,9.7,317.0,376.2,304.88
2018,12,26,14,15,555.0,101.5,0.8,9.5,304.0,359.21,289.76
2018,12,26,14,30,608.0,82.0,0.8,9.3,291.0,333.51,265.97
2018,12,26,14,45,485.5,90.0,0.8,9.1,246.5,265.79,209.67
2018,12,26,15,0,363.0,98.0,0.8,8.9,202.0,211.14,164.57
2018,12,26,15,15,299.5,89.5,0.8,8.9,167.5,166.22,126.45
2018,12,26,15,30,236.0,81.0,0.8,8.9,133.0,125.74,92.65
2018,12,26,15,45,202.5,67.0,0.8,8.5,105.5,93.22,65.34
2018,12,26,16,0,169.0,53.0,0.8,8.1,78.0,64.29,42.2
2018,12,26,16,15,128.0,38.5,0.8,7.85,54.0,38.37,23.1
2018,12,26,16,30,87.0,24.0,0.8,7.6,30.0,19.9,6.49
2018,12,26,16,45,52.0,12.5,0.8,7.4,15.5,11.91,0.0
2018,12,26,17,0,17.0,1.0,0.8,7.2,1.0,0.0,0.0
2018,12,26,17,15,8.5,0.5,0.8,7.05,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,27,7,15,20.0,2.5,1.0,3.65,2.0,0.0,0.0
2018,12,27,7,30,40.0,5.0,1.0,4.1,4.0,0.0,0.0
2018,12,27,7,45,96.0,17.0,0.95,4.55,22.0,58.71,0.0
2018,12,27,8,0,152.0,29.0,0.9,5.0,40.0,133.82,86.58
2018,12,27,8,15,358.5,33.5,0.9,5.5,82.5,256.14,207.46
2018,12,27,8,30,565.0,38.0,0.9,6.0,125.0,382.81,316.88
2018,12,27,8,45,654.5,39.0,0.9,6.55,167.0,455.62,378.97
2018,12,27,9,0,744.0,40.0,0.9,7.1,209.0,526.1,437.26
2018,12,27,9,15,778.5,43.0,0.9,7.6,246.5,570.77,472.98
2018,12,27,9,30,813.0,46.0,0.9,8.1,284.0,614.81,506.01
2018,12,27,9,45,836.0,48.0,0.9,8.6,317.0,648.36,529.73
2018,12,27,10,0,859.0,50.0,0.9,9.1,350.0,679.93,551.39
2018,12,27,10,15,876.0,51.5,0.9,9.35,378.0,704.18,567.7
2018,12,27,10,30,893.0,53.0,0.9,9.6,406.0,725.68,581.84
2018,12,27,10,45,905.0,53.5,0.9,9.9,427.5,739.2,590.01
2018,12,27,11,0,917.0,54.0,0.9,10.2,449.0,749.51,595.95
2018,12,27,11,15,923.5,54.5,0.9,10.3,463.5,752.4,597.1
2018,12,27,11,30,930.0,55.0,0.9,10.4,478.0,751.84,596.0
2018,12,27,11,45,933.5,55.5,0.85,10.55,485.5,745.61,590.19
2018,12,27,12,0,937.0,56.0,0.8,10.7,493.0,735.91,582.11
2018,12,27,12,15,935.0,56.5,0.8,10.7,492.5,718.94,570.0
2018,12,27,12,30,933.0,57.0,0.8,10.7,492.0,698.74,555.72
2018,12,27,12,45,927.0,58.0,0.8,10.75,484.5,673.42,537.14
2018,12,27,13,0,921.0,59.0,0.8,10.8,477.0,645.27,515.36
2018,12,27,13,15,914.5,58.5,0.8,10.75,462.0,612.41,489.9
2018,12,27,13,30,908.0,58.0,0.8,10.7,447.0,577.14,462.04
2018,12,27,13,45,896.5,56.5,0.8,10.65,425.0,535.87,428.93
2018,12,27,14,0,885.0,55.0,0.8,10.6,403.0,492.97,393.64
2018,12,27,14,15,868.0,53.5,0.8,10.4,374.5,446.22,354.49
2018,12,27,14,30,851.0,52.0,0.8,10.2,346.0,398.78,313.55
2018,12,27,14,45,826.5,49.5,0.75,9.95,312.5,347.19,268.03
2018,12,27,15,0,802.0,47.0,0.7,9.7,279.0,296.19,221.92
2018,12,27,15,15,764.5,44.5,0.7,9.7,241.5,242.52,173.35
2018,12,27,15,30,727.0,42.0,0.7,9.7,204.0,191.3,127.12
2018,12,27,15,45,663.0,39.0,0.75,8.45,164.5,138.53,83.0
2018,12,27,16,0,599.0,36.0,0.8,7.2,125.0,91.87,47.75
2018,12,27,16,15,446.5,30.0,0.8,6.8,84.5,45.33,21.05
2018,12,27,16,30,294.0,24.0,0.8,6.4,44.0,19.65,7.05
2018,12,27,16,45,161.0,13.5,0.85,6.05,23.0,12.87,0.0
2018,12,27,17,0,28.0,3.0,0.9,5.7,2.0,0.0,0.0
2018,12,27,17,15,14.0,1.5,0.9,5.55,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,0.75,2.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,28,7,15,41.0,3.5,0.7,3.35,3.0,0.0,0.0
2018,12,28,7,30,82.0,7.0,0.7,3.6,6.0,0.0,0.0
2018,12,28,7,45,211.0,15.0,0.7,3.85,27.0,107.54,0.0
2018,12,28,8,0,340.0,23.0,0.7,4.1,48.0,216.47,140.53
2018,12,28,8,15,400.5,33.0,0.65,4.6,81.0,277.17,223.76
2018,12,28,8,30,461.0,43.0,0.6,5.1,114.0,336.42,278.67
2018,12,28,8,45,600.5,40.5,0.6,5.6,160.0,425.29,354.58
2018,12,28,9,0,740.0,38.0,0.6,6.1,206.0,520.39,432.26
2018,12,28,9,15,774.5,40.5,0.6,6.65,243.0,564.38,466.88
2018,12,28,9,30,809.0,43.0,0.6,7.2,280.0,607.78,499.06
2018,12,28,9,45,773.5,54.0,0.55,7.7,301.5,619.13,505.38
2018,12,28,10,0,738.0,65.0,0.5,8.2,323.0,619.82,503.74
2018,12,28,10,15,794.5,60.0,0.5,8.55,357.5,662.94,534.43
2018,12,28,10,30,851.0,55.0,0.5,8.9,392.0,698.01,558.02
2018,12,28,10,45,880.0,52.5,0.45,9.3,417.0,719.95,571.03
2018,12,28,11,0,909.0,50.0,0.4,9.7,442.0,738.97,581.96
2018,12,28,11,15,910.5,52.0,0.4,9.95,455.5,740.3,581.52
2018,12,28,11,30,912.0,54.0,0.4,10.2,469.0,738.21,579.06
2018,12,28,11,45,919.0,53.0,0.4,10.5,477.0,732.92,574.41
2018,12,28,12,0,926.0,52.0,0.4,10.8,485.0,724.16,567.49
2018,12,28,12,15,923.0,53.5,0.4,10.95,485.0,708.07,555.84
2018,12,28,12,30,920.0,55.0,0.4,11.1,485.0,688.79,542.11
2018,12,28,12,45,885.0,63.5,0.4,11.25,471.5,653.96,516.49
2018,12,28,13,0,850.0,72.0,0.4,11.4,458.0,621.08,491.12
2018,12,28,13,15,766.5,83.0,0.4,11.4,423.0,556.94,442.5
2018,12,28,13,30,683.0,94.0,0.4,11.4,388.0,496.55,396.09
2018,12,28,13,45,707.0,86.0,0.4,11.4,377.0,473.77,377.82
2018,12,28,14,0,731.0,78.0,0.4,11.4,366.0,446.66,355.0
2018,12,28,14,15,781.5,65.5,0.4,11.25,354.0,423.87,334.56
2018,12,28,14,30,832.0,53.0,0.4,11.1,342.0,393.94,307.11
2018,12,28,14,45,807.0,51.0,0.4,10.9,309.0,343.57,263.26
2018,12,28,15,0,782.0,49.0,0.4,10.7,276.0,293.94,219.05
2018,12,28,15,15,744.5,46.0,0.4,10.7,239.0,240.58,171.36
2018,12,28,15,30,707.0,43.0,0.4,10.7,202.0,189.81,126.01
2018,12,28,15,45,648.0,39.0,0.55,9.7,163.0,137.73,82.57
2018,12,28,16,0,589.0,35.0,0.7,8.7,124.0,91.24,47.21
2018,12,28,16,15,461.5,29.5,0.8,8.45,86.0,46.43,21.07
2018,12,28,16,30,334.0,24.0,0.9,8.2,48.0,19.57,7.5
2018,12,28,16,45,179.0,13.0,0.95,8.0,25.0,12.39,0.0
2018,12,28,17,0,24.0,2.0,1.0,7.8,2.0,0.0,0.0
2018,12,28,17,15,12.0,1.0,1.05,7.65,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,7,15,21.5,2.5,1.05,6.0,2.0,0.0,0.0
2018,12,29,7,30,43.0,5.0,0.9,6.1,4.0,0.0,0.0
2018,12,29,7,45,93.5,15.5,0.8,6.15,20.5,56.01,0.0
2018,12,29,8,0,144.0,26.0,0.7,6.2,37.0,124.47,77.9
2018,12,29,8,15,201.5,39.0,0.6,6.9,64.5,180.0,144.0
2018,12,29,8,30,259.0,52.0,0.5,7.6,92.0,233.58,192.56
2018,12,29,8,45,295.0,64.0,0.35,8.25,121.5,276.64,229.82
2018,12,29,9,0,331.0,76.0,0.2,8.9,151.0,321.21,266.61
2018,12,29,9,15,380.5,83.5,0.2,9.35,184.0,369.68,306.18
2018,12,29,9,30,430.0,91.0,0.2,9.8,217.0,419.52,345.51
2018,12,29,9,45,475.5,95.5,0.2,10.25,249.5,463.52,379.19
2018,12,29,10,0,521.0,100.0,0.2,10.7,282.0,512.29,415.44
2018,12,29,10,15,649.5,85.0,0.2,11.15,330.0,593.47,476.15
2018,12,29,10,30,778.0,70.0,0.2,11.6,378.0,670.22,529.38
2018,12,29,10,45,823.5,64.5,0.2,12.0,406.0,700.36,548.2
2018,12,29,11,0,869.0,59.0,0.2,12.4,434.0,721.69,561.32
2018,12,29,11,15,875.5,59.5,0.25,12.6,448.0,724.82,562.96
2018,12,29,11,30,882.0,60.0,0.3,12.8,462.0,724.67,562.74
2018,12,29,11,45,869.5,64.0,0.35,13.0,465.5,711.78,553.76
2018,12,29,12,0,857.0,68.0,0.4,13.2,469.0,695.87,542.9
2018,12,29,12,15,863.0,66.5,0.4,13.25,470.5,683.38,534.13
2018,12,29,12,30,869.0,65.0,0.4,13.3,472.0,667.68,523.09
2018,12,29,12,45,791.0,82.5,0.45,13.35,448.5,620.03,488.0
2018,12,29,13,0,713.0,100.0,0.5,13.4,425.0,570.13,450.74
2018,12,29,13,15,756.0,87.0,0.5,13.35,422.0,556.34,440.59
2018,12,29,13,30,799.0,74.0,0.5,13.3,419.0,539.78,427.3
2018,12,29,13,45,818.5,66.5,0.5,13.2,405.0,511.54,404.55
2018,12,29,14,0,838.0,59.0,0.5,13.1,391.0,477.84,376.94
2018,12,29,14,15,770.0,65.0,0.5,12.85,353.5,419.77,330.13
2018,12,29,14,30,702.0,71.0,0.5,12.6,316.0,363.48,283.99
2018,12,29,14,45,668.0,68.0,0.5,12.35,283.0,313.93,241.84
2018,12,29,15,0,634.0,65.0,0.5,12.1,250.0,266.2,200.19
2018,12,29,15,15,595.5,60.0,0.5,12.1,215.5,217.46,157.17
2018,12,29,15,30,557.0,55.0,0.5,12.1,181.0,171.69,116.83
2018,12,29,15,45,564.0,45.5,0.6,10.8,152.0,131.79,81.13
2018,12,29,16,0,571.0,36.0,0.7,9.5,123.0,91.79,48.15
2018,12,29,16,15,468.5,30.0,0.75,9.05,87.0,48.28,21.99
2018,12,29,16,30,366.0,24.0,0.8,8.6,51.0,19.48,7.96
2018,12,29,16,45,211.0,15.0,0.8,8.1,28.0,14.3,0.0
2018,12,29,17,0,56.0,6.0,0.8,7.6,5.0,0.0,0.0
2018,12,29,17,15,28.0,3.0,0.8,7.45,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,30,7,15,14.0,1.5,0.7,5.4,1.5,0.0,0.0
2018,12,30,7,30,28.0,3.0,0.7,5.9,3.0,0.0,0.0
2018,12,30,7,45,90.0,14.0,0.65,6.35,19.5,52.98,0.0
2018,12,30,8,0,152.0,25.0,0.6,6.8,36.0,126.4,78.17
2018,12,30,8,15,117.0,37.5,0.55,7.35,49.0,122.24,96.43
2018,12,30,8,30,82.0,50.0,0.5,7.9,62.0,110.95,89.81
2018,12,30,8,45,73.5,68.0,0.5,8.4,81.5,130.36,107.29
2018,12,30,9,0,65.0,86.0,0.5,8.9,101.0,138.79,114.82
2018,12,30,9,15,126.0,100.0,0.5,9.45,135.0,204.46,171.15
2018,12,30,9,30,187.0,114.0,0.5,10.0,169.0,274.45,229.15
2018,12,30,9,45,142.0,126.5,0.5,10.5,171.0,248.98,206.73
2018,12,30,10,0,97.0,139.0,0.5,11.0,173.0,232.54,191.91
2018,12,30,10,15,103.0,152.5,0.55,11.3,191.0,252.47,207.96
2018,12,30,10,30,109.0,166.0,0.6,11.6,209.0,272.11,223.33
2018,12,30,10,45,97.0,164.5,0.6,11.85,204.5,259.25,212.16
2018,12,30,11,0,85.0,163.0,0.6,12.1,200.0,235.34,192.38
2018,12,30,11,15,94.0,176.5,0.65,12.2,218.5,256.24,209.29
2018,12,30,11,30,103.0,190.0,0.7,12.3,237.0,276.7,225.44
2018,12,30,11,45,184.5,187.5,0.75,12.35,273.5,340.6,277.69
2018,12,30,12,0,266.0,185.0,0.8,12.4,310.0,402.13,326.59
2018,12,30,12,15,266.5,189.0,0.8,12.35,314.0,400.64,324.55
2018,12,30,12,30,267.0,193.0,0.8,12.3,318.0,398.1,322.25
2018,12,30,12,45,425.0,161.0,0.85,12.2,356.5,466.74,377.71
2018,12,30,13,0,583.0,129.0,0.9,12.1,395.0,521.21,420.3
2018,12,30,13,15,613.0,120.0,0.9,12.0,392.0,509.9,410.64
2018,12,30,13,30,643.0,111.0,0.9,11.9,389.0,494.78,398.33
2018,12,30,13,45,496.0,130.0,0.9,11.8,338.5,408.15,329.6
2018,12,30,14,0,349.0,149.0,0.9,11.7,288.0,328.3,265.74
2018,12,30,14,15,516.5,113.5,0.9,11.45,303.0,355.82,286.36
2018,12,30,14,30,684.0,78.0,0.9,11.2,318.0,365.07,289.38
2018,12,30,14,45,668.5,74.0,0.9,10.9,290.0,321.78,250.96
2018,12,30,15,0,653.0,70.0,0.9,10.6,262.0,278.59,212.03
2018,12,30,15,15,370.0,76.5,0.9,10.6,182.5,174.64,130.71
2018,12,30,15,30,87.0,83.0,0.9,10.6,103.0,97.45,74.45
2018,12,30,15,45,65.5,67.5,0.9,9.5,81.0,73.68,54.82
2018,12,30,16,0,44.0,52.0,0.9,8.4,59.0,52.28,37.26
2018,12,30,16,15,35.0,38.5,0.95,7.9,43.0,36.5,23.95
2018,12,30,16,30,26.0,25.0,1.0,7.4,27.0,21.67,10.08
2018,12,30,16,45,25.5,14.5,1.0,6.85,15.5,13.82,0.0
2018,12,30,17,0,25.0,4.0,1.0,6.3,4.0,3.81,0.0
2018,12,30,17,15,12.5,2.0,1.0,6.2,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,31,7,15,38.0,3.0,0.9,3.25,2.5,0.0,0.0
2018,12,31,7,30,76.0,6.0,0.9,3.5,5.0,0.0,0.0
2018,12,31,7,45,220.0,15.0,0.9,3.7,27.5,111.05,0.0
2018,12,31,8,0,364.0,24.0,0.9,3.9,50.0,227.65,143.7
2018,12,31,8,15,460.0,31.0,0.9,4.35,86.5,298.22,240.95
2018,12,31,8,30,556.0,38.0,0.9,4.8,123.0,376.64,312.56
2018,12,31,8,45,664.5,38.0,0.9,5.25,168.0,459.31,383.55
2018,12,31,9,0,773.0,38.0,0.9,5.7,213.0,540.39,450.6
2018,12,31,9,15,808.5,40.5,0.9,6.1,251.5,586.16,487.4
2018,12,31,9,30,844.0,43.0,0.9,6.5,290.0,631.32,521.3
2018,12,31,9,45,866.0,46.0,0.9,6.9,324.5,666.69,546.55
2018,12,31,10,0,888.0,49.0,0.9,7.3,359.0,699.91,569.57
2018,12,31,10,15,904.5,50.0,0.9,7.55,387.5,723.99,585.68
2018,12,31,10,30,921.0,51.0,0.9,7.8,416.0,745.23,599.58
2018,12,31,10,45,930.0,51.5,0.9,8.1,437.0,757.21,606.57
2018,12,31,11,0,939.0,52.0,0.9,8.4,458.0,765.87,611.3
2018,12,31,11,15,945.0,52.5,0.85,8.55,473.0,768.85,611.65
2018,12,31,11,30,951.0,53.0,0.8,8.7,488.0,768.31,609.65
2018,12,31,11,45,953.5,54.0,0.8,8.9,496.0,762.28,604.56
2018,12,31,12,0,956.0,55.0,0.8,9.1,504.0,752.69,597.14
2018,12,31,12,15,953.0,56.5,0.8,9.2,504.5,736.36,585.26
2018,12,31,12,30,950.0,58.0,0.8,9.3,505.0,716.72,571.16
2018,12,31,12,45,941.5,59.5,0.75,9.4,497.0,690.28,551.32
2018,12,31,13,0,933.0,61.0,0.7,9.5,489.0,661.06,528.1
2018,12,31,13,15,924.0,60.5,0.7,9.5,473.5,626.62,501.54
2018,12,31,13,30,915.0,60.0,0.7,9.5,458.0,589.85,472.67
2018,12,31,13,45,902.0,59.0,0.7,9.45,435.5,548.28,439.53
2018,12,31,14,0,889.0,58.0,0.7,9.4,413.0,505.12,404.25
2018,12,31,14,15,872.5,56.5,0.7,9.25,385.0,458.49,365.35
2018,12,31,14,30,856.0,55.0,0.7,9.1,357.0,411.07,324.6
2018,12,31,14,45,831.0,53.0,0.65,8.95,323.5,359.53,279.19
2018,12,31,15,0,806.0,51.0,0.6,8.8,290.0,308.69,233.29
2018,12,31,15,15,769.5,48.0,0.6,8.8,252.0,254.19,184.09
2018,12,31,15,30,733.0,45.0,0.6,8.8,214.0,202.12,136.97
2018,12,31,15,45,492.5,43.0,0.6,10.1,147.5,120.73,75.34
2018,12,31,16,0,252.0,41.0,0.6,11.4,81.0,64.32,38.07
2018,12,31,16,15,177.0,35.0,0.6,11.15,59.0,39.01,21.7
2018,12,31,16,30,102.0,29.0,0.6,10.9,37.0,23.84,11.96
2018,12,31,16,45,67.0,16.5,0.6,10.6,20.5,15.73,0.0
2018,12,31,17,0,32.0,4.0,0.6,10.3,4.0,3.81,0.0
2018,12,31,17,15,16.0,2.0,0.55,10.15,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.3,8.8,0.0,0.0,0.0
